Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,14.5,2.45,-0.5,28.0,11.41,0.0
2016,1,1,8,0,330.0,29.0,2.7,0.0,56.0,24.13,13.92
2016,1,1,8,15,433.0,37.5,2.7,0.5,94.5,31.21,22.61
2016,1,1,8,30,536.0,46.0,2.7,1.0,133.0,38.39,29.8
2016,1,1,8,45,595.5,52.0,2.75,1.5,173.5,43.33,34.68
2016,1,1,9,0,655.0,58.0,2.8,2.0,214.0,48.31,39.46
2016,1,1,9,15,695.0,62.5,2.85,2.5,252.0,51.97,42.87
2016,1,1,9,30,735.0,67.0,2.9,3.0,290.0,60.25,50.48
2016,1,1,9,45,770.0,68.0,2.95,3.5,325.0,61.34,51.35
2016,1,1,10,0,805.0,69.0,3.0,4.0,360.0,62.52,52.28
2016,1,1,10,15,823.0,71.0,2.95,4.5,388.0,64.27,53.7
2016,1,1,10,30,841.0,73.0,2.9,5.0,416.0,66.01,55.11
2016,1,1,10,45,855.0,74.0,2.85,5.5,438.0,66.95,55.78
2016,1,1,11,0,869.0,75.0,2.8,6.0,460.0,83.31,55.42
2016,1,1,11,15,876.5,76.0,2.7,6.0,475.0,136.79,79.36
2016,1,1,11,30,884.0,77.0,2.6,6.0,490.0,190.26,118.15
2016,1,1,11,45,889.0,77.0,2.55,6.5,497.5,242.18,162.88
2016,1,1,12,0,894.0,77.0,2.5,7.0,505.0,293.32,210.06
2016,1,1,12,15,893.5,77.0,2.45,7.0,504.5,341.82,256.51
2016,1,1,12,30,893.0,77.0,2.4,7.0,504.0,388.56,301.28
2016,1,1,12,45,890.5,76.0,2.35,7.0,496.5,431.64,342.35
2016,1,1,13,0,888.0,75.0,2.3,7.0,489.0,472.38,380.56
2016,1,1,13,15,880.5,74.0,2.25,7.0,473.5,508.23,413.94
2016,1,1,13,30,873.0,73.0,2.2,7.0,458.0,541.06,444.03
2016,1,1,13,45,861.5,71.5,2.15,7.0,435.5,568.04,468.75
2016,1,1,14,0,850.0,70.0,2.1,7.0,413.0,591.56,490.11
2016,1,1,14,15,832.0,68.0,2.0,6.5,384.5,607.03,505.26
2016,1,1,14,30,814.0,66.0,1.9,6.0,356.0,618.62,516.92
2016,1,1,14,45,787.5,63.0,1.8,6.0,321.5,619.62,518.87
2016,1,1,15,0,761.0,60.0,1.7,6.0,287.0,616.53,517.04
2016,1,1,15,15,721.5,56.0,1.5,5.0,248.5,599.26,503.83
2016,1,1,15,30,682.0,52.0,1.3,4.0,210.0,577.85,486.18
2016,1,1,15,45,620.0,46.5,1.1,3.5,169.0,534.77,449.06
2016,1,1,16,0,558.0,41.0,0.9,3.0,128.0,496.78,413.89
2016,1,1,16,15,453.5,33.0,0.9,2.5,89.5,415.38,341.12
2016,1,1,16,30,349.0,25.0,0.9,2.0,51.0,326.8,227.17
2016,1,1,16,45,174.5,12.5,0.95,1.5,25.5,135.29,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.0,13.5,10.62,0.0
2016,1,2,8,0,0.0,27.0,2.5,0.0,27.0,20.2,10.7
2016,1,2,8,15,16.0,43.5,2.5,0.5,46.0,31.98,23.31
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,43.49,34.49
2016,1,2,8,45,40.0,76.5,2.5,1.5,84.5,54.78,45.28
2016,1,2,9,0,48.0,93.0,2.5,2.0,104.0,65.88,55.72
2016,1,2,9,15,53.5,108.5,2.5,2.0,123.0,76.19,65.39
2016,1,2,9,30,59.0,124.0,2.5,2.0,142.0,86.29,74.74
2016,1,2,9,45,65.0,137.0,2.5,2.5,159.0,94.85,82.41
2016,1,2,10,0,71.0,150.0,2.5,3.0,176.0,103.22,89.81
2016,1,2,10,15,67.5,160.5,2.45,3.0,187.0,109.92,95.77
2016,1,2,10,30,64.0,171.0,2.4,3.0,198.0,116.44,101.54
2016,1,2,10,45,82.5,183.0,2.4,3.5,219.0,123.95,108.0
2016,1,2,11,0,101.0,195.0,2.4,4.0,240.0,133.99,110.2
2016,1,2,11,15,99.5,202.0,2.35,4.0,248.0,148.13,119.67
2016,1,2,11,30,98.0,209.0,2.3,4.0,256.0,162.1,130.8
2016,1,2,11,45,216.0,203.0,2.25,4.5,306.5,191.86,150.73
2016,1,2,12,0,334.0,197.0,2.2,5.0,357.0,235.73,184.13
2016,1,2,12,15,266.0,206.0,2.15,5.0,333.5,245.14,196.46
2016,1,2,12,30,198.0,215.0,2.1,5.0,310.0,242.73,198.05
2016,1,2,12,45,220.0,209.0,2.05,5.5,313.5,261.22,214.4
2016,1,2,13,0,242.0,203.0,2.0,6.0,317.0,288.65,238.11
2016,1,2,13,15,225.0,198.0,1.9,6.0,301.0,283.64,235.53
2016,1,2,13,30,208.0,193.0,1.8,6.0,285.0,284.42,237.5
2016,1,2,13,45,161.0,184.5,1.75,6.0,254.0,263.27,220.82
2016,1,2,14,0,114.0,176.0,1.7,6.0,223.0,238.25,200.37
2016,1,2,14,15,102.5,163.0,1.65,6.0,203.0,226.77,191.36
2016,1,2,14,30,91.0,150.0,1.6,6.0,183.0,201.04,170.11
2016,1,2,14,45,84.5,137.0,1.6,6.0,165.0,189.84,161.03
2016,1,2,15,0,78.0,124.0,1.6,6.0,147.0,178.01,151.16
2016,1,2,15,15,71.0,108.0,1.45,5.5,127.0,161.19,136.94
2016,1,2,15,30,64.0,92.0,1.3,5.0,107.0,143.51,121.63
2016,1,2,15,45,54.5,75.5,1.2,4.5,86.5,122.38,102.87
2016,1,2,16,0,45.0,59.0,1.1,4.0,66.0,100.18,82.71
2016,1,2,16,15,23.5,42.5,1.1,3.5,46.0,67.73,52.84
2016,1,2,16,30,2.0,26.0,1.1,3.0,26.0,25.96,13.57
2016,1,2,16,45,1.0,13.0,1.1,2.5,13.0,10.95,0.0
2016,1,2,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,1.5,6.5,5.11,0.0
2016,1,3,8,0,0.0,13.0,1.5,2.0,13.0,9.88,2.29
2016,1,3,8,15,0.0,22.5,1.45,2.0,22.5,17.14,9.84
2016,1,3,8,30,0.0,32.0,1.4,2.0,32.0,24.43,16.9
2016,1,3,8,45,0.0,42.0,1.4,2.5,42.0,32.12,24.22
2016,1,3,9,0,0.0,52.0,1.4,3.0,52.0,39.77,31.43
2016,1,3,9,15,0.0,61.5,1.35,3.0,61.5,46.82,38.06
2016,1,3,9,30,0.0,71.0,1.3,3.0,71.0,53.82,44.56
2016,1,3,9,45,0.0,79.5,1.3,3.5,79.5,60.07,50.2
2016,1,3,10,0,0.0,88.0,1.3,4.0,88.0,66.26,55.72
2016,1,3,10,15,0.0,90.0,1.35,4.0,90.0,67.96,57.19
2016,1,3,10,30,0.0,92.0,1.4,4.0,92.0,69.61,58.61
2016,1,3,10,45,19.0,136.0,1.5,4.5,145.0,99.46,85.52
2016,1,3,11,0,38.0,180.0,1.6,5.0,198.0,123.76,101.79
2016,1,3,11,15,25.0,175.0,1.65,5.0,186.5,128.56,105.27
2016,1,3,11,30,12.0,170.0,1.7,5.0,175.0,126.67,103.98
2016,1,3,11,45,6.0,126.5,1.8,5.5,129.0,96.89,78.51
2016,1,3,12,0,0.0,83.0,1.9,6.0,83.0,63.81,50.11
2016,1,3,12,15,33.5,145.5,1.95,6.0,162.0,122.87,100.0
2016,1,3,12,30,67.0,208.0,2.0,6.0,241.0,186.74,153.6
2016,1,3,12,45,101.0,209.5,2.1,6.0,257.5,208.42,171.82
2016,1,3,13,0,135.0,211.0,2.2,6.0,274.0,240.61,199.35
2016,1,3,13,15,67.5,167.5,2.15,6.0,199.0,172.0,142.74
2016,1,3,13,30,0.0,124.0,2.1,6.0,124.0,97.55,79.36
2016,1,3,13,45,110.0,149.0,2.05,6.5,193.5,199.77,167.89
2016,1,3,14,0,220.0,174.0,2.0,7.0,263.0,298.07,251.18
2016,1,3,14,15,311.0,150.0,1.85,7.0,267.0,353.78,298.73
2016,1,3,14,30,402.0,126.0,1.7,7.0,271.0,414.96,350.33
2016,1,3,14,45,379.5,117.5,1.55,7.0,244.0,405.68,343.0
2016,1,3,15,0,357.0,109.0,1.4,7.0,217.0,393.78,333.56
2016,1,3,15,15,338.5,96.5,1.25,6.5,188.0,377.68,320.91
2016,1,3,15,30,320.0,84.0,1.1,6.0,159.0,359.31,305.65
2016,1,3,15,45,285.5,70.5,1.0,5.5,128.0,326.09,277.13
2016,1,3,16,0,251.0,57.0,0.9,5.0,97.0,290.97,245.72
2016,1,3,16,15,199.0,42.5,0.9,4.5,68.0,240.23,199.1
2016,1,3,16,30,147.0,28.0,0.9,4.0,39.0,185.28,134.63
2016,1,3,16,45,73.5,14.0,0.95,4.0,19.5,64.03,0.0
2016,1,3,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,19.0,14.0,1.4,5.0,15.5,11.02,0.0
2016,1,4,8,0,38.0,28.0,1.5,5.0,31.0,21.05,11.09
2016,1,4,8,15,64.0,45.0,1.6,5.0,53.5,33.07,23.86
2016,1,4,8,30,90.0,62.0,1.7,5.0,76.0,44.89,35.22
2016,1,4,8,45,109.0,78.5,1.8,5.5,100.5,56.15,45.84
2016,1,4,9,0,128.0,95.0,1.9,6.0,125.0,67.21,56.1
2016,1,4,9,15,136.0,111.0,1.95,6.5,148.0,77.64,65.6
2016,1,4,9,30,144.0,127.0,2.0,7.0,171.0,87.82,74.72
2016,1,4,9,45,146.5,140.5,2.05,7.5,189.5,96.32,82.19
2016,1,4,10,0,149.0,154.0,2.1,8.0,208.0,104.6,89.36
2016,1,4,10,15,74.5,113.0,2.1,8.0,140.0,80.57,67.65
2016,1,4,10,30,0.0,72.0,2.1,8.0,72.0,55.26,44.72
2016,1,4,10,45,0.0,68.5,2.15,8.5,68.5,52.55,42.15
2016,1,4,11,0,0.0,65.0,2.2,9.0,65.0,49.85,37.67
2016,1,4,11,15,21.5,129.5,2.25,9.0,139.5,96.74,77.05
2016,1,4,11,30,43.0,194.0,2.3,9.0,214.0,144.73,116.4
2016,1,4,11,45,24.0,178.5,2.4,9.5,190.0,137.1,110.54
2016,1,4,12,0,5.0,163.0,2.5,10.0,166.0,124.11,100.26
2016,1,4,12,15,2.5,113.5,2.45,10.0,115.0,87.68,69.56
2016,1,4,12,30,0.0,64.0,2.4,10.0,64.0,49.09,36.72
2016,1,4,12,45,26.5,131.5,2.4,10.5,144.0,115.43,92.81
2016,1,4,13,0,53.0,199.0,2.4,11.0,224.0,186.85,152.29
2016,1,4,13,15,26.5,117.0,2.2,10.5,129.5,108.31,87.08
2016,1,4,13,30,0.0,35.0,2.0,10.0,35.0,26.74,17.54
2016,1,4,13,45,0.0,53.5,1.85,10.0,53.5,40.96,29.92
2016,1,4,14,0,0.0,72.0,1.7,10.0,72.0,55.26,42.3
2016,1,4,14,15,0.0,38.5,1.6,9.5,38.5,29.4,20.02
2016,1,4,14,30,0.0,5.0,1.5,9.0,5.0,3.8,0.0
2016,1,4,14,45,0.0,4.5,1.45,9.0,4.5,3.42,0.0
2016,1,4,15,0,0.0,4.0,1.4,9.0,4.0,3.03,0.0
2016,1,4,15,15,0.0,3.5,1.35,9.0,3.5,2.65,0.0
2016,1,4,15,30,0.0,3.0,1.3,9.0,3.0,2.27,0.0
2016,1,4,15,45,0.0,2.0,1.3,9.0,2.0,1.51,0.0
2016,1,4,16,0,0.0,1.0,1.3,9.0,1.0,0.76,0.0
2016,1,4,16,15,0.0,0.5,1.35,9.0,0.5,0.38,0.0
2016,1,4,16,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,16,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,5,7,45,189.5,12.0,1.0,7.5,27.5,9.44,0.0
2016,1,5,8,0,379.0,24.0,1.1,8.0,55.0,21.85,11.56
2016,1,5,8,15,474.5,31.0,1.3,8.0,93.0,28.34,19.4
2016,1,5,8,30,570.0,38.0,1.5,8.0,131.0,34.94,25.88
2016,1,5,8,45,630.0,42.5,1.7,8.5,171.0,39.22,30.02
2016,1,5,9,0,690.0,47.0,1.9,9.0,211.0,43.57,34.09
2016,1,5,9,15,726.0,50.5,1.95,9.0,248.5,46.88,37.18
2016,1,5,9,30,762.0,54.0,2.0,9.0,286.0,50.21,40.22
2016,1,5,9,45,381.0,30.0,2.15,9.5,146.0,26.82,18.86
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,4.56,0.0
2016,1,5,10,15,0.0,47.5,2.4,10.0,47.5,36.32,27.39
2016,1,5,10,30,0.0,89.0,2.5,10.0,89.0,67.55,55.44
2016,1,5,10,45,0.0,67.5,2.6,10.0,67.5,51.78,41.18
2016,1,5,11,0,0.0,46.0,2.7,10.0,46.0,35.19,24.86
2016,1,5,11,15,0.0,33.5,2.75,10.0,33.5,25.6,16.55
2016,1,5,11,30,0.0,21.0,2.8,10.0,21.0,16.02,8.24
2016,1,5,11,45,0.0,42.5,2.9,10.0,42.5,32.52,22.5
2016,1,5,12,0,0.0,64.0,3.0,10.0,64.0,49.09,36.75
2016,1,5,12,15,0.0,107.0,3.0,10.0,107.0,82.02,64.91
2016,1,5,12,30,0.0,150.0,3.0,10.0,150.0,115.21,93.04
2016,1,5,12,45,0.0,140.5,3.0,10.0,140.5,108.65,87.49
2016,1,5,13,0,0.0,131.0,3.0,10.0,131.0,101.81,81.75
2016,1,5,13,15,0.0,129.5,2.95,10.0,129.5,101.27,81.37
2016,1,5,13,30,0.0,128.0,2.9,10.0,128.0,100.81,81.06
2016,1,5,13,45,0.0,122.0,2.85,10.0,122.0,96.6,77.57
2016,1,5,14,0,0.0,116.0,2.8,10.0,116.0,92.36,74.07
2016,1,5,14,15,0.0,105.0,2.75,9.5,105.0,83.63,66.84
2016,1,5,14,30,0.0,94.0,2.7,9.0,94.0,74.76,59.43
2016,1,5,14,45,0.0,84.5,2.65,9.0,84.5,67.13,52.91
2016,1,5,15,0,0.0,75.0,2.6,9.0,75.0,59.42,46.27
2016,1,5,15,15,0.0,65.0,2.35,8.5,65.0,51.15,39.16
2016,1,5,15,30,0.0,55.0,2.1,8.0,55.0,42.79,31.87
2016,1,5,15,45,0.0,44.5,1.85,8.0,44.5,34.05,24.09
2016,1,5,16,0,0.0,34.0,1.6,8.0,34.0,25.97,16.84
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,18.29,9.92
2016,1,5,16,30,0.0,14.0,1.3,7.0,14.0,10.64,2.6
2016,1,5,16,45,0.0,7.0,1.2,6.5,7.0,5.31,0.0
2016,1,5,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,7.5,1.5,1.18,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.27,0.0
2016,1,6,8,15,0.0,5.5,2.15,8.0,5.5,4.16,0.0
2016,1,6,8,30,0.0,8.0,2.2,8.0,8.0,6.06,0.0
2016,1,6,8,45,0.0,11.0,2.25,8.0,11.0,8.34,1.97
2016,1,6,9,0,0.0,14.0,2.3,8.0,14.0,10.63,4.11
2016,1,6,9,15,0.0,17.0,2.25,8.0,17.0,12.92,6.24
2016,1,6,9,30,0.0,20.0,2.2,8.0,20.0,15.21,8.35
2016,1,6,9,45,0.0,22.5,2.2,8.5,22.5,17.13,10.08
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,19.05,11.79
2016,1,6,10,15,12.0,92.0,2.15,9.0,97.0,69.57,57.58
2016,1,6,10,30,24.0,159.0,2.1,9.0,169.0,113.19,96.45
2016,1,6,10,45,12.0,134.0,2.1,9.0,139.0,98.13,82.85
2016,1,6,11,0,0.0,109.0,2.1,9.0,109.0,81.81,65.09
2016,1,6,11,15,19.0,151.0,2.15,9.0,160.0,112.48,90.47
2016,1,6,11,30,38.0,193.0,2.2,9.0,211.0,143.25,115.32
2016,1,6,11,45,23.0,181.0,2.3,9.0,192.0,138.58,111.99
2016,1,6,12,0,8.0,169.0,2.4,9.0,173.0,129.14,104.73
2016,1,6,12,15,4.0,141.0,2.35,9.0,143.0,108.78,87.69
2016,1,6,12,30,0.0,113.0,2.3,9.0,113.0,86.84,69.18
2016,1,6,12,45,0.0,114.0,2.3,9.0,114.0,87.91,70.15
2016,1,6,13,0,0.0,115.0,2.3,9.0,115.0,89.03,71.16
2016,1,6,13,15,6.5,140.0,2.15,9.0,143.0,112.97,91.6
2016,1,6,13,30,13.0,165.0,2.0,9.0,171.0,139.05,113.81
2016,1,6,13,45,6.5,89.0,1.95,9.0,92.0,72.45,57.18
2016,1,6,14,0,0.0,13.0,1.9,9.0,13.0,9.9,3.0
2016,1,6,14,15,0.0,9.5,1.8,8.5,9.5,7.23,0.69
2016,1,6,14,30,0.0,6.0,1.7,8.0,6.0,4.56,0.0
2016,1,6,14,45,0.0,5.5,1.6,8.0,5.5,4.18,0.0
2016,1,6,15,0,0.0,5.0,1.5,8.0,5.0,3.79,0.0
2016,1,6,15,15,0.0,4.5,1.35,7.5,4.5,3.41,0.0
2016,1,6,15,30,0.0,4.0,1.2,7.0,4.0,3.03,0.0
2016,1,6,15,45,0.0,3.0,1.1,7.0,3.0,2.27,0.0
2016,1,6,16,0,0.0,2.0,1.0,7.0,2.0,1.51,0.0
2016,1,6,16,15,0.0,1.5,1.0,6.5,1.5,1.13,0.0
2016,1,6,16,30,0.0,1.0,1.0,6.0,1.0,0.75,0.0
2016,1,6,16,45,0.0,0.5,1.0,6.0,0.5,0.38,0.0
2016,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,45,84.0,17.0,0.35,5.5,23.5,13.38,0.0
2016,1,7,8,0,168.0,34.0,0.4,6.0,47.0,25.53,14.7
2016,1,7,8,15,263.5,47.0,0.4,6.0,82.5,35.33,25.85
2016,1,7,8,30,359.0,60.0,0.4,6.0,118.0,45.16,35.42
2016,1,7,8,45,439.0,66.5,0.45,6.0,157.5,53.61,43.51
2016,1,7,9,0,519.0,73.0,0.5,6.0,197.0,58.65,48.34
2016,1,7,9,15,563.5,79.0,0.45,6.0,234.0,63.01,52.43
2016,1,7,9,30,608.0,85.0,0.4,6.0,271.0,67.4,56.44
2016,1,7,9,45,672.0,81.5,0.4,6.5,308.5,65.08,54.18
2016,1,7,10,0,736.0,78.0,0.4,7.0,346.0,63.17,52.28
2016,1,7,10,15,371.5,112.0,0.4,7.0,247.5,78.61,66.14
2016,1,7,10,30,7.0,146.0,0.4,7.0,149.0,105.06,89.64
2016,1,7,10,45,93.0,172.5,0.4,7.5,214.5,118.82,101.41
2016,1,7,11,0,179.0,199.0,0.4,8.0,280.0,134.54,108.07
2016,1,7,11,15,195.5,205.0,0.45,8.0,296.0,155.38,119.8
2016,1,7,11,30,212.0,211.0,0.5,8.0,312.0,177.91,135.96
2016,1,7,11,45,210.0,216.0,0.55,8.5,317.5,197.89,152.39
2016,1,7,12,0,208.0,221.0,0.6,9.0,323.0,217.52,169.36
2016,1,7,12,15,104.0,120.5,0.65,9.0,171.5,127.59,99.97
2016,1,7,12,30,0.0,20.0,0.7,9.0,20.0,15.27,7.61
2016,1,7,12,45,0.0,19.5,0.75,9.0,19.5,14.88,7.33
2016,1,7,13,0,0.0,19.0,0.8,9.0,19.0,14.5,7.0
2016,1,7,13,15,0.0,18.5,0.8,9.0,18.5,14.11,6.67
2016,1,7,13,30,0.0,18.0,0.8,9.0,18.0,13.72,6.35
2016,1,7,13,45,0.0,17.0,0.85,9.0,17.0,12.96,5.69
2016,1,7,14,0,0.0,16.0,0.9,9.0,16.0,12.19,5.03
2016,1,7,14,15,397.5,40.5,0.85,9.0,187.5,305.97,260.01
2016,1,7,14,30,795.0,65.0,0.8,9.0,359.0,607.09,497.43
2016,1,7,14,45,775.0,61.5,0.8,9.0,326.5,611.94,499.27
2016,1,7,15,0,755.0,58.0,0.8,9.0,294.0,613.02,501.44
2016,1,7,15,15,719.0,54.5,0.7,8.5,256.5,599.18,490.68
2016,1,7,15,30,683.0,51.0,0.6,8.0,219.0,581.37,476.27
2016,1,7,15,45,633.5,45.5,0.55,7.5,179.5,547.79,449.15
2016,1,7,16,0,584.0,40.0,0.5,7.0,140.0,510.74,417.55
2016,1,7,16,15,493.5,33.0,0.5,6.5,101.0,439.06,356.53
2016,1,7,16,30,403.0,26.0,0.5,6.0,62.0,365.29,279.35
2016,1,7,16,45,201.5,13.0,0.55,6.0,31.0,192.22,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,10.62,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,20.21,10.59
2016,1,8,8,15,16.0,43.5,1.1,4.0,46.0,32.01,23.07
2016,1,8,8,30,32.0,60.0,1.1,4.0,65.0,43.55,34.2
2016,1,8,8,45,40.0,76.5,1.1,4.5,85.0,54.87,44.88
2016,1,8,9,0,48.0,93.0,1.1,5.0,105.0,65.99,55.22
2016,1,8,9,15,53.0,108.5,1.05,5.0,123.5,76.32,64.77
2016,1,8,9,30,58.0,124.0,1.0,5.0,142.0,86.45,74.0
2016,1,8,9,45,59.0,137.5,1.0,5.5,157.5,95.23,81.74
2016,1,8,10,0,60.0,151.0,1.0,6.0,173.0,103.81,89.19
2016,1,8,10,15,184.0,158.5,0.9,6.5,233.5,108.59,93.13
2016,1,8,10,30,308.0,166.0,0.8,7.0,294.0,112.47,96.23
2016,1,8,10,45,314.0,175.0,0.75,7.5,311.0,117.71,100.53
2016,1,8,11,0,320.0,184.0,0.7,8.0,328.0,127.17,100.95
2016,1,8,11,15,160.0,161.5,0.75,8.5,233.5,126.82,97.25
2016,1,8,11,30,0.0,139.0,0.8,9.0,139.0,103.85,83.49
2016,1,8,11,45,0.0,147.5,0.85,9.5,147.5,110.7,89.13
2016,1,8,12,0,0.0,156.0,0.9,10.0,156.0,117.76,94.84
2016,1,8,12,15,11.0,172.0,0.95,10.0,177.5,133.9,108.0
2016,1,8,12,30,22.0,188.0,1.0,10.0,199.0,151.77,122.72
2016,1,8,12,45,69.5,201.5,1.1,10.0,235.0,188.74,152.9
2016,1,8,13,0,117.0,215.0,1.2,10.0,271.0,235.14,191.15
2016,1,8,13,15,201.5,203.0,1.2,10.0,296.0,275.65,224.73
2016,1,8,13,30,286.0,191.0,1.2,10.0,321.0,331.91,271.35
2016,1,8,13,45,242.0,186.0,1.25,10.0,293.0,319.65,262.63
2016,1,8,14,0,198.0,181.0,1.3,10.0,265.0,291.42,240.96
2016,1,8,14,15,99.0,138.0,1.2,9.5,180.0,196.35,163.04
2016,1,8,14,30,0.0,95.0,1.1,9.0,95.0,75.43,59.75
2016,1,8,14,45,0.0,86.0,1.05,9.0,86.0,68.26,53.86
2016,1,8,15,0,0.0,77.0,1.0,9.0,77.0,61.02,47.67
2016,1,8,15,15,0.0,67.0,0.9,8.5,67.0,52.77,40.61
2016,1,8,15,30,0.0,57.0,0.8,8.0,57.0,44.43,33.36
2016,1,8,15,45,0.0,46.5,0.75,7.5,46.5,35.59,25.57
2016,1,8,16,0,0.0,36.0,0.7,7.0,36.0,27.51,18.35
2016,1,8,16,15,0.0,26.0,0.7,6.5,26.0,19.83,11.41
2016,1,8,16,30,0.0,16.0,0.7,6.0,16.0,12.17,4.21
2016,1,8,16,45,0.0,8.0,0.75,6.0,8.0,6.07,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,14.0,1.7,4.5,14.5,11.02,0.0
2016,1,9,8,0,10.0,28.0,1.8,5.0,29.0,21.01,11.21
2016,1,9,8,15,31.0,45.0,1.85,5.0,49.5,33.04,23.86
2016,1,9,8,30,52.0,62.0,1.9,5.0,70.0,44.91,35.27
2016,1,9,8,45,64.0,79.0,1.95,5.5,92.0,56.55,46.23
2016,1,9,9,0,76.0,96.0,2.0,6.0,114.0,67.36,56.25
2016,1,9,9,15,83.0,112.0,2.0,6.0,135.0,78.67,66.67
2016,1,9,9,30,90.0,128.0,2.0,6.0,156.0,89.11,76.17
2016,1,9,9,45,90.5,141.5,2.0,6.0,172.0,97.9,84.07
2016,1,9,10,0,91.0,155.0,2.0,6.0,188.0,106.49,91.7
2016,1,9,10,15,73.0,164.0,1.9,6.0,192.0,112.19,96.67
2016,1,9,10,30,55.0,173.0,1.8,6.0,196.0,117.67,101.42
2016,1,9,10,45,27.5,159.0,1.75,6.5,170.5,110.28,94.46
2016,1,9,11,0,0.0,145.0,1.7,7.0,145.0,105.6,85.95
2016,1,9,11,15,0.0,95.0,1.65,7.0,95.0,72.43,57.4
2016,1,9,11,30,0.0,45.0,1.6,7.0,45.0,34.44,24.47
2016,1,9,11,45,3.5,107.0,1.55,7.0,109.0,82.25,65.7
2016,1,9,12,0,7.0,169.0,1.5,7.0,173.0,128.85,105.24
2016,1,9,12,15,3.5,149.5,1.45,7.0,151.5,114.94,93.46
2016,1,9,12,30,0.0,130.0,1.4,7.0,130.0,99.83,80.73
2016,1,9,12,45,0.5,143.0,1.35,7.0,143.0,110.7,90.05
2016,1,9,13,0,1.0,156.0,1.3,7.0,156.0,122.17,99.82
2016,1,9,13,15,7.0,162.0,1.25,7.0,165.0,131.24,107.58
2016,1,9,13,30,13.0,168.0,1.2,7.0,174.0,141.34,116.29
2016,1,9,13,45,6.5,139.5,1.15,7.0,142.5,115.04,94.05
2016,1,9,14,0,0.0,111.0,1.1,7.0,111.0,87.73,70.76
2016,1,9,14,15,0.0,106.5,1.05,7.0,106.5,84.67,68.28
2016,1,9,14,30,0.0,102.0,1.0,7.0,102.0,81.71,65.84
2016,1,9,14,45,0.0,92.5,1.0,7.0,92.5,74.2,59.43
2016,1,9,15,0,0.0,83.0,1.0,7.0,83.0,66.63,52.92
2016,1,9,15,15,0.0,72.5,0.95,7.0,72.5,58.02,45.43
2016,1,9,15,30,0.0,62.0,0.9,7.0,62.0,49.31,37.77
2016,1,9,15,45,0.0,50.5,0.85,7.0,50.5,39.44,29.0
2016,1,9,16,0,0.0,39.0,0.8,7.0,39.0,29.82,20.38
2016,1,9,16,15,0.0,28.0,0.75,6.5,28.0,21.37,12.76
2016,1,9,16,30,0.0,17.0,0.7,6.0,17.0,12.94,4.93
2016,1,9,16,45,0.0,8.5,0.7,6.0,8.5,6.45,0.0
2016,1,9,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.0,1.65,4.5,27.0,12.2,0.0
2016,1,10,8,0,297.0,30.0,1.8,5.0,54.0,24.85,14.37
2016,1,10,8,15,395.5,39.5,1.8,5.0,92.5,32.64,23.53
2016,1,10,8,30,494.0,49.0,1.8,5.0,131.0,40.51,31.29
2016,1,10,8,45,561.5,54.5,1.8,5.5,171.5,44.98,35.68
2016,1,10,9,0,629.0,60.0,1.8,6.0,212.0,49.56,40.01
2016,1,10,9,15,669.0,64.5,1.8,6.0,250.5,53.14,43.38
2016,1,10,9,30,709.0,69.0,1.8,6.0,289.0,56.74,46.69
2016,1,10,9,45,741.5,71.5,1.8,6.5,324.0,63.65,52.86
2016,1,10,10,0,774.0,74.0,1.8,7.0,359.0,65.87,54.7
2016,1,10,10,15,792.5,76.0,1.8,7.5,388.0,67.51,55.99
2016,1,10,10,30,811.0,78.0,1.8,8.0,417.0,69.17,57.29
2016,1,10,10,45,830.0,78.0,1.8,8.5,440.5,69.38,57.28
2016,1,10,11,0,849.0,78.0,1.8,9.0,464.0,77.63,64.47
2016,1,10,11,15,856.0,78.5,1.75,9.0,479.0,130.15,75.11
2016,1,10,11,30,863.0,79.0,1.7,9.0,494.0,182.66,111.27
2016,1,10,11,45,691.5,121.5,1.7,9.5,457.5,229.41,157.99
2016,1,10,12,0,520.0,164.0,1.7,10.0,421.0,257.89,191.17
2016,1,10,12,15,513.0,167.5,1.7,10.0,421.5,291.54,222.54
2016,1,10,12,30,506.0,171.0,1.7,10.0,422.0,323.69,252.55
2016,1,10,12,45,437.0,181.5,1.7,10.5,396.0,335.54,266.31
2016,1,10,13,0,368.0,192.0,1.7,11.0,370.0,332.69,267.18
2016,1,10,13,15,363.0,188.0,1.65,11.0,359.5,348.39,282.11
2016,1,10,13,30,358.0,184.0,1.6,11.0,349.0,362.6,295.42
2016,1,10,13,45,355.5,175.0,1.6,11.0,333.0,371.83,304.69
2016,1,10,14,0,353.0,166.0,1.6,11.0,317.0,379.41,312.48
2016,1,10,14,15,583.0,115.0,1.55,10.5,344.0,507.05,417.55
2016,1,10,14,30,813.0,64.0,1.5,10.0,371.0,619.51,508.38
2016,1,10,14,45,788.0,61.5,1.5,10.0,337.5,622.82,511.82
2016,1,10,15,0,763.0,59.0,1.5,10.0,304.0,622.12,512.62
2016,1,10,15,15,728.0,55.5,1.3,9.5,266.5,609.29,502.28
2016,1,10,15,30,693.0,52.0,1.1,9.0,229.0,592.49,488.17
2016,1,10,15,45,639.0,47.5,0.95,8.5,188.5,556.89,458.84
2016,1,10,16,0,585.0,43.0,0.8,8.0,148.0,517.49,424.95
2016,1,10,16,15,499.5,36.0,0.85,7.5,108.5,457.82,374.11
2016,1,10,16,30,414.0,29.0,0.9,7.0,69.0,389.49,306.75
2016,1,10,16,45,207.0,14.5,1.0,6.5,34.5,203.19,65.91
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,2.5,14.0,1.1,5.5,14.5,10.69,0.0
2016,1,11,8,0,5.0,28.0,1.2,6.0,29.0,20.93,11.25
2016,1,11,8,15,24.0,44.5,1.3,6.0,49.0,32.74,23.55
2016,1,11,8,30,43.0,61.0,1.4,6.0,69.0,44.31,34.63
2016,1,11,8,45,52.5,78.0,1.5,6.5,90.0,55.95,45.53
2016,1,11,9,0,62.0,95.0,1.6,7.0,111.0,67.4,56.08
2016,1,11,9,15,67.5,111.0,1.6,7.0,130.5,78.03,65.84
2016,1,11,9,30,73.0,127.0,1.6,7.0,150.0,88.46,75.28
2016,1,11,9,45,78.0,141.0,1.65,7.0,168.0,97.58,83.43
2016,1,11,10,0,83.0,155.0,1.7,7.0,186.0,106.5,91.33
2016,1,11,10,15,68.0,164.0,1.7,7.5,191.0,112.24,96.13
2016,1,11,10,30,53.0,173.0,1.7,8.0,196.0,117.78,100.72
2016,1,11,10,45,26.5,142.0,1.75,8.5,153.5,100.55,85.07
2016,1,11,11,0,0.0,111.0,1.8,9.0,111.0,83.25,69.44
2016,1,11,11,15,0.0,130.0,1.8,9.0,130.0,96.87,77.83
2016,1,11,11,30,0.0,149.0,1.8,9.0,149.0,110.78,89.53
2016,1,11,11,45,1.0,155.0,1.85,9.0,156.0,116.2,94.0
2016,1,11,12,0,2.0,161.0,1.9,9.0,163.0,121.85,98.7
2016,1,11,12,15,14.0,178.0,1.9,9.0,185.5,139.17,112.91
2016,1,11,12,30,26.0,195.0,1.9,9.0,208.0,158.36,128.83
2016,1,11,12,45,13.0,141.0,1.9,9.5,147.5,114.01,91.77
2016,1,11,13,0,0.0,87.0,1.9,10.0,87.0,66.93,51.95
2016,1,11,13,15,423.0,79.5,1.85,10.0,275.0,293.06,240.81
2016,1,11,13,30,846.0,72.0,1.8,10.0,463.0,526.68,427.65
2016,1,11,13,45,423.0,102.5,1.8,10.0,298.0,350.65,289.55
2016,1,11,14,0,0.0,133.0,1.8,10.0,133.0,106.88,85.84
2016,1,11,14,15,396.5,99.0,1.7,10.0,250.0,367.24,308.6
2016,1,11,14,30,793.0,65.0,1.6,10.0,367.0,608.48,501.83
2016,1,11,14,45,771.0,62.0,1.55,10.0,334.5,612.84,504.56
2016,1,11,15,0,749.0,59.0,1.5,10.0,302.0,613.35,505.96
2016,1,11,15,15,714.5,55.5,1.3,9.5,265.0,600.68,495.79
2016,1,11,15,30,680.0,52.0,1.1,9.0,228.0,584.11,481.94
2016,1,11,15,45,628.5,47.5,0.95,9.0,188.0,550.25,453.21
2016,1,11,16,0,577.0,43.0,0.8,9.0,148.0,512.71,420.17
2016,1,11,16,15,493.5,36.0,0.8,8.5,109.5,454.11,370.22
2016,1,11,16,30,410.0,29.0,0.8,8.0,71.0,387.14,305.61
2016,1,11,16,45,205.0,14.5,0.8,7.5,35.5,203.11,84.88
2016,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
