Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,177.5,13.0,1.05,5.5,28.0,10.56,0.0
2016,1,12,8,0,355.0,26.0,1.1,6.0,56.0,21.64,11.92
2016,1,12,8,15,449.0,34.0,1.1,6.0,94.5,28.37,19.69
2016,1,12,8,30,543.0,42.0,1.1,6.0,133.0,35.19,26.4
2016,1,12,8,45,602.0,47.0,1.15,6.5,173.0,42.78,33.57
2016,1,12,9,0,661.0,52.0,1.2,7.0,213.0,47.4,37.91
2016,1,12,9,15,506.0,82.5,1.2,7.0,218.0,64.91,53.96
2016,1,12,9,30,351.0,113.0,1.2,7.0,223.0,80.01,67.65
2016,1,12,9,45,365.0,123.5,1.3,7.5,249.0,86.53,73.32
2016,1,12,10,0,379.0,134.0,1.4,8.0,275.0,92.93,78.82
2016,1,12,10,15,400.0,142.0,1.45,8.0,301.5,97.78,83.03
2016,1,12,10,30,421.0,150.0,1.5,8.0,328.0,102.59,87.19
2016,1,12,10,45,433.0,157.0,1.55,8.5,348.0,106.61,90.47
2016,1,12,11,0,445.0,164.0,1.6,9.0,368.0,115.11,97.69
2016,1,12,11,15,520.0,151.0,1.65,9.0,397.0,144.89,99.65
2016,1,12,11,30,595.0,138.0,1.7,9.0,426.0,184.42,124.6
2016,1,12,11,45,477.5,170.0,1.8,9.5,403.5,219.52,159.02
2016,1,12,12,0,360.0,202.0,1.9,10.0,381.0,243.02,185.05
2016,1,12,12,15,259.0,215.0,1.85,10.0,344.0,247.42,194.27
2016,1,12,12,30,158.0,228.0,1.8,10.0,307.0,237.06,190.05
2016,1,12,12,45,202.0,221.5,1.8,10.0,321.0,262.54,211.61
2016,1,12,13,0,246.0,215.0,1.8,10.0,335.0,298.82,242.17
2016,1,12,13,15,387.5,182.0,1.7,10.0,365.5,354.82,288.49
2016,1,12,13,30,529.0,149.0,1.6,10.0,396.0,430.48,350.6
2016,1,12,13,45,325.0,169.0,1.55,10.0,318.5,349.06,286.93
2016,1,12,14,0,121.0,189.0,1.5,10.0,241.0,253.55,209.17
2016,1,12,14,15,60.5,145.0,1.35,10.0,171.0,167.01,137.79
2016,1,12,14,30,0.0,101.0,1.2,10.0,101.0,80.52,63.89
2016,1,12,14,45,0.0,92.0,1.05,10.0,92.0,73.42,58.05
2016,1,12,15,0,0.0,83.0,0.9,10.0,83.0,66.27,51.98
2016,1,12,15,15,0.0,72.5,0.9,9.5,72.5,57.63,44.64
2016,1,12,15,30,0.0,62.0,0.9,9.0,62.0,48.88,37.11
2016,1,12,15,45,0.0,51.0,0.95,9.0,51.0,39.51,28.85
2016,1,12,16,0,0.0,40.0,1.0,9.0,40.0,30.59,20.91
2016,1,12,16,15,0.0,29.5,1.05,9.0,29.5,22.51,13.65
2016,1,12,16,30,0.0,19.0,1.1,9.0,19.0,14.47,6.3
2016,1,12,16,45,0.0,9.5,1.15,9.0,9.5,7.21,0.0
2016,1,12,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,3.0,9.5,7.0,5.31,0.0
2016,1,13,8,0,0.0,14.0,3.1,10.0,14.0,10.64,2.9
2016,1,13,8,15,0.0,24.0,3.2,10.0,24.0,18.29,10.46
2016,1,13,8,30,0.0,34.0,3.3,10.0,34.0,25.97,17.66
2016,1,13,8,45,0.0,45.5,3.4,10.0,45.5,34.82,25.88
2016,1,13,9,0,0.0,57.0,3.5,10.0,57.0,43.36,33.76
2016,1,13,9,15,0.0,67.5,3.7,10.0,67.5,51.09,40.82
2016,1,13,9,30,0.0,78.0,3.9,10.0,78.0,58.75,47.75
2016,1,13,9,45,0.0,88.5,4.1,10.5,88.5,66.35,54.45
2016,1,13,10,0,0.0,99.0,4.3,11.0,99.0,73.87,61.0
2016,1,13,10,15,0.0,101.0,4.4,11.0,101.0,75.62,62.47
2016,1,13,10,30,0.0,103.0,4.5,11.0,103.0,77.31,63.87
2016,1,13,10,45,0.0,125.0,4.6,11.0,125.0,92.32,77.13
2016,1,13,11,0,0.0,147.0,4.7,11.0,147.0,107.02,90.05
2016,1,13,11,15,45.5,181.5,4.7,11.0,204.0,131.01,104.51
2016,1,13,11,30,91.0,216.0,4.7,11.0,261.0,164.52,130.07
2016,1,13,11,45,45.5,118.5,4.75,11.0,141.0,98.75,76.74
2016,1,13,12,0,0.0,21.0,4.8,11.0,21.0,16.03,8.15
2016,1,13,12,15,0.0,67.0,4.75,11.0,67.0,51.42,38.52
2016,1,13,12,30,0.0,113.0,4.7,11.0,113.0,86.81,68.64
2016,1,13,12,45,0.0,109.0,4.7,11.0,109.0,83.96,66.23
2016,1,13,13,0,0.0,105.0,4.7,11.0,105.0,81.04,63.79
2016,1,13,13,15,58.5,157.0,4.6,10.5,184.5,157.51,128.81
2016,1,13,13,30,117.0,209.0,4.5,10.0,264.0,250.2,207.2
2016,1,13,13,45,446.0,149.0,4.4,10.0,345.0,410.02,341.99
2016,1,13,14,0,775.0,89.0,4.3,10.0,426.0,571.15,475.65
2016,1,13,14,15,549.5,119.5,4.05,10.0,350.5,485.43,406.49
2016,1,13,14,30,324.0,150.0,3.8,10.0,275.0,376.76,317.26
2016,1,13,14,45,523.0,110.5,3.55,10.0,292.5,497.03,419.31
2016,1,13,15,0,722.0,71.0,3.3,10.0,310.0,614.52,515.75
2016,1,13,15,15,685.5,67.5,2.9,9.5,272.5,600.97,504.54
2016,1,13,15,30,649.0,64.0,2.5,9.0,235.0,583.56,489.84
2016,1,13,15,45,614.5,56.0,2.2,8.5,196.5,558.6,468.41
2016,1,13,16,0,580.0,48.0,1.9,8.0,158.0,530.51,442.84
2016,1,13,16,15,492.5,41.0,1.7,7.5,117.5,461.5,382.92
2016,1,13,16,30,405.0,34.0,1.5,7.0,77.0,390.41,315.5
2016,1,13,16,45,259.0,23.0,1.35,6.5,45.5,259.24,146.55
2016,1,13,17,0,113.0,12.0,1.2,6.0,14.0,92.24,0.0
2016,1,13,17,15,56.5,6.0,1.15,5.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.0,0.95,5.5,7.0,5.31,0.0
2016,1,14,8,0,0.0,14.0,1.0,6.0,14.0,10.64,3.1
2016,1,14,8,15,0.0,24.0,1.1,6.0,24.0,18.29,10.74
2016,1,14,8,30,0.0,34.0,1.2,6.0,34.0,25.97,18.04
2016,1,14,8,45,0.0,44.0,1.35,6.5,44.0,33.66,25.26
2016,1,14,9,0,0.0,54.0,1.5,7.0,54.0,41.28,32.32
2016,1,14,9,15,0.0,64.0,1.55,7.0,64.0,48.69,39.16
2016,1,14,9,30,0.0,74.0,1.6,7.0,74.0,56.03,45.87
2016,1,14,9,45,0.0,82.0,1.7,7.0,82.0,61.95,51.2
2016,1,14,10,0,0.0,90.0,1.8,7.0,90.0,67.81,56.44
2016,1,14,10,15,16.5,129.5,1.95,7.0,136.5,94.59,80.53
2016,1,14,10,30,33.0,169.0,2.1,7.0,183.0,115.51,99.11
2016,1,14,10,45,16.5,154.0,2.25,7.5,161.0,111.16,94.88
2016,1,14,11,0,0.0,139.0,2.4,8.0,139.0,101.93,86.38
2016,1,14,11,15,0.0,128.0,2.35,8.0,128.0,95.58,76.98
2016,1,14,11,30,0.0,117.0,2.3,8.0,117.0,88.49,70.87
2016,1,14,11,45,0.0,119.0,2.3,8.0,119.0,90.35,72.41
2016,1,14,12,0,0.0,121.0,2.3,8.0,121.0,92.2,73.96
2016,1,14,12,15,1.0,142.0,2.15,8.0,142.5,108.58,87.85
2016,1,14,12,30,2.0,163.0,2.0,8.0,164.0,125.62,102.26
2016,1,14,12,45,1.0,116.5,1.9,8.0,117.0,90.17,72.16
2016,1,14,13,0,0.0,70.0,1.8,8.0,70.0,53.74,41.0
2016,1,14,13,15,0.0,79.0,1.85,8.0,79.0,60.71,47.08
2016,1,14,13,30,0.0,88.0,1.9,8.0,88.0,67.8,53.23
2016,1,14,13,45,0.0,63.5,1.95,8.0,63.5,48.69,36.78
2016,1,14,14,0,0.0,39.0,2.0,8.0,39.0,29.81,20.42
2016,1,14,14,15,0.0,33.5,2.15,8.0,33.5,25.58,16.77
2016,1,14,14,30,0.0,28.0,2.3,8.0,28.0,21.35,13.1
2016,1,14,14,45,0.0,25.5,2.45,8.0,25.5,19.43,11.44
2016,1,14,15,0,0.0,23.0,2.6,8.0,23.0,17.51,9.77
2016,1,14,15,15,0.0,20.0,2.75,8.0,20.0,15.21,7.75
2016,1,14,15,30,0.0,17.0,2.9,8.0,17.0,12.92,5.72
2016,1,14,15,45,0.0,14.0,3.1,8.0,14.0,10.63,3.68
2016,1,14,16,0,0.0,11.0,3.3,8.0,11.0,8.34,1.62
2016,1,14,16,15,0.0,8.0,3.3,8.0,8.0,6.06,0.0
2016,1,14,16,30,0.0,5.0,3.3,8.0,5.0,3.78,0.0
2016,1,14,16,45,0.0,3.0,3.35,8.5,3.0,2.27,0.0
2016,1,14,17,0,0.0,1.0,3.4,9.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,3.25,9.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,189.0,13.5,0.95,5.5,30.0,10.98,0.0
2016,1,15,8,0,378.0,27.0,1.0,6.0,60.0,22.54,12.97
2016,1,15,8,15,472.0,35.0,1.1,6.0,99.5,29.29,20.58
2016,1,15,8,30,566.0,43.0,1.2,6.0,139.0,36.14,27.29
2016,1,15,8,45,619.5,48.0,1.3,6.5,180.0,43.77,34.5
2016,1,15,9,0,673.0,53.0,1.4,7.0,221.0,48.34,38.78
2016,1,15,9,15,709.5,57.0,1.4,7.0,259.5,51.93,42.13
2016,1,15,9,30,746.0,61.0,1.4,7.0,298.0,55.53,45.4
2016,1,15,9,45,759.5,66.5,1.45,7.5,330.5,59.94,49.28
2016,1,15,10,0,773.0,72.0,1.5,8.0,363.0,64.25,53.0
2016,1,15,10,15,790.5,74.0,1.5,8.0,392.0,65.91,54.4
2016,1,15,10,30,808.0,76.0,1.5,8.0,421.0,67.57,55.8
2016,1,15,10,45,637.5,119.0,1.5,8.5,400.5,88.46,74.32
2016,1,15,11,0,467.0,162.0,1.5,9.0,380.0,113.91,96.61
2016,1,15,11,15,456.0,171.0,1.45,9.0,389.5,151.84,107.73
2016,1,15,11,30,445.0,180.0,1.4,9.0,399.0,188.55,134.46
2016,1,15,11,45,394.5,194.5,1.4,9.0,391.0,219.05,162.11
2016,1,15,12,0,344.0,209.0,1.4,9.0,383.0,243.92,186.51
2016,1,15,12,15,234.0,220.5,1.35,9.0,339.0,240.57,189.53
2016,1,15,12,30,124.0,232.0,1.3,9.0,295.0,228.12,183.6
2016,1,15,12,45,350.5,190.0,1.3,9.5,365.0,301.72,241.04
2016,1,15,13,0,577.0,148.0,1.3,10.0,435.0,395.87,315.89
2016,1,15,13,15,708.0,112.5,1.25,10.0,455.5,463.84,371.41
2016,1,15,13,30,839.0,77.0,1.2,10.0,476.0,530.69,426.14
2016,1,15,13,45,831.5,74.5,1.2,10.0,455.5,559.1,451.01
2016,1,15,14,0,824.0,72.0,1.2,10.0,435.0,584.33,473.23
2016,1,15,14,15,604.5,108.0,1.15,10.0,365.0,516.91,422.07
2016,1,15,14,30,385.0,144.0,1.1,10.0,295.0,425.33,350.48
2016,1,15,14,45,374.5,133.0,1.05,10.0,270.0,421.98,349.72
2016,1,15,15,0,364.0,122.0,1.0,10.0,245.0,416.28,346.1
2016,1,15,15,15,524.0,88.0,0.9,9.5,242.0,510.1,423.27
2016,1,15,15,30,684.0,54.0,0.8,9.0,239.0,594.05,488.12
2016,1,15,15,45,634.5,49.5,0.7,8.5,199.0,561.67,461.07
2016,1,15,16,0,585.0,45.0,0.6,8.0,159.0,525.63,430.99
2016,1,15,16,15,505.5,38.5,0.65,7.5,119.5,469.89,384.75
2016,1,15,16,30,426.0,32.0,0.7,7.0,80.0,405.7,326.74
2016,1,15,16,45,213.0,24.0,0.75,7.0,48.0,231.11,150.3
2016,1,15,17,0,0.0,16.0,0.8,7.0,16.0,12.59,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,8.5,5.0,3.78,0.0
2016,1,16,8,0,0.0,10.0,1.4,9.0,10.0,7.58,0.58
2016,1,16,8,15,0.0,17.0,1.45,9.0,17.0,12.92,5.82
2016,1,16,8,30,0.0,24.0,1.5,9.0,24.0,18.27,10.87
2016,1,16,8,45,0.0,32.0,1.6,9.5,32.0,24.4,16.55
2016,1,16,9,0,0.0,40.0,1.7,10.0,40.0,30.55,22.19
2016,1,16,9,15,0.0,47.0,1.75,10.5,47.0,35.93,27.07
2016,1,16,9,30,0.0,54.0,1.8,11.0,54.0,41.33,31.88
2016,1,16,9,45,0.0,59.5,1.9,11.5,59.5,45.58,35.6
2016,1,16,10,0,0.0,65.0,2.0,12.0,65.0,49.83,39.28
2016,1,16,10,15,0.0,98.0,2.05,12.0,98.0,73.68,60.47
2016,1,16,10,30,0.0,131.0,2.1,12.0,131.0,95.93,80.03
2016,1,16,10,45,0.0,100.5,2.2,12.5,100.5,75.93,62.1
2016,1,16,11,0,0.0,70.0,2.3,13.0,70.0,53.72,42.28
2016,1,16,11,15,0.0,92.5,2.35,13.0,92.5,70.73,54.63
2016,1,16,11,30,0.0,115.0,2.4,13.0,115.0,87.11,68.35
2016,1,16,11,45,17.5,160.5,2.5,13.5,170.0,123.34,97.65
2016,1,16,12,0,35.0,206.0,2.6,14.0,225.0,162.22,128.91
2016,1,16,12,15,34.5,207.0,2.55,14.0,225.0,168.16,133.98
2016,1,16,12,30,34.0,208.0,2.5,14.0,225.0,174.0,139.06
2016,1,16,12,45,17.0,148.0,2.5,14.0,156.5,120.98,95.89
2016,1,16,13,0,0.0,88.0,2.5,14.0,88.0,67.71,51.73
2016,1,16,13,15,2.0,124.5,2.35,14.0,125.5,97.82,77.08
2016,1,16,13,30,4.0,161.0,2.2,14.0,163.0,129.99,103.93
2016,1,16,13,45,2.5,154.5,2.1,14.0,155.5,125.2,100.02
2016,1,16,14,0,1.0,148.0,2.0,14.0,148.0,120.29,96.05
2016,1,16,14,15,0.5,138.5,1.8,14.0,138.5,113.17,90.25
2016,1,16,14,30,0.0,129.0,1.6,14.0,129.0,105.96,84.34
2016,1,16,14,45,0.0,118.0,1.4,14.0,118.0,97.58,77.44
2016,1,16,15,0,0.0,107.0,1.2,14.0,107.0,89.12,70.43
2016,1,16,15,15,324.5,84.0,1.05,13.5,173.0,355.55,297.48
2016,1,16,15,30,649.0,61.0,0.9,13.0,239.0,583.21,475.71
2016,1,16,15,45,597.0,56.0,0.75,12.5,199.0,548.97,445.64
2016,1,16,16,0,545.0,51.0,0.6,12.0,159.0,511.38,414.48
2016,1,16,16,15,463.0,43.5,0.65,11.5,120.0,445.32,361.08
2016,1,16,16,30,381.0,36.0,0.7,11.0,81.0,377.25,301.7
2016,1,16,16,45,249.0,25.0,0.75,11.0,49.0,261.55,176.4
2016,1,16,17,0,117.0,14.0,0.8,11.0,17.0,97.5,0.0
2016,1,16,17,15,58.5,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.02,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,6.06,0.0
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,9.86,3.01
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,13.68,6.57
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,17.88,10.47
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,22.09,14.34
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,25.93,17.84
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,29.77,21.31
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,33.24,24.4
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,36.71,27.48
2016,1,17,10,15,0.0,30.5,3.1,12.0,30.5,23.27,15.35
2016,1,17,10,30,0.0,13.0,3.1,12.0,13.0,9.9,3.27
2016,1,17,10,45,0.0,40.0,3.15,12.5,40.0,30.58,21.8
2016,1,17,11,0,0.0,67.0,3.2,13.0,67.0,51.4,40.24
2016,1,17,11,15,0.0,101.5,3.2,13.0,101.5,77.18,60.07
2016,1,17,11,30,0.0,136.0,3.2,13.0,136.0,101.93,80.8
2016,1,17,11,45,0.0,119.5,3.2,13.0,119.5,90.75,71.34
2016,1,17,12,0,0.0,103.0,3.2,13.0,103.0,78.89,61.34
2016,1,17,12,15,0.0,84.0,3.2,12.5,84.0,64.6,49.39
2016,1,17,12,30,0.0,65.0,3.2,12.0,65.0,49.88,37.01
2016,1,17,12,45,0.0,71.0,3.2,12.0,71.0,54.52,40.97
2016,1,17,13,0,0.0,77.0,3.2,12.0,77.0,59.17,44.94
2016,1,17,13,15,0.0,48.5,3.2,12.0,48.5,37.14,26.2
2016,1,17,13,30,0.0,20.0,3.2,12.0,20.0,15.26,7.48
2016,1,17,13,45,0.0,26.5,3.2,12.0,26.5,20.23,11.77
2016,1,17,14,0,0.0,33.0,3.2,12.0,33.0,25.21,16.07
2016,1,17,14,15,0.0,31.0,3.15,12.0,31.0,23.66,14.78
2016,1,17,14,30,0.0,29.0,3.1,12.0,29.0,22.12,13.48
2016,1,17,14,45,0.0,26.5,3.1,12.0,26.5,20.2,11.85
2016,1,17,15,0,0.0,24.0,3.1,12.0,24.0,18.28,10.21
2016,1,17,15,15,0.0,21.0,3.05,11.5,21.0,15.98,8.25
2016,1,17,15,30,0.0,18.0,3.0,11.0,18.0,13.68,6.27
2016,1,17,15,45,0.0,15.0,3.0,11.0,15.0,11.39,4.25
2016,1,17,16,0,0.0,12.0,3.0,11.0,12.0,9.1,2.22
2016,1,17,16,15,0.0,9.0,2.95,11.0,9.0,6.82,0.18
2016,1,17,16,30,0.0,6.0,2.9,11.0,6.0,4.54,0.0
2016,1,17,16,45,0.0,3.5,2.85,11.0,3.5,2.64,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,45,223.0,13.0,0.95,7.5,33.5,11.58,0.0
2016,1,18,8,0,446.0,26.0,1.0,8.0,67.0,23.87,14.28
2016,1,18,8,15,536.0,32.5,1.1,8.5,108.0,29.97,21.03
2016,1,18,8,30,626.0,39.0,1.2,9.0,149.0,36.2,27.05
2016,1,18,8,45,680.5,43.5,1.3,9.5,191.5,40.53,31.18
2016,1,18,9,0,735.0,48.0,1.4,10.0,234.0,44.9,35.21
2016,1,18,9,15,767.5,51.0,1.5,10.5,273.5,47.84,37.85
2016,1,18,9,30,800.0,54.0,1.6,11.0,313.0,50.79,40.41
2016,1,18,9,45,808.0,59.5,1.7,11.5,346.0,55.27,44.3
2016,1,18,10,0,816.0,65.0,1.8,12.0,379.0,59.62,48.02
2016,1,18,10,15,440.0,124.0,1.9,12.0,295.0,87.02,72.28
2016,1,18,10,30,64.0,183.0,2.0,12.0,211.0,123.88,104.55
2016,1,18,10,45,140.0,196.0,2.1,12.5,261.0,129.41,108.95
2016,1,18,11,0,216.0,209.0,2.2,13.0,311.0,140.39,118.11
2016,1,18,11,15,188.0,218.0,2.25,13.0,309.0,161.58,123.6
2016,1,18,11,30,160.0,227.0,2.3,13.0,307.0,179.7,137.93
2016,1,18,11,45,187.0,230.0,2.35,13.0,325.0,201.86,155.01
2016,1,18,12,0,214.0,233.0,2.4,13.0,343.0,226.65,175.24
2016,1,18,12,15,128.5,224.0,2.35,13.0,290.5,211.63,167.08
2016,1,18,12,30,43.0,215.0,2.3,13.0,238.0,182.41,146.08
2016,1,18,12,45,33.0,205.0,2.25,13.0,222.5,176.29,141.64
2016,1,18,13,0,23.0,195.0,2.2,13.0,207.0,162.82,130.93
2016,1,18,13,15,13.0,178.5,2.1,12.5,185.0,147.18,118.5
2016,1,18,13,30,3.0,162.0,2.0,12.0,163.0,130.14,104.67
2016,1,18,13,45,1.5,93.5,1.95,12.0,94.0,73.16,56.9
2016,1,18,14,0,0.0,25.0,1.9,12.0,25.0,19.08,10.8
2016,1,18,14,15,0.0,72.5,1.75,12.0,72.5,55.65,42.26
2016,1,18,14,30,0.0,120.0,1.6,12.0,120.0,97.22,77.68
2016,1,18,14,45,0.0,109.5,1.45,12.0,109.5,89.05,70.8
2016,1,18,15,0,0.0,99.0,1.3,12.0,99.0,80.79,63.89
2016,1,18,15,15,0.0,87.5,1.25,11.5,87.5,71.47,56.13
2016,1,18,15,30,0.0,76.0,1.2,11.0,76.0,62.04,48.15
2016,1,18,15,45,0.0,63.5,1.15,11.0,63.5,51.42,38.94
2016,1,18,16,0,0.0,51.0,1.1,11.0,51.0,40.6,29.44
2016,1,18,16,15,0.0,39.0,1.1,10.5,39.0,30.04,20.13
2016,1,18,16,30,0.0,27.0,1.1,10.0,27.0,20.61,11.71
2016,1,18,16,45,0.0,16.5,1.1,10.0,16.5,12.56,3.78
2016,1,18,17,0,0.0,6.0,1.1,10.0,6.0,4.72,0.0
2016,1,18,17,15,0.0,3.0,1.15,10.0,3.0,2.36,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,10.5,12.0,9.13,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,18.33,9.55
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,29.98,20.77
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,41.46,31.47
2016,1,19,8,45,0.0,72.0,3.9,11.0,72.0,52.81,41.97
2016,1,19,9,0,0.0,88.0,3.9,11.0,88.0,64.04,52.25
2016,1,19,9,15,3.5,103.0,3.85,11.0,104.0,74.57,61.77
2016,1,19,9,30,7.0,118.0,3.8,11.0,120.0,84.99,71.08
2016,1,19,9,45,9.5,130.0,3.8,11.5,133.5,93.45,78.39
2016,1,19,10,0,12.0,142.0,3.8,12.0,147.0,101.8,85.51
2016,1,19,10,15,6.0,106.0,3.9,12.0,108.5,79.29,65.4
2016,1,19,10,30,0.0,70.0,4.0,12.0,70.0,53.71,42.54
2016,1,19,10,45,0.0,67.0,4.1,12.5,67.0,51.4,40.34
2016,1,19,11,0,0.0,64.0,4.2,13.0,64.0,49.09,38.14
2016,1,19,11,15,0.0,43.0,4.25,13.0,43.0,32.91,22.48
2016,1,19,11,30,0.0,22.0,4.3,13.0,22.0,16.8,8.72
2016,1,19,11,45,0.0,53.0,4.35,13.0,53.0,40.62,29.01
2016,1,19,12,0,0.0,84.0,4.4,13.0,84.0,64.6,49.3
2016,1,19,12,15,3.5,131.0,4.3,13.0,133.0,101.13,79.93
2016,1,19,12,30,7.0,178.0,4.2,13.0,182.0,138.69,111.21
2016,1,19,12,45,6.5,175.5,4.15,13.0,179.5,138.17,110.82
2016,1,19,13,0,6.0,173.0,4.1,13.0,177.0,137.54,110.41
2016,1,19,13,15,93.0,196.5,4.05,13.0,242.5,208.28,169.28
2016,1,19,13,30,180.0,220.0,4.0,13.0,308.0,293.13,239.62
2016,1,19,13,45,237.0,204.5,4.0,13.0,315.0,334.95,274.99
2016,1,19,14,0,294.0,189.0,4.0,13.0,322.0,369.07,304.5
2016,1,19,14,15,423.0,153.5,3.8,13.0,332.5,444.2,367.72
2016,1,19,14,30,552.0,118.0,3.6,13.0,343.0,517.47,428.87
2016,1,19,14,45,529.0,115.0,3.45,13.0,316.0,510.6,424.45
2016,1,19,15,0,506.0,112.0,3.3,13.0,289.0,507.77,423.11
2016,1,19,15,15,486.0,101.5,3.05,12.5,256.5,495.6,414.7
2016,1,19,15,30,466.0,91.0,2.8,12.0,224.0,480.58,403.43
2016,1,19,15,45,432.5,80.5,2.55,11.5,189.0,452.87,380.94
2016,1,19,16,0,399.0,70.0,2.3,11.0,154.0,422.81,355.32
2016,1,19,16,15,346.0,57.0,2.05,10.5,118.0,372.53,311.52
2016,1,19,16,30,293.0,44.0,1.8,10.0,82.0,320.9,264.08
2016,1,19,16,45,146.5,32.5,1.55,10.0,51.5,201.9,149.81
2016,1,19,17,0,0.0,21.0,1.3,10.0,21.0,24.34,0.0
2016,1,19,17,15,0.0,10.5,1.2,9.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,7,45,111.5,16.0,0.3,7.5,26.5,12.23,0.0
2016,1,20,8,0,223.0,32.0,0.3,8.0,53.0,24.37,14.99
2016,1,20,8,15,273.0,46.5,0.35,8.5,86.0,35.08,25.68
2016,1,20,8,30,323.0,61.0,0.4,9.0,119.0,45.63,35.6
2016,1,20,8,45,359.0,72.5,0.45,9.5,152.5,53.82,43.23
2016,1,20,9,0,395.0,84.0,0.5,10.0,186.0,61.87,50.55
2016,1,20,9,15,411.0,97.0,0.55,10.5,217.5,70.52,58.25
2016,1,20,9,30,427.0,110.0,0.6,11.0,249.0,78.94,65.6
2016,1,20,9,45,431.0,121.0,0.7,11.5,275.0,85.71,71.38
2016,1,20,10,0,435.0,132.0,0.8,12.0,301.0,92.29,76.93
2016,1,20,10,15,328.5,160.5,0.9,12.0,294.0,109.71,92.08
2016,1,20,10,30,222.0,189.0,1.0,12.0,287.0,126.88,106.87
2016,1,20,10,45,341.5,179.0,1.1,12.5,338.5,120.49,100.94
2016,1,20,11,0,461.0,169.0,1.2,13.0,390.0,117.96,98.44
2016,1,20,11,15,515.5,161.0,1.2,13.0,415.5,150.72,102.74
2016,1,20,11,30,570.0,153.0,1.2,13.0,441.0,188.61,126.75
2016,1,20,11,45,717.5,116.5,1.25,13.0,486.0,231.2,155.69
2016,1,20,12,0,865.0,80.0,1.3,13.0,531.0,286.09,198.56
2016,1,20,12,15,610.0,148.0,1.25,13.0,466.0,311.1,231.85
2016,1,20,12,30,355.0,216.0,1.2,13.0,401.0,301.88,234.36
2016,1,20,12,45,419.5,198.5,1.15,13.0,415.5,343.87,269.28
2016,1,20,13,0,484.0,181.0,1.1,13.0,430.0,384.92,303.43
2016,1,20,13,15,388.5,195.0,1.05,13.0,391.5,368.78,293.71
2016,1,20,13,30,293.0,209.0,1.0,13.0,353.0,353.14,283.32
2016,1,20,13,45,363.5,187.0,1.0,13.0,358.0,390.1,314.55
2016,1,20,14,0,434.0,165.0,1.0,13.0,363.0,443.0,357.59
2016,1,20,14,15,351.5,167.0,1.0,13.0,321.0,398.99,324.21
2016,1,20,14,30,269.0,169.0,1.0,13.0,279.0,362.97,296.56
2016,1,20,14,45,273.5,154.0,1.0,13.0,258.5,362.88,298.11
2016,1,20,15,0,278.0,139.0,1.0,13.0,238.0,361.34,298.13
2016,1,20,15,15,267.0,125.0,0.9,12.5,211.5,348.32,288.7
2016,1,20,15,30,256.0,111.0,0.8,12.0,185.0,333.51,277.5
2016,1,20,15,45,238.0,95.5,0.7,11.5,156.0,309.72,258.39
2016,1,20,16,0,220.0,80.0,0.6,11.0,127.0,284.19,237.05
2016,1,20,16,15,195.0,63.0,0.6,10.5,98.0,249.25,207.16
2016,1,20,16,30,170.0,46.0,0.6,10.0,69.0,212.32,174.01
2016,1,20,16,45,85.0,32.0,0.65,10.0,43.5,134.66,100.35
2016,1,20,17,0,0.0,18.0,0.7,10.0,18.0,16.98,0.0
2016,1,20,17,15,0.0,9.0,0.65,10.0,9.0,7.08,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,165.5,15.5,1.85,7.5,31.5,12.54,0.0
2016,1,21,8,0,331.0,31.0,2.0,8.0,63.0,25.61,16.06
2016,1,21,8,15,422.0,40.0,2.0,8.0,102.5,33.01,23.82
2016,1,21,8,30,513.0,49.0,2.0,8.0,142.0,40.45,31.02
2016,1,21,8,45,574.5,54.0,2.05,8.5,183.0,44.55,34.96
2016,1,21,9,0,636.0,59.0,2.1,9.0,224.0,48.74,38.84
2016,1,21,9,15,673.5,63.0,2.1,9.5,263.0,51.96,41.72
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,59.73,48.64
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,61.88,50.4
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,64.06,52.15
2016,1,21,10,15,657.5,102.5,2.05,11.5,374.0,78.22,64.57
2016,1,21,10,30,549.0,133.0,2.0,12.0,376.0,94.11,78.35
2016,1,21,10,45,529.5,146.5,1.95,12.5,390.5,101.61,84.63
2016,1,21,11,0,510.0,160.0,1.9,13.0,405.0,114.07,95.19
2016,1,21,11,15,535.0,158.5,1.85,13.0,423.5,151.02,102.36
2016,1,21,11,30,560.0,157.0,1.8,13.0,442.0,190.16,128.68
2016,1,21,11,45,551.5,164.0,1.8,13.5,448.5,230.63,162.3
2016,1,21,12,0,543.0,171.0,1.8,14.0,455.0,269.8,196.9
2016,1,21,12,15,428.0,198.5,1.75,14.0,423.0,290.49,220.6
2016,1,21,12,30,313.0,226.0,1.7,14.0,391.0,295.03,229.83
2016,1,21,12,45,264.5,230.0,1.7,14.0,368.5,300.92,237.59
2016,1,21,13,0,216.0,234.0,1.7,14.0,346.0,294.4,234.67
2016,1,21,13,15,171.0,229.0,1.6,13.5,316.0,283.48,227.85
2016,1,21,13,30,126.0,224.0,1.5,13.0,286.0,268.19,216.87
2016,1,21,13,45,236.5,204.0,1.4,13.0,314.5,334.52,271.61
2016,1,21,14,0,347.0,184.0,1.3,13.0,343.0,396.64,322.46
2016,1,21,14,15,180.5,168.5,1.25,12.5,251.0,278.72,228.55
2016,1,21,14,30,14.0,153.0,1.2,12.0,159.0,137.31,111.0
2016,1,21,14,45,12.5,142.0,1.15,12.0,147.0,128.86,104.53
2016,1,21,15,0,11.0,131.0,1.1,12.0,135.0,120.35,97.55
2016,1,21,15,15,7.0,117.5,1.05,11.5,120.0,107.27,86.72
2016,1,21,15,30,3.0,104.0,1.0,11.0,105.0,93.99,75.54
2016,1,21,15,45,1.5,88.0,1.0,11.0,88.5,79.43,63.02
2016,1,21,16,0,0.0,72.0,1.0,11.0,72.0,64.47,49.97
2016,1,21,16,15,0.0,55.5,1.0,11.0,55.5,49.46,36.76
2016,1,21,16,30,0.0,39.0,1.0,11.0,39.0,33.54,22.67
2016,1,21,16,45,0.0,25.0,1.0,11.0,25.0,19.88,10.08
2016,1,21,17,0,0.0,11.0,1.0,11.0,11.0,8.37,0.0
2016,1,21,17,15,0.0,5.5,1.0,11.0,5.5,4.33,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,2.25,11.0,4.0,3.02,0.0
2016,1,22,8,0,0.0,8.0,2.2,11.0,8.0,6.06,0.0
2016,1,22,8,15,0.0,13.0,2.1,11.0,13.0,9.86,3.09
2016,1,22,8,30,0.0,18.0,2.0,11.0,18.0,13.67,6.66
2016,1,22,8,45,0.0,24.0,1.95,11.0,24.0,18.26,10.91
2016,1,22,9,0,0.0,30.0,1.9,11.0,30.0,22.86,15.14
2016,1,22,9,15,0.0,35.0,1.95,11.0,35.0,26.7,18.64
2016,1,22,9,30,0.0,40.0,2.0,11.0,40.0,30.54,22.11
2016,1,22,9,45,0.0,69.5,2.05,11.5,69.5,53.32,42.54
2016,1,22,10,0,0.0,99.0,2.1,12.0,99.0,74.18,60.97
2016,1,22,10,15,0.0,113.0,2.15,12.0,113.0,83.99,69.53
2016,1,22,10,30,0.0,127.0,2.2,12.0,127.0,93.65,77.93
