Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,10,45,1.0,143.0,2.25,12.0,143.5,104.47,87.3
2016,1,22,11,0,2.0,159.0,2.3,12.0,160.0,115.27,96.62
2016,1,22,11,15,19.5,184.0,2.35,12.0,194.0,134.56,107.57
2016,1,22,11,30,37.0,209.0,2.4,12.0,228.0,153.32,122.06
2016,1,22,11,45,19.5,188.5,2.5,12.0,199.0,143.42,114.57
2016,1,22,12,0,2.0,168.0,2.6,12.0,170.0,127.02,101.69
2016,1,22,12,15,1.0,144.0,2.7,12.0,145.0,110.1,87.63
2016,1,22,12,30,0.0,120.0,2.8,12.0,120.0,92.15,72.63
2016,1,22,12,45,18.5,166.5,2.9,12.0,176.5,135.95,109.12
2016,1,22,13,0,37.0,213.0,3.0,12.0,233.0,189.5,153.55
2016,1,22,13,15,18.5,158.5,2.95,12.0,168.5,133.28,107.17
2016,1,22,13,30,0.0,104.0,2.9,12.0,104.0,80.55,63.01
2016,1,22,13,45,0.0,96.0,2.9,12.0,96.0,74.27,57.83
2016,1,22,14,0,0.0,88.0,2.9,12.0,88.0,67.91,52.51
2016,1,22,14,15,0.0,69.0,2.85,12.0,69.0,52.94,39.84
2016,1,22,14,30,0.0,50.0,2.8,12.0,50.0,38.26,27.34
2016,1,22,14,45,0.0,31.5,2.8,12.0,31.5,24.03,15.14
2016,1,22,15,0,0.0,13.0,2.8,12.0,13.0,9.89,2.92
2016,1,22,15,15,0.0,11.5,2.65,11.5,11.5,8.74,1.95
2016,1,22,15,30,0.0,10.0,2.5,11.0,10.0,7.59,0.97
2016,1,22,15,45,0.0,8.0,2.4,11.0,8.0,6.07,0.0
2016,1,22,16,0,0.0,6.0,2.3,11.0,6.0,4.54,0.0
2016,1,22,16,15,0.0,4.5,2.2,10.5,4.5,3.4,0.0
2016,1,22,16,30,0.0,3.0,2.1,10.0,3.0,2.27,0.0
2016,1,22,16,45,0.0,2.0,2.05,10.0,2.0,1.51,0.0
2016,1,22,17,0,0.0,1.0,2.0,10.0,1.0,0.75,0.0
2016,1,22,17,15,0.0,0.5,2.05,10.0,0.5,0.39,0.0
2016,1,22,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,2.7,8.5,1.5,1.13,0.0
2016,1,23,8,0,0.0,3.0,2.8,9.0,3.0,2.27,0.0
2016,1,23,8,15,0.0,5.5,2.8,9.0,5.5,4.16,0.0
2016,1,23,8,30,0.0,8.0,2.8,9.0,8.0,6.06,0.0
2016,1,23,8,45,0.0,10.5,2.85,9.0,10.5,7.96,1.62
2016,1,23,9,0,0.0,13.0,2.9,9.0,13.0,9.87,3.39
2016,1,23,9,15,0.0,15.5,2.95,9.0,15.5,11.78,5.15
2016,1,23,9,30,0.0,18.0,3.0,9.0,18.0,13.69,6.89
2016,1,23,9,45,0.0,27.0,3.1,9.5,27.0,20.58,13.14
2016,1,23,10,0,0.0,36.0,3.2,10.0,36.0,27.49,19.34
2016,1,23,10,15,0.0,68.0,3.2,10.0,68.0,52.16,41.57
2016,1,23,10,30,0.0,100.0,3.2,10.0,100.0,75.56,62.44
2016,1,23,10,45,48.5,158.5,3.25,10.0,182.0,111.3,94.07
2016,1,23,11,0,97.0,217.0,3.3,10.0,264.0,146.06,118.18
2016,1,23,11,15,48.5,119.5,3.35,10.0,143.0,92.59,71.93
2016,1,23,11,30,0.0,22.0,3.4,10.0,22.0,16.81,8.86
2016,1,23,11,45,0.0,67.5,3.5,10.0,67.5,51.82,38.96
2016,1,23,12,0,0.0,113.0,3.6,10.0,113.0,86.38,68.37
2016,1,23,12,15,0.0,68.5,3.65,10.0,68.5,52.61,39.56
2016,1,23,12,30,0.0,24.0,3.7,10.0,24.0,18.34,10.17
2016,1,23,12,45,0.0,63.0,3.75,10.5,63.0,48.35,35.89
2016,1,23,13,0,0.0,102.0,3.8,11.0,102.0,78.64,61.59
2016,1,23,13,15,44.0,162.5,3.75,10.5,185.0,154.85,126.18
2016,1,23,13,30,88.0,223.0,3.7,10.0,268.0,237.15,195.46
2016,1,23,13,45,44.0,160.0,3.7,10.0,182.5,160.92,132.03
2016,1,23,14,0,0.0,97.0,3.7,10.0,97.0,75.29,59.17
2016,1,23,14,15,123.0,137.5,3.6,10.0,189.0,210.36,176.32
2016,1,23,14,30,246.0,178.0,3.5,10.0,281.0,358.21,300.89
2016,1,23,14,45,311.5,154.5,3.4,10.0,275.0,390.67,329.34
2016,1,23,15,0,377.0,131.0,3.3,10.0,269.0,440.41,371.85
2016,1,23,15,15,350.0,122.0,3.1,9.5,239.5,423.15,358.61
2016,1,23,15,30,323.0,113.0,2.9,9.0,210.0,386.82,329.84
2016,1,23,15,45,455.0,85.5,2.7,9.0,199.5,479.73,407.8
2016,1,23,16,0,587.0,58.0,2.5,9.0,189.0,561.16,471.3
2016,1,23,16,15,511.0,51.0,2.25,8.5,147.0,499.2,417.98
2016,1,23,16,30,435.0,44.0,2.0,8.0,105.0,434.46,360.61
2016,1,23,16,45,314.0,33.0,1.8,7.5,68.5,330.09,263.41
2016,1,23,17,0,193.0,22.0,1.6,7.0,32.0,207.34,55.28
2016,1,23,17,15,96.5,11.0,1.55,7.0,16.0,80.9,0.0
2016,1,23,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,45,76.5,18.5,1.15,5.5,26.5,14.16,0.68
2016,1,24,8,0,153.0,37.0,1.2,6.0,53.0,27.66,18.33
2016,1,24,8,15,195.0,53.5,1.15,6.0,83.5,39.56,30.05
2016,1,24,8,30,237.0,70.0,1.1,6.0,114.0,51.24,41.17
2016,1,24,8,45,268.0,84.5,1.1,6.5,146.5,61.37,50.64
2016,1,24,9,0,299.0,99.0,1.1,7.0,179.0,71.32,59.73
2016,1,24,9,15,323.5,110.5,1.1,7.5,209.5,79.17,66.75
2016,1,24,9,30,348.0,122.0,1.1,8.0,240.0,85.42,72.19
2016,1,24,9,45,373.5,132.5,1.1,8.5,271.5,91.94,77.77
2016,1,24,10,0,399.0,143.0,1.1,9.0,303.0,98.36,83.19
2016,1,24,10,15,410.5,153.5,1.1,9.5,328.5,104.43,88.25
2016,1,24,10,30,422.0,164.0,1.1,10.0,354.0,110.42,93.18
2016,1,24,10,45,394.5,179.5,1.1,10.5,364.5,118.53,99.94
2016,1,24,11,0,367.0,195.0,1.1,11.0,375.0,134.54,105.4
2016,1,24,11,15,621.5,136.0,1.05,11.0,453.0,146.94,95.98
2016,1,24,11,30,876.0,77.0,1.0,11.0,531.0,190.91,115.79
2016,1,24,11,45,614.5,149.5,1.0,11.5,470.5,237.41,165.65
2016,1,24,12,0,353.0,222.0,1.0,12.0,410.0,256.99,193.88
2016,1,24,12,15,625.0,148.5,1.1,12.0,483.5,318.38,238.03
2016,1,24,12,30,897.0,75.0,1.2,12.0,557.0,394.2,297.08
2016,1,24,12,45,895.0,74.5,1.35,12.0,551.0,439.28,338.74
2016,1,24,13,0,893.0,74.0,1.5,12.0,545.0,482.15,378.03
2016,1,24,13,15,887.0,73.5,1.6,12.0,531.5,520.67,412.92
2016,1,24,13,30,881.0,73.0,1.7,12.0,518.0,556.35,444.85
2016,1,24,13,45,867.5,73.0,1.85,12.0,496.5,585.32,471.27
2016,1,24,14,0,854.0,73.0,2.0,12.0,475.0,615.35,497.87
2016,1,24,14,15,839.5,71.0,2.0,11.5,447.5,635.13,516.51
2016,1,24,14,30,825.0,69.0,2.0,11.0,420.0,651.15,532.06
2016,1,24,14,45,808.0,66.0,2.0,11.0,387.5,660.52,541.29
2016,1,24,15,0,791.0,63.0,2.0,11.0,355.0,666.09,546.34
2016,1,24,15,15,762.0,60.0,1.75,10.5,317.0,659.1,541.01
2016,1,24,15,30,733.0,57.0,1.5,10.0,279.0,648.14,532.2
2016,1,24,15,45,693.0,52.5,1.3,9.5,237.5,623.23,512.32
2016,1,24,16,0,653.0,48.0,1.1,9.0,196.0,594.65,488.45
2016,1,24,16,15,586.0,42.0,1.05,8.5,154.0,540.13,444.03
2016,1,24,16,30,519.0,36.0,1.0,8.0,112.0,482.68,394.5
2016,1,24,16,45,403.5,27.5,0.95,7.5,74.0,393.72,312.07
2016,1,24,17,0,288.0,19.0,0.9,7.0,36.0,280.15,109.99
2016,1,24,17,15,144.0,9.5,0.9,6.5,18.0,115.65,0.0
2016,1,24,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,7,45,180.5,16.5,0.5,7.5,35.5,13.35,1.09
2016,1,25,8,0,361.0,33.0,0.6,8.0,71.0,27.31,18.01
2016,1,25,8,15,449.0,41.5,0.6,8.0,111.5,34.3,25.17
2016,1,25,8,30,537.0,50.0,0.6,8.0,152.0,41.35,31.98
2016,1,25,8,45,597.0,55.0,0.6,8.5,194.5,45.47,35.9
2016,1,25,9,0,657.0,60.0,0.6,9.0,237.0,49.67,39.76
2016,1,25,9,15,352.5,98.0,0.6,9.0,195.0,70.33,58.45
2016,1,25,9,30,48.0,136.0,0.6,9.0,153.0,94.34,79.86
2016,1,25,9,45,69.0,153.5,0.6,9.5,180.5,105.58,89.48
2016,1,25,10,0,90.0,171.0,0.6,10.0,208.0,116.59,98.8
2016,1,25,10,15,98.0,185.5,0.6,10.0,228.0,125.59,106.45
2016,1,25,10,30,106.0,200.0,0.6,10.0,248.0,134.36,113.87
2016,1,25,10,45,82.5,205.5,0.65,10.5,244.5,137.74,116.39
2016,1,25,11,0,59.0,211.0,0.7,11.0,241.0,142.31,114.11
2016,1,25,11,15,44.0,209.0,0.7,11.0,231.5,148.03,117.59
2016,1,25,11,30,29.0,207.0,0.7,11.0,222.0,151.27,120.45
2016,1,25,11,45,14.5,179.5,0.7,11.5,187.0,136.41,108.59
2016,1,25,12,0,0.0,152.0,0.7,12.0,152.0,115.03,91.36
2016,1,25,12,15,0.0,152.5,0.7,12.0,152.5,116.14,92.33
2016,1,25,12,30,0.0,153.0,0.7,12.0,153.0,117.24,93.24
2016,1,25,12,45,0.0,152.0,0.75,12.0,152.0,117.2,93.25
2016,1,25,13,0,0.0,151.0,0.8,12.0,151.0,117.15,93.27
2016,1,25,13,15,4.5,165.0,0.85,12.0,167.5,131.55,105.3
2016,1,25,13,30,9.0,179.0,0.9,12.0,184.0,147.12,118.31
2016,1,25,13,45,8.0,172.5,0.95,12.5,176.5,143.02,114.86
2016,1,25,14,0,7.0,166.0,1.0,13.0,169.0,138.82,111.4
2016,1,25,14,15,5.5,157.0,1.0,12.5,159.5,131.95,106.11
2016,1,25,14,30,4.0,148.0,1.0,12.0,150.0,124.96,100.68
2016,1,25,14,45,374.0,110.0,1.0,12.0,249.5,402.65,334.64
2016,1,25,15,0,744.0,72.0,1.0,12.0,349.0,644.55,523.03
2016,1,25,15,15,713.5,68.5,0.9,11.5,311.5,635.05,513.7
2016,1,25,15,30,683.0,65.0,0.8,11.0,274.0,626.73,507.83
2016,1,25,15,45,641.0,60.0,0.7,11.0,233.5,599.95,486.54
2016,1,25,16,0,599.0,55.0,0.6,11.0,193.0,569.8,461.8
2016,1,25,16,15,530.5,48.0,0.65,10.5,151.5,513.53,417.86
2016,1,25,16,30,462.0,41.0,0.7,10.0,110.0,454.91,369.24
2016,1,25,16,45,351.5,31.5,0.8,9.5,73.0,359.69,285.53
2016,1,25,17,0,241.0,22.0,0.9,9.0,36.0,250.14,121.0
2016,1,25,17,15,120.5,11.0,0.9,9.0,18.0,99.49,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,7,45,209.5,15.5,1.05,6.5,38.0,12.59,1.42
2016,1,26,8,0,419.0,31.0,1.1,7.0,76.0,25.89,16.91
2016,1,26,8,15,504.5,38.0,1.15,7.5,117.5,31.81,22.99
2016,1,26,8,30,590.0,45.0,1.2,8.0,159.0,41.03,31.68
2016,1,26,8,45,644.0,50.0,1.25,8.5,202.0,45.6,36.0
2016,1,26,9,0,698.0,55.0,1.3,9.0,245.0,50.2,40.21
2016,1,26,9,15,555.0,85.0,1.25,9.0,251.0,66.66,55.12
2016,1,26,9,30,412.0,115.0,1.2,9.0,257.0,81.78,68.66
2016,1,26,9,45,606.0,93.0,1.2,9.5,326.0,71.67,59.33
2016,1,26,10,0,800.0,71.0,1.2,10.0,395.0,63.81,52.08
2016,1,26,10,15,569.0,126.5,1.2,10.5,366.0,93.12,77.96
2016,1,26,10,30,338.0,182.0,1.2,11.0,337.0,122.1,103.06
2016,1,26,10,45,434.0,171.5,1.25,11.5,380.5,114.35,95.87
2016,1,26,11,0,530.0,161.0,1.3,12.0,424.0,116.93,88.4
2016,1,26,11,15,460.0,185.0,1.3,12.0,418.5,162.87,114.45
2016,1,26,11,30,390.0,209.0,1.3,12.0,413.0,202.25,145.98
2016,1,26,11,45,363.5,218.5,1.35,12.5,412.0,231.5,171.04
2016,1,26,12,0,337.0,228.0,1.4,13.0,411.0,257.86,194.98
2016,1,26,12,15,373.5,221.0,1.4,13.0,424.5,288.88,221.25
2016,1,26,12,30,410.0,214.0,1.4,13.0,438.0,322.41,249.98
2016,1,26,12,45,438.0,205.0,1.45,13.0,441.5,359.7,282.03
2016,1,26,13,0,466.0,196.0,1.5,13.0,445.0,393.12,310.97
2016,1,26,13,15,431.0,198.5,1.5,12.5,424.5,405.61,324.04
2016,1,26,13,30,396.0,201.0,1.5,12.0,404.0,403.57,325.42
2016,1,26,13,45,434.0,184.0,1.55,12.0,398.5,443.33,358.91
2016,1,26,14,0,472.0,167.0,1.6,12.0,393.0,472.96,384.35
2016,1,26,14,15,429.5,164.5,1.55,12.0,361.5,464.68,379.05
2016,1,26,14,30,387.0,162.0,1.5,12.0,330.0,452.18,370.35
2016,1,26,14,45,447.5,138.0,1.5,12.0,317.5,485.85,399.37
2016,1,26,15,0,508.0,114.0,1.5,12.0,305.0,518.71,427.32
2016,1,26,15,15,481.0,107.0,1.3,11.5,273.0,505.43,417.49
2016,1,26,15,30,454.0,100.0,1.1,11.0,241.0,489.31,405.26
2016,1,26,15,45,426.5,88.5,0.9,10.5,206.0,464.65,385.76
2016,1,26,16,0,399.0,77.0,0.7,10.0,171.0,437.53,363.3
2016,1,26,16,15,355.5,64.0,0.75,9.0,135.0,393.8,328.26
2016,1,26,16,30,312.0,51.0,0.8,8.0,99.0,348.44,289.58
2016,1,26,16,45,235.0,37.0,0.85,7.5,66.0,274.69,222.5
2016,1,26,17,0,158.0,23.0,0.9,7.0,33.0,188.14,105.08
2016,1,26,17,15,79.0,11.5,0.85,7.0,16.5,68.82,0.0
2016,1,26,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,6.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,6.0,12.0,9.44,0.0
2016,1,27,7,45,177.5,24.0,1.45,6.5,43.5,18.3,5.49
2016,1,27,8,0,355.0,36.0,1.6,7.0,75.0,29.74,20.34
2016,1,27,8,15,442.5,45.0,1.65,7.0,116.5,37.06,27.77
2016,1,27,8,30,530.0,54.0,1.7,7.0,158.0,44.42,34.89
2016,1,27,8,45,587.0,60.0,1.75,7.5,200.5,49.18,39.4
2016,1,27,9,0,644.0,66.0,1.8,8.0,243.0,53.99,43.81
2016,1,27,9,15,681.5,70.0,1.75,8.5,283.0,57.1,46.55
2016,1,27,9,30,719.0,74.0,1.7,9.0,323.0,60.23,49.25
2016,1,27,9,45,762.0,73.0,1.7,9.5,362.0,64.83,53.21
2016,1,27,10,0,805.0,72.0,1.7,10.0,401.0,64.64,52.82
2016,1,27,10,15,822.5,74.0,1.65,10.5,432.0,66.32,54.11
2016,1,27,10,30,840.0,76.0,1.6,11.0,463.0,68.01,55.4
2016,1,27,10,45,857.5,76.0,1.55,11.5,488.5,68.28,55.43
2016,1,27,11,0,875.0,76.0,1.5,12.0,514.0,86.82,59.44
2016,1,27,11,15,883.0,77.0,1.45,12.0,531.5,141.71,81.3
2016,1,27,11,30,891.0,78.0,1.4,12.0,549.0,196.73,119.49
2016,1,27,11,45,898.5,77.5,1.35,12.5,559.5,250.41,164.08
2016,1,27,12,0,906.0,77.0,1.3,13.0,570.0,303.62,211.39
2016,1,27,12,15,907.5,77.0,1.25,13.0,572.5,354.69,258.3
2016,1,27,12,30,909.0,77.0,1.2,13.0,575.0,404.26,303.56
2016,1,27,12,45,911.0,75.0,1.2,13.5,570.0,450.53,344.85
2016,1,27,13,0,913.0,73.0,1.2,14.0,565.0,494.83,383.42
2016,1,27,13,15,908.0,72.5,1.15,14.0,552.0,534.93,418.14
2016,1,27,13,30,903.0,72.0,1.1,14.0,539.0,572.22,449.7
2016,1,27,13,45,896.5,70.5,1.1,14.0,518.5,604.66,477.23
2016,1,27,14,0,890.0,69.0,1.1,14.0,498.0,633.91,501.81
2016,1,27,14,15,877.5,67.5,1.05,14.0,470.5,656.02,520.16
2016,1,27,14,30,865.0,66.0,1.0,14.0,443.0,674.49,535.47
2016,1,27,14,45,847.5,63.5,0.95,14.0,410.0,691.03,548.23
2016,1,27,15,0,830.0,61.0,0.9,14.0,377.0,697.75,553.26
2016,1,27,15,15,803.5,58.0,0.8,13.5,338.0,693.29,550.55
2016,1,27,15,30,777.0,55.0,0.7,13.0,299.0,684.83,544.69
2016,1,27,15,45,738.0,51.0,0.6,12.5,257.0,661.67,527.51
2016,1,27,16,0,699.0,47.0,0.5,12.0,215.0,634.77,506.6
2016,1,27,16,15,637.0,42.0,0.5,11.5,171.0,585.22,468.48
2016,1,27,16,30,575.0,37.0,0.5,11.0,127.0,532.54,425.3
2016,1,27,16,45,468.5,29.0,0.55,10.5,86.5,439.89,346.4
2016,1,27,17,0,362.0,21.0,0.6,10.0,46.0,338.55,205.06
2016,1,27,17,15,181.0,10.5,0.6,10.0,23.0,145.7,0.0
2016,1,27,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.6,7.0,7.0,5.51,0.0
2016,1,28,7,45,26.0,23.0,0.55,7.5,26.0,17.43,5.69
2016,1,28,8,0,52.0,39.0,0.5,8.0,45.0,28.96,19.71
2016,1,28,8,15,71.0,57.5,0.6,8.0,69.5,41.82,32.01
2016,1,28,8,30,90.0,76.0,0.7,8.0,94.0,54.42,43.84
2016,1,28,8,45,103.0,94.5,0.85,8.5,119.5,66.71,55.12
2016,1,28,9,0,116.0,113.0,1.0,9.0,145.0,78.72,65.95
2016,1,28,9,15,124.0,129.5,1.1,9.5,169.0,89.29,75.28
2016,1,28,9,30,132.0,146.0,1.2,10.0,193.0,99.59,84.22
2016,1,28,9,45,92.0,157.5,1.3,10.5,192.0,108.51,91.8
2016,1,28,10,0,52.0,169.0,1.4,11.0,191.0,115.3,97.43
2016,1,28,10,15,237.5,169.5,1.55,11.5,278.5,113.19,95.21
2016,1,28,10,30,423.0,170.0,1.7,12.0,366.0,113.68,95.31
2016,1,28,10,45,218.5,176.5,1.85,12.5,278.5,116.49,97.43
2016,1,28,11,0,14.0,183.0,2.0,13.0,191.0,131.26,104.88
2016,1,28,11,15,13.0,186.5,2.05,13.0,194.0,136.27,108.55
2016,1,28,11,30,12.0,190.0,2.1,13.0,197.0,141.02,112.32
2016,1,28,11,45,12.5,193.5,2.2,13.5,201.0,145.89,116.05
2016,1,28,12,0,13.0,197.0,2.3,14.0,205.0,150.78,119.86
2016,1,28,12,15,70.0,226.5,2.3,14.0,265.5,193.59,153.35
2016,1,28,12,30,127.0,256.0,2.3,14.0,326.0,248.12,196.8
2016,1,28,12,45,152.0,253.5,2.3,14.0,336.5,269.21,214.33
2016,1,28,13,0,177.0,251.0,2.3,14.0,347.0,292.22,233.72
2016,1,28,13,15,89.0,207.5,2.25,14.0,256.0,215.97,173.61
2016,1,28,13,30,1.0,164.0,2.2,14.0,165.0,130.0,103.34
2016,1,28,13,45,0.5,146.0,2.2,14.0,146.5,115.75,91.82
2016,1,28,14,0,0.0,128.0,2.2,14.0,128.0,101.08,79.75
2016,1,28,14,15,0.0,82.5,2.1,13.5,82.5,63.42,48.37
2016,1,28,14,30,0.0,37.0,2.0,13.0,37.0,28.27,18.63
2016,1,28,14,45,0.0,46.5,1.9,13.0,46.5,35.56,24.95
2016,1,28,15,0,0.0,56.0,1.8,13.0,56.0,42.88,31.27
2016,1,28,15,15,0.0,50.0,1.6,12.5,50.0,38.24,27.42
2016,1,28,15,30,0.0,44.0,1.4,12.0,44.0,33.62,23.52
2016,1,28,15,45,0.0,37.5,1.25,12.0,37.5,28.62,19.21
2016,1,28,16,0,0.0,31.0,1.1,12.0,31.0,23.63,14.85
2016,1,28,16,15,0.0,25.0,1.0,11.5,25.0,19.03,10.81
2016,1,28,16,30,0.0,19.0,0.9,11.0,19.0,14.44,6.73
2016,1,28,16,45,0.0,13.0,0.8,10.5,13.0,9.87,2.6
2016,1,28,17,0,0.0,7.0,0.7,10.0,7.0,5.3,0.0
2016,1,28,17,15,0.0,3.5,0.7,10.0,3.5,2.75,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,11.5,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,2.7,12.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,2.75,12.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,2.8,12.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,2.5,2.85,12.0,2.5,1.89,0.0
2016,1,29,9,0,0.0,3.0,2.9,12.0,3.0,2.27,0.0
2016,1,29,9,15,0.0,4.0,2.9,12.0,4.0,3.03,0.0
2016,1,29,9,30,0.0,5.0,2.9,12.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,30.0,2.95,12.5,30.0,22.88,15.0
2016,1,29,10,0,0.0,55.0,3.0,13.0,55.0,42.11,32.13
2016,1,29,10,15,0.0,47.0,3.0,13.0,47.0,35.96,26.56
2016,1,29,10,30,0.0,39.0,3.0,13.0,39.0,29.82,21.04
2016,1,29,10,45,0.0,52.5,3.05,13.0,52.5,40.22,30.25
2016,1,29,11,0,0.0,66.0,3.1,13.0,66.0,50.65,37.54
2016,1,29,11,15,0.0,74.0,3.05,13.0,74.0,56.85,42.73
2016,1,29,11,30,0.0,82.0,3.0,13.0,82.0,63.06,47.92
2016,1,29,11,45,1.0,126.0,3.0,13.0,127.0,95.91,75.42
2016,1,29,12,0,2.0,170.0,3.0,13.0,172.0,128.68,102.59
2016,1,29,12,15,1.0,144.5,3.0,13.0,145.5,110.56,87.52
2016,1,29,12,30,0.0,119.0,3.0,13.0,119.0,91.42,71.6
2016,1,29,12,45,0.0,76.5,3.0,13.0,76.5,58.81,44.25
2016,1,29,13,0,0.0,34.0,3.0,13.0,34.0,26.02,16.52
2016,1,29,13,15,0.0,38.0,2.95,13.0,38.0,29.09,19.16
2016,1,29,13,30,0.0,42.0,2.9,13.0,42.0,32.16,21.79
2016,1,29,13,45,0.0,30.5,2.9,13.0,30.5,23.32,14.28
2016,1,29,14,0,0.0,19.0,2.9,13.0,19.0,14.5,6.77
2016,1,29,14,15,0.0,27.0,2.85,12.5,27.0,20.62,12.07
2016,1,29,14,30,0.0,35.0,2.8,12.0,35.0,26.74,17.4
2016,1,29,14,45,0.0,20.0,2.75,12.0,20.0,15.24,7.52
2016,1,29,15,0,0.0,5.0,2.7,12.0,5.0,3.8,0.0
2016,1,29,15,15,0.0,4.5,2.65,12.0,4.5,3.42,0.0
2016,1,29,15,30,0.0,4.0,2.6,12.0,4.0,3.03,0.0
2016,1,29,15,45,0.0,3.5,2.55,12.0,3.5,2.65,0.0
2016,1,29,16,0,0.0,3.0,2.5,12.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.0,2.4,11.5,2.0,1.51,0.0
2016,1,29,16,30,0.0,1.0,2.3,11.0,1.0,0.76,0.0
2016,1,29,16,45,0.0,0.5,2.2,11.0,0.5,0.38,0.0
2016,1,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,6.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,6.0,16.0,12.59,0.0
2016,1,30,7,45,239.5,23.5,1.4,6.5,51.5,19.26,8.23
2016,1,30,8,0,479.0,31.0,1.6,7.0,87.0,28.39,19.4
2016,1,30,8,15,559.0,37.0,1.65,7.0,130.5,34.0,25.13
2016,1,30,8,30,639.0,43.0,1.7,7.0,174.0,39.72,30.68
2016,1,30,8,45,693.0,47.0,1.8,7.5,218.5,43.61,34.36
2016,1,30,9,0,747.0,51.0,1.9,8.0,263.0,47.57,37.97
2016,1,30,9,15,779.5,54.0,1.9,8.5,304.0,50.5,40.55
2016,1,30,9,30,812.0,57.0,1.9,9.0,345.0,53.43,43.07
2016,1,30,9,45,836.5,58.5,1.95,9.5,382.5,60.67,49.44
2016,1,30,10,0,861.0,60.0,2.0,10.0,420.0,62.86,51.19
2016,1,30,10,15,876.5,61.5,2.0,10.0,451.0,64.8,52.82
2016,1,30,10,30,892.0,63.0,2.0,10.0,482.0,66.66,54.37
2016,1,30,10,45,652.5,129.5,2.0,10.5,444.5,94.24,78.62
2016,1,30,11,0,413.0,196.0,2.0,11.0,407.0,135.76,104.35
2016,1,30,11,15,669.0,132.0,1.95,11.0,487.0,152.27,97.64
2016,1,30,11,30,925.0,68.0,1.9,11.0,567.0,198.13,119.56
2016,1,30,11,45,927.5,69.0,1.9,11.5,576.5,253.77,166.83
2016,1,30,12,0,930.0,70.0,1.9,12.0,586.0,308.46,216.37
2016,1,30,12,15,930.5,70.0,1.9,12.0,588.5,360.51,264.95
2016,1,30,12,30,931.0,70.0,1.9,12.0,591.0,410.93,311.8
2016,1,30,12,45,670.5,144.0,1.9,12.0,517.5,414.95,324.43
2016,1,30,13,0,410.0,218.0,1.9,12.0,444.0,380.78,303.43
2016,1,30,13,15,500.0,187.0,1.9,12.0,456.0,434.26,348.19
2016,1,30,13,30,590.0,156.0,1.9,12.0,468.0,489.65,394.04
2016,1,30,13,45,734.5,114.5,1.9,12.0,488.0,565.34,455.68
2016,1,30,14,0,879.0,73.0,1.9,12.0,508.0,637.5,514.3
2016,1,30,14,15,598.5,127.5,1.9,11.5,416.5,550.19,448.03
2016,1,30,14,30,318.0,182.0,1.9,11.0,325.0,414.25,341.41
2016,1,30,14,45,195.0,173.5,1.9,11.0,259.0,317.1,263.65
2016,1,30,15,0,72.0,165.0,1.9,11.0,193.0,213.09,176.73
2016,1,30,15,15,68.0,149.0,1.7,10.5,173.5,199.29,166.19
2016,1,30,15,30,64.0,133.0,1.5,10.0,154.0,184.83,154.58
2016,1,30,15,45,59.0,115.5,1.35,9.5,133.0,166.9,139.79
2016,1,30,16,0,54.0,98.0,1.2,9.0,112.0,148.22,123.98
2016,1,30,16,15,45.0,80.0,1.15,8.0,90.0,124.77,103.76
2016,1,30,16,30,36.0,62.0,1.1,7.0,68.0,100.25,82.03
2016,1,30,16,45,18.0,44.0,1.05,6.5,47.0,67.04,51.87
2016,1,30,17,0,0.0,26.0,1.0,6.0,26.0,24.22,12.52
2016,1,30,17,15,0.0,13.0,1.0,6.0,13.0,10.23,0.0
2016,1,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.35,3.5,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,1.5,4.0,19.0,14.95,0.0
2016,1,31,7,45,266.5,25.0,1.7,4.5,57.0,20.58,9.85
2016,1,31,8,0,533.0,31.0,1.9,5.0,95.0,28.66,19.88
2016,1,31,8,15,611.5,36.5,2.0,5.5,140.0,33.93,25.25
2016,1,31,8,30,690.0,42.0,2.1,6.0,185.0,39.33,30.47
2016,1,31,8,45,741.0,45.5,2.25,6.5,230.5,42.9,33.86
2016,1,31,9,0,792.0,49.0,2.4,7.0,276.0,46.54,37.18
2016,1,31,9,15,823.0,52.0,2.45,7.0,318.5,54.14,44.11
2016,1,31,9,30,854.0,55.0,2.5,7.0,361.0,57.72,47.31
2016,1,31,9,45,874.0,57.5,2.6,7.5,398.5,60.68,49.81
2016,1,31,10,0,894.0,60.0,2.7,8.0,436.0,63.53,52.18
2016,1,31,10,15,909.0,61.5,2.75,8.0,468.0,65.5,53.85
2016,1,31,10,30,924.0,63.0,2.8,8.0,500.0,67.38,55.43
2016,1,31,10,45,935.5,63.5,2.85,8.5,525.5,68.43,56.16
2016,1,31,11,0,947.0,64.0,2.9,9.0,551.0,85.78,55.27
2016,1,31,11,15,953.0,65.0,2.95,9.0,569.0,144.59,80.93
2016,1,31,11,30,959.0,66.0,3.0,9.0,587.0,203.27,123.46
2016,1,31,11,45,962.0,66.5,3.15,9.5,597.0,260.55,172.91
2016,1,31,12,0,965.0,67.0,3.3,10.0,607.0,316.86,224.86
2016,1,31,12,15,966.0,67.0,3.35,10.0,609.5,370.92,276.23
2016,1,31,12,30,967.0,67.0,3.4,10.0,612.0,423.32,325.9
2016,1,31,12,45,958.0,69.5,3.45,10.0,605.0,472.0,371.79
2016,1,31,13,0,949.0,72.0,3.5,10.0,598.0,517.83,414.26
2016,1,31,13,15,944.0,71.5,3.55,9.5,584.5,559.79,453.44
2016,1,31,13,30,939.0,71.0,3.6,9.0,571.0,598.83,489.54
2016,1,31,13,45,928.0,71.0,3.65,9.0,549.5,631.82,519.32
2016,1,31,14,0,917.0,71.0,3.7,9.0,528.0,661.28,545.76
2016,1,31,14,15,904.0,69.5,3.65,9.0,500.0,684.18,566.34
2016,1,31,14,30,891.0,68.0,3.6,9.0,472.0,703.3,583.62
2016,1,31,14,45,871.5,66.0,3.6,9.0,437.0,713.43,592.52
2016,1,31,15,0,852.0,64.0,3.6,9.0,402.0,726.53,603.72
2016,1,31,15,15,825.5,61.5,3.45,8.5,362.0,723.12,602.51
2016,1,31,15,30,799.0,59.0,3.3,8.0,322.0,715.59,597.92
2016,1,31,15,45,758.5,55.5,3.2,8.0,278.5,691.91,579.35
2016,1,31,16,0,718.0,52.0,3.1,8.0,235.0,664.25,556.74
2016,1,31,16,15,657.5,46.5,3.15,7.5,189.5,614.67,516.72
2016,1,31,16,30,597.0,41.0,3.2,7.0,144.0,561.78,471.34
2016,1,31,16,45,485.0,34.0,3.25,6.5,101.0,474.06,393.68
2016,1,31,17,0,373.0,27.0,3.3,6.0,58.0,377.56,285.01
2016,1,31,17,15,186.5,13.5,3.5,6.0,29.0,154.4,0.0
2016,1,31,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,6.5,2.0,2.5,11.0,0.0,0.0
2016,2,1,7,30,288.0,13.0,2.2,3.0,22.0,10.23,0.0
2016,2,1,7,45,431.0,21.5,2.45,4.0,61.0,19.77,9.72
2016,2,1,8,0,574.0,30.0,2.7,5.0,100.0,27.98,19.33
2016,2,1,8,15,648.5,35.0,2.85,5.5,146.0,32.92,24.34
2016,2,1,8,30,723.0,40.0,3.0,6.0,192.0,37.97,29.23
2016,2,1,8,45,766.0,44.0,3.15,6.5,237.5,41.97,33.0
2016,2,1,9,0,809.0,48.0,3.3,7.0,283.0,50.05,40.38
2016,2,1,9,15,838.5,51.0,3.35,7.0,325.5,53.73,43.72
2016,2,1,9,30,868.0,54.0,3.4,7.0,368.0,57.31,46.92
2016,2,1,9,45,876.5,59.5,3.5,7.5,404.5,62.22,51.19
2016,2,1,10,0,885.0,65.0,3.6,8.0,441.0,66.92,55.23
2016,2,1,10,15,899.5,67.0,3.55,8.0,473.0,69.18,57.14
2016,2,1,10,30,914.0,69.0,3.5,8.0,505.0,71.34,58.97
2016,2,1,10,45,923.5,70.5,3.45,8.5,530.0,72.98,60.22
2016,2,1,11,0,933.0,72.0,3.4,9.0,555.0,92.05,59.89
2016,2,1,11,15,939.0,72.5,3.35,9.0,572.5,150.06,85.76
2016,2,1,11,30,945.0,73.0,3.3,9.0,590.0,207.91,127.94
2016,2,1,11,45,950.5,72.5,3.25,9.5,600.5,264.48,176.73
2016,2,1,12,0,956.0,72.0,3.2,10.0,611.0,320.31,228.03
2016,2,1,12,15,956.5,72.0,3.05,10.0,613.0,373.98,278.78
2016,2,1,12,30,957.0,72.0,2.9,10.0,615.0,425.98,327.6
2016,2,1,12,45,953.5,72.0,2.8,10.0,609.0,474.4,372.63
2016,2,1,13,0,950.0,72.0,2.7,10.0,603.0,520.35,414.45
2016,2,1,13,15,944.0,71.5,2.6,10.0,589.0,561.92,451.65
2016,2,1,13,30,938.0,71.0,2.5,10.0,575.0,600.48,485.43
2016,2,1,13,45,654.0,136.0,2.4,10.0,481.0,541.8,441.45
2016,2,1,14,0,370.0,201.0,2.3,10.0,387.0,434.48,357.09
2016,2,1,14,15,505.5,157.0,2.15,10.0,397.0,513.77,423.38
2016,2,1,14,30,641.0,113.0,2.0,10.0,407.0,591.22,486.32
2016,2,1,14,45,597.5,114.0,1.9,10.0,371.5,582.66,480.12
2016,2,1,15,0,554.0,115.0,1.8,10.0,336.0,569.26,470.55
2016,2,1,15,15,677.5,86.5,1.6,9.5,331.0,647.34,533.17
2016,2,1,15,30,801.0,58.0,1.4,9.0,326.0,718.24,585.88
2016,2,1,15,45,766.0,54.0,1.2,8.5,282.5,698.21,569.41
2016,2,1,16,0,731.0,50.0,1.0,8.0,239.0,674.35,550.02
2016,2,1,16,15,673.5,45.0,1.0,7.5,193.5,627.79,514.13
2016,2,1,16,30,616.0,40.0,1.0,7.0,148.0,577.97,473.25
2016,2,1,16,45,521.5,32.5,1.0,6.5,105.0,493.49,401.52
2016,2,1,17,0,427.0,25.0,1.0,6.0,62.0,408.06,308.64
2016,2,1,17,15,213.5,12.5,1.0,5.5,31.0,205.93,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
