Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,7,15,233.0,16.5,0.9,7.5,43.5,13.46,2.79
2016,2,23,7,30,466.0,33.0,0.9,8.0,87.0,27.72,18.68
2016,2,23,7,45,555.5,41.0,0.9,8.5,135.5,34.5,25.46
2016,2,23,8,0,645.0,49.0,0.9,9.0,184.0,44.85,35.14
2016,2,23,8,15,632.5,60.0,1.0,9.5,220.0,49.49,39.45
2016,2,23,8,30,620.0,71.0,1.1,10.0,256.0,57.17,46.36
2016,2,23,8,45,668.0,71.0,1.25,10.5,300.0,57.37,46.4
2016,2,23,9,0,716.0,71.0,1.4,11.0,344.0,62.54,50.83
2016,2,23,9,15,797.5,71.5,1.4,11.5,408.5,64.09,51.97
2016,2,23,9,30,879.0,72.0,1.4,12.0,473.0,65.91,53.34
2016,2,23,9,45,897.5,74.0,1.45,12.5,513.0,74.56,60.72
2016,2,23,10,0,916.0,76.0,1.5,13.0,553.0,76.82,62.41
2016,2,23,10,15,928.0,77.5,1.5,13.5,586.5,78.51,63.61
2016,2,23,10,30,940.0,79.0,1.5,14.0,620.0,80.11,64.75
2016,2,23,10,45,947.5,81.0,1.55,14.5,646.0,87.85,71.2
2016,2,23,11,0,955.0,83.0,1.6,15.0,672.0,150.16,84.65
2016,2,23,11,15,960.0,84.0,1.55,15.0,690.5,211.75,126.09
2016,2,23,11,30,965.0,85.0,1.5,15.0,709.0,273.1,176.54
2016,2,23,11,45,965.0,86.5,1.5,15.5,718.5,333.0,229.28
2016,2,23,12,0,965.0,88.0,1.5,16.0,728.0,391.64,281.57
2016,2,23,12,15,965.0,88.0,1.45,16.0,730.0,447.59,331.4
2016,2,23,12,30,965.0,88.0,1.4,16.0,732.0,501.76,378.54
2016,2,23,12,45,958.5,89.5,1.35,16.0,725.0,552.08,421.36
2016,2,23,13,0,952.0,91.0,1.3,16.0,718.0,599.65,460.7
2016,2,23,13,15,947.5,90.5,1.2,16.0,703.5,643.63,495.74
2016,2,23,13,30,943.0,90.0,1.1,16.0,689.0,684.63,527.44
2016,2,23,13,45,934.5,89.0,1.0,16.5,666.5,719.37,552.66
2016,2,23,14,0,926.0,88.0,0.9,17.0,644.0,750.55,574.54
2016,2,23,14,15,915.0,86.5,0.8,17.0,614.5,775.74,591.62
2016,2,23,14,30,904.0,85.0,0.7,17.0,585.0,797.09,605.39
2016,2,23,14,45,886.0,83.5,0.65,17.0,548.5,817.14,619.1
2016,2,23,15,0,868.0,82.0,0.6,17.0,512.0,825.4,624.91
2016,2,23,15,15,846.0,79.5,0.5,16.5,470.0,824.93,625.32
2016,2,23,15,30,824.0,77.0,0.4,16.0,428.0,820.22,623.0
2016,2,23,15,45,788.0,74.0,0.35,16.0,380.5,798.74,609.07
2016,2,23,16,0,752.0,71.0,0.3,16.0,333.0,773.04,592.18
2016,2,23,16,15,706.5,66.0,0.3,15.5,284.0,739.8,571.32
2016,2,23,16,30,661.0,61.0,0.3,15.0,235.0,697.4,542.71
2016,2,23,16,45,579.0,55.0,0.3,14.5,184.5,619.2,486.28
2016,2,23,17,0,497.0,49.0,0.3,14.0,134.0,539.07,425.08
2016,2,23,17,15,379.0,38.0,0.4,13.5,90.0,422.02,331.67
2016,2,23,17,30,261.0,27.0,0.5,13.0,46.0,300.48,200.3
2016,2,23,17,45,130.5,13.5,0.65,13.0,23.0,116.76,0.0
2016,2,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.0,0.85,8.0,6.0,0.0,0.0
2016,2,24,7,0,82.0,10.0,0.8,8.0,12.0,7.87,0.0
2016,2,24,7,15,228.0,23.5,0.9,8.5,47.0,19.25,7.67
2016,2,24,7,30,374.0,37.0,1.0,9.0,82.0,30.53,21.16
2016,2,24,7,45,465.5,46.0,1.15,9.5,128.5,37.84,28.37
2016,2,24,8,0,557.0,55.0,1.3,10.0,175.0,45.23,35.34
2016,2,24,8,15,613.0,61.5,1.3,10.5,223.0,50.37,40.09
2016,2,24,8,30,669.0,68.0,1.3,11.0,271.0,55.53,44.69
2016,2,24,8,45,711.0,71.5,1.35,11.5,318.5,58.33,47.06
2016,2,24,9,0,753.0,75.0,1.4,12.0,366.0,66.15,53.84
2016,2,24,9,15,779.0,78.5,1.35,12.5,409.5,68.91,56.02
2016,2,24,9,30,805.0,82.0,1.3,13.0,453.0,71.64,58.16
2016,2,24,9,45,827.0,83.5,1.3,13.5,492.0,72.85,58.94
2016,2,24,10,0,849.0,85.0,1.3,14.0,531.0,74.09,59.76
2016,2,24,10,15,862.0,87.0,1.3,14.0,563.5,75.48,60.83
2016,2,24,10,30,875.0,89.0,1.3,14.0,596.0,76.86,61.9
2016,2,24,10,45,885.5,90.0,1.35,14.5,621.5,94.26,66.27
2016,2,24,11,0,896.0,91.0,1.4,15.0,647.0,152.76,88.06
2016,2,24,11,15,901.5,92.0,1.4,15.0,665.0,211.18,127.98
2016,2,24,11,30,907.0,93.0,1.4,15.0,683.0,269.47,176.14
2016,2,24,11,45,910.5,93.0,1.4,15.5,693.5,326.13,225.97
2016,2,24,12,0,914.0,93.0,1.4,16.0,704.0,381.91,275.61
2016,2,24,12,15,914.5,93.0,1.3,16.0,706.0,435.45,323.05
2016,2,24,12,30,915.0,93.0,1.2,16.0,708.0,487.34,367.86
2016,2,24,12,45,907.0,95.5,1.2,16.5,700.5,535.39,408.14
2016,2,24,13,0,899.0,98.0,1.2,17.0,693.0,580.71,444.98
2016,2,24,13,15,894.0,97.0,1.15,17.0,679.0,621.74,478.04
2016,2,24,13,30,889.0,96.0,1.1,17.0,665.0,659.86,508.03
2016,2,24,13,45,882.0,94.5,1.05,17.0,643.5,693.12,533.79
2016,2,24,14,0,875.0,93.0,1.0,17.0,622.0,729.36,560.86
2016,2,24,14,15,863.5,91.5,0.95,17.0,593.5,753.36,578.37
2016,2,24,14,30,852.0,90.0,0.9,17.0,565.0,773.54,592.42
2016,2,24,14,45,696.0,123.0,0.85,17.0,495.5,717.48,553.7
2016,2,24,15,0,540.0,156.0,0.8,17.0,426.0,637.63,496.93
2016,2,24,15,15,658.0,117.5,0.7,16.5,419.5,719.48,558.53
2016,2,24,15,30,776.0,79.0,0.6,16.0,413.0,784.58,603.71
2016,2,24,15,45,745.0,75.0,0.55,16.0,368.0,765.54,590.22
2016,2,24,16,0,714.0,71.0,0.5,16.0,323.0,742.57,574.91
2016,2,24,16,15,670.0,66.0,0.55,15.5,275.5,710.17,554.97
2016,2,24,16,30,626.0,61.0,0.6,15.0,228.0,668.92,527.37
2016,2,24,16,45,560.5,53.5,0.65,14.5,180.5,602.98,479.54
2016,2,24,17,0,495.0,46.0,0.7,14.0,133.0,535.44,427.22
2016,2,24,17,15,385.0,36.0,0.75,13.5,90.0,426.25,338.35
2016,2,24,17,30,275.0,26.0,0.8,13.0,47.0,315.26,219.78
2016,2,24,17,45,137.5,13.0,0.9,13.0,23.5,122.45,0.0
2016,2,24,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,38.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,76.0,11.0,0.9,9.0,13.0,8.65,0.0
2016,2,25,7,15,213.0,25.5,1.05,9.5,48.5,20.83,9.74
2016,2,25,7,30,350.0,40.0,1.2,10.0,84.0,32.84,23.19
2016,2,25,7,45,430.5,51.0,1.35,10.5,129.0,41.58,31.62
2016,2,25,8,0,511.0,62.0,1.5,11.0,174.0,50.26,39.73
2016,2,25,8,15,568.0,69.0,1.45,11.5,222.0,55.53,44.57
2016,2,25,8,30,625.0,76.0,1.4,12.0,270.0,60.82,49.25
2016,2,25,8,45,664.0,81.5,1.35,12.5,316.0,64.75,52.59
2016,2,25,9,0,703.0,87.0,1.3,13.0,362.0,68.67,55.83
2016,2,25,9,15,730.5,91.0,1.3,13.5,405.0,71.32,57.9
2016,2,25,9,30,758.0,95.0,1.3,14.0,448.0,73.97,59.94
2016,2,25,9,45,641.5,134.5,1.3,15.0,450.0,97.08,79.62
2016,2,25,10,0,525.0,174.0,1.3,16.0,452.0,116.17,95.46
2016,2,25,10,15,682.0,137.5,1.3,16.5,521.5,97.28,78.87
2016,2,25,10,30,839.0,101.0,1.3,17.0,591.0,83.83,67.08
2016,2,25,10,45,854.0,100.5,1.3,17.5,617.5,94.6,64.08
2016,2,25,11,0,869.0,100.0,1.3,18.0,644.0,151.95,86.61
2016,2,25,11,15,574.0,202.0,1.25,18.0,565.5,223.66,150.19
2016,2,25,11,30,279.0,304.0,1.2,18.0,487.0,267.02,196.89
2016,2,25,11,45,280.0,308.5,1.15,18.5,494.5,295.72,220.11
2016,2,25,12,0,281.0,313.0,1.1,19.0,502.0,324.35,243.46
2016,2,25,12,15,372.0,289.0,1.05,19.0,540.0,367.47,276.58
2016,2,25,12,30,463.0,265.0,1.0,19.0,578.0,422.65,319.28
2016,2,25,12,45,386.5,285.0,0.95,19.0,544.5,427.42,325.43
2016,2,25,13,0,310.0,305.0,0.9,19.0,511.0,429.77,328.88
2016,2,25,13,15,602.0,200.0,0.8,19.0,591.0,550.19,419.87
2016,2,25,13,30,894.0,95.0,0.7,19.0,671.0,665.19,504.66
2016,2,25,13,45,883.5,95.0,0.65,19.0,649.0,697.73,528.14
2016,2,25,14,0,873.0,95.0,0.6,19.0,627.0,733.21,553.79
2016,2,25,14,15,862.5,93.5,0.5,19.0,598.5,757.9,570.28
2016,2,25,14,30,852.0,92.0,0.4,19.0,570.0,778.82,583.4
2016,2,25,14,45,832.0,91.0,0.35,19.0,534.5,788.95,590.22
2016,2,25,15,0,812.0,90.0,0.3,19.0,499.0,794.84,594.49
2016,2,25,15,15,790.5,87.0,0.35,18.5,458.5,793.06,596.67
2016,2,25,15,30,769.0,84.0,0.4,18.0,418.0,787.17,596.26
2016,2,25,15,45,737.0,80.0,0.45,17.5,373.0,772.75,589.99
2016,2,25,16,0,705.0,76.0,0.5,17.0,328.0,749.66,577.49
2016,2,25,16,15,661.5,70.5,0.55,16.5,280.0,711.03,553.4
2016,2,25,16,30,618.0,65.0,0.6,16.0,232.0,669.3,525.77
2016,2,25,16,45,561.0,56.5,0.7,15.5,185.0,609.23,483.16
2016,2,25,17,0,504.0,48.0,0.8,15.0,138.0,547.38,435.83
2016,2,25,17,15,397.0,37.5,0.75,14.5,94.5,439.52,347.92
2016,2,25,17,30,290.0,27.0,0.7,14.0,51.0,332.39,237.37
2016,2,25,17,45,145.0,13.5,0.7,14.0,25.5,129.37,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,10.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,10.0,11.0,8.65,0.0
2016,2,26,7,15,63.5,29.0,0.65,10.0,37.5,21.76,11.21
2016,2,26,7,30,127.0,47.0,0.7,10.0,64.0,34.62,24.88
2016,2,26,7,45,158.0,67.0,0.8,10.5,97.0,48.51,37.89
2016,2,26,8,0,189.0,87.0,0.9,11.0,130.0,62.08,50.35
2016,2,26,8,15,209.5,107.0,1.05,11.5,164.5,75.19,62.15
2016,2,26,8,30,230.0,127.0,1.2,12.0,199.0,87.93,73.37
2016,2,26,8,45,252.5,142.5,1.4,12.5,233.0,97.73,81.77
2016,2,26,9,0,275.0,158.0,1.6,13.0,267.0,107.27,89.8
2016,2,26,9,15,218.5,183.0,1.7,13.0,276.0,123.57,103.78
2016,2,26,9,30,162.0,208.0,1.8,13.0,285.0,136.41,114.62
2016,2,26,9,45,341.5,192.5,1.9,13.5,370.5,127.84,106.7
2016,2,26,10,0,521.0,177.0,2.0,14.0,456.0,117.67,97.5
2016,2,26,10,15,408.0,219.0,2.0,14.0,445.5,137.92,114.7
2016,2,26,10,30,295.0,261.0,2.0,14.0,435.0,161.74,134.75
2016,2,26,10,45,357.5,258.5,2.05,14.5,478.0,169.16,129.88
2016,2,26,11,0,420.0,256.0,2.1,15.0,521.0,204.05,146.04
2016,2,26,11,15,417.5,265.0,2.15,15.0,534.5,242.08,173.71
2016,2,26,11,30,415.0,274.0,2.2,15.0,548.0,279.89,204.86
2016,2,26,11,45,469.0,257.5,2.25,15.5,572.0,316.18,234.02
2016,2,26,12,0,523.0,241.0,2.3,16.0,596.0,358.87,269.31
2016,2,26,12,15,551.0,232.0,2.35,16.0,607.0,400.94,305.54
2016,2,26,12,30,579.0,223.0,2.4,16.0,618.0,444.42,342.65
2016,2,26,12,45,734.5,162.0,2.45,16.0,659.0,514.2,399.13
2016,2,26,13,0,890.0,101.0,2.5,16.0,700.0,584.74,456.62
2016,2,26,13,15,596.0,198.0,2.55,15.5,595.5,547.29,431.03
2016,2,26,13,30,302.0,295.0,2.6,15.0,491.0,463.23,367.47
2016,2,26,13,45,584.0,194.5,2.7,15.0,558.5,595.42,474.32
2016,2,26,14,0,866.0,94.0,2.8,15.0,626.0,730.32,580.7
2016,2,26,14,15,854.0,92.0,2.8,14.5,597.0,753.04,599.09
2016,2,26,14,30,842.0,90.0,2.8,14.0,568.0,771.91,614.98
2016,2,26,14,45,831.0,86.0,2.85,14.0,533.5,785.43,626.31
2016,2,26,15,0,820.0,82.0,2.9,14.0,499.0,795.07,635.01
2016,2,26,15,15,543.5,131.5,2.85,13.5,399.0,632.97,515.89
2016,2,26,15,30,267.0,181.0,2.8,13.0,299.0,447.13,368.78
2016,2,26,15,45,203.0,165.5,2.75,13.0,250.0,363.91,303.14
2016,2,26,16,0,139.0,150.0,2.7,13.0,201.0,298.06,248.97
2016,2,26,16,15,386.5,105.0,2.5,12.5,217.5,505.4,423.7
2016,2,26,16,30,634.0,60.0,2.3,12.0,234.0,678.65,557.93
2016,2,26,16,45,565.5,54.0,2.1,11.5,186.0,611.62,503.31
2016,2,26,17,0,497.0,48.0,1.9,11.0,138.0,542.93,446.5
2016,2,26,17,15,391.5,38.0,1.75,10.5,95.0,436.66,356.46
2016,2,26,17,30,286.0,28.0,1.6,10.0,52.0,332.94,249.69
2016,2,26,17,45,143.0,14.0,1.45,10.0,26.0,128.53,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,6.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,7.0,20.0,15.74,0.0
2016,2,27,7,15,233.0,28.0,1.1,7.5,59.5,22.87,12.83
2016,2,27,7,30,466.0,36.0,1.2,8.0,99.0,30.05,21.12
2016,2,27,7,45,545.0,44.0,1.35,9.0,146.5,36.72,27.56
2016,2,27,8,0,624.0,52.0,1.5,10.0,194.0,43.44,33.8
2016,2,27,8,15,674.0,57.0,1.45,10.5,243.5,51.54,41.18
2016,2,27,8,30,724.0,62.0,1.4,11.0,293.0,56.02,45.12
2016,2,27,8,45,755.0,66.5,1.35,11.5,339.5,59.83,48.37
2016,2,27,9,0,786.0,71.0,1.3,12.0,386.0,63.59,51.5
2016,2,27,9,15,809.5,74.0,1.25,12.0,429.5,66.06,53.54
2016,2,27,9,30,833.0,77.0,1.2,12.0,473.0,68.51,55.55
2016,2,27,9,45,602.0,147.5,1.2,12.5,445.5,104.58,86.89
2016,2,27,10,0,371.0,218.0,1.2,13.0,418.0,142.03,118.72
2016,2,27,10,15,375.0,231.5,1.1,13.0,444.5,148.92,124.2
2016,2,27,10,30,379.0,245.0,1.0,13.0,471.0,155.63,129.58
2016,2,27,10,45,358.0,262.0,0.95,13.5,482.5,172.42,131.7
2016,2,27,11,0,337.0,279.0,0.9,14.0,494.0,209.6,153.08
2016,2,27,11,15,350.0,284.5,0.85,14.5,513.0,243.91,177.08
2016,2,27,11,30,363.0,290.0,0.8,15.0,532.0,279.67,204.92
2016,2,27,11,45,648.5,188.5,0.8,15.5,628.5,323.86,232.0
2016,2,27,12,0,934.0,87.0,0.8,16.0,725.0,393.43,283.04
2016,2,27,12,15,761.0,154.5,0.8,16.0,675.5,430.39,320.12
2016,2,27,12,30,588.0,222.0,0.8,16.0,626.0,449.84,340.96
2016,2,27,12,45,741.5,163.0,0.8,16.0,668.0,521.19,396.86
2016,2,27,13,0,895.0,104.0,0.8,16.0,710.0,593.23,452.96
2016,2,27,13,15,635.5,192.0,0.75,16.0,618.0,568.03,435.61
2016,2,27,13,30,376.0,280.0,0.7,16.0,526.0,498.1,384.53
2016,2,27,13,45,444.0,248.5,0.7,16.0,530.0,551.73,426.82
2016,2,27,14,0,512.0,217.0,0.7,16.0,534.0,596.43,461.38
2016,2,27,14,15,546.5,194.0,0.65,16.0,518.5,624.91,483.25
2016,2,27,14,30,581.0,171.0,0.6,16.0,503.0,651.91,504.12
2016,2,27,14,45,538.0,172.5,0.6,16.0,465.5,640.89,497.11
2016,2,27,15,0,495.0,174.0,0.6,16.0,428.0,625.7,487.42
2016,2,27,15,15,469.0,163.5,0.55,15.5,388.5,608.06,476.71
2016,2,27,15,30,443.0,153.0,0.5,15.0,349.0,587.13,463.43
2016,2,27,15,45,599.5,110.0,0.5,15.0,345.5,693.5,543.45
2016,2,27,16,0,756.0,67.0,0.5,15.0,342.0,782.28,605.46
2016,2,27,16,15,715.0,62.5,0.5,14.0,293.5,746.12,581.98
2016,2,27,16,30,674.0,58.0,0.5,13.0,245.0,706.54,556.55
2016,2,27,16,45,614.5,51.5,0.55,12.5,196.5,652.98,518.67
2016,2,27,17,0,555.0,45.0,0.6,12.0,148.0,591.04,471.49
2016,2,27,17,15,449.0,36.0,0.65,11.5,103.0,484.7,386.46
2016,2,27,17,30,343.0,27.0,0.7,11.0,58.0,380.86,285.3
2016,2,27,17,45,171.5,13.5,0.75,11.0,29.0,189.99,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,6.5,8.5,6.69,0.0
2016,2,28,7,0,0.0,17.0,1.1,7.0,17.0,12.72,0.0
2016,2,28,7,15,102.0,34.0,1.25,7.5,48.0,25.26,15.26
2016,2,28,7,30,204.0,51.0,1.4,8.0,79.0,37.83,28.11
2016,2,28,7,45,242.0,69.5,1.55,8.5,116.5,50.93,40.45
2016,2,28,8,0,280.0,88.0,1.7,9.0,154.0,63.76,52.32
2016,2,28,8,15,306.5,105.5,1.7,9.5,192.5,75.57,63.01
2016,2,28,8,30,333.0,123.0,1.7,10.0,231.0,87.09,73.19
2016,2,28,8,45,360.0,134.5,1.7,10.5,267.5,93.06,78.23
2016,2,28,9,0,387.0,146.0,1.7,11.0,304.0,99.86,83.9
2016,2,28,9,15,250.5,179.0,1.7,11.0,285.5,118.75,100.29
2016,2,28,9,30,114.0,212.0,1.7,11.0,267.0,137.74,116.55
2016,2,28,9,45,238.0,217.0,1.75,11.5,343.5,138.76,116.88
2016,2,28,10,0,362.0,222.0,1.8,12.0,420.0,143.89,120.81
2016,2,28,10,15,491.0,196.5,1.8,12.5,481.0,126.74,105.54
2016,2,28,10,30,620.0,171.0,1.8,13.0,542.0,114.95,95.01
2016,2,28,10,45,472.5,228.0,1.8,13.5,518.0,154.8,115.26
2016,2,28,11,0,325.0,285.0,1.8,14.0,494.0,212.95,156.66
2016,2,28,11,15,224.5,303.5,1.8,14.0,450.0,239.53,180.35
2016,2,28,11,30,124.0,322.0,1.8,14.0,406.0,248.65,192.19
2016,2,28,11,45,88.5,313.0,1.85,14.0,373.5,249.7,195.03
2016,2,28,12,0,53.0,304.0,1.9,14.0,341.0,242.28,190.73
2016,2,28,12,15,92.0,320.0,1.9,14.0,384.0,277.54,218.47
2016,2,28,12,30,131.0,336.0,1.9,14.0,427.0,321.88,253.49
2016,2,28,12,45,236.5,320.5,1.95,14.5,482.5,377.96,297.33
2016,2,28,13,0,342.0,305.0,2.0,15.0,538.0,450.97,354.33
2016,2,28,13,15,414.5,275.0,1.95,15.0,552.0,493.52,388.57
2016,2,28,13,30,487.0,245.0,1.9,15.0,566.0,551.49,434.31
2016,2,28,13,45,655.5,183.5,1.85,15.0,600.5,645.01,507.09
2016,2,28,14,0,824.0,122.0,1.8,15.0,635.0,734.89,576.11
2016,2,28,14,15,634.5,170.0,1.75,15.0,554.5,677.19,532.56
2016,2,28,14,30,445.0,218.0,1.7,15.0,474.0,594.91,470.93
2016,2,28,14,45,434.5,205.5,1.65,15.0,443.0,593.13,471.68
2016,2,28,15,0,424.0,193.0,1.6,15.0,412.0,588.42,469.53
2016,2,28,15,15,370.0,185.5,1.5,14.5,366.0,529.71,426.9
2016,2,28,15,30,316.0,178.0,1.4,14.0,320.0,487.23,395.66
2016,2,28,15,45,158.0,135.5,1.3,14.0,206.5,286.78,236.63
2016,2,28,16,0,0.0,93.0,1.2,14.0,93.0,75.29,58.36
2016,2,28,16,15,0.0,80.0,1.1,13.0,80.0,64.4,49.76
2016,2,28,16,30,0.0,67.0,1.0,12.0,67.0,53.37,40.53
2016,2,28,16,45,0.0,54.0,0.9,11.5,54.0,42.18,30.89
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,31.36,21.41
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,21.75,12.86
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,12.17,4.07
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,6.07,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,95.5,8.5,0.95,6.5,13.0,6.69,0.0
2016,2,29,7,0,191.0,17.0,0.9,7.0,26.0,13.89,0.0
2016,2,29,7,15,328.5,28.5,1.0,8.0,66.5,23.48,14.41
2016,2,29,7,30,466.0,40.0,1.1,9.0,107.0,33.19,24.04
2016,2,29,7,45,554.0,46.5,1.25,10.0,157.0,38.69,29.33
2016,2,29,8,0,642.0,53.0,1.4,11.0,207.0,48.04,37.86
2016,2,29,8,15,691.0,58.5,1.4,11.5,257.0,52.9,42.24
2016,2,29,8,30,740.0,64.0,1.4,12.0,307.0,57.76,46.48
2016,2,29,8,45,771.0,68.0,1.4,12.5,354.5,61.17,49.33
2016,2,29,9,0,802.0,72.0,1.4,13.0,402.0,64.55,52.09
2016,2,29,9,15,824.5,75.0,1.4,13.5,446.0,67.01,53.99
2016,2,29,9,30,847.0,78.0,1.4,14.0,490.0,69.43,55.85
2016,2,29,9,45,856.5,83.0,1.45,14.5,527.5,72.9,58.61
2016,2,29,10,0,866.0,88.0,1.5,15.0,565.0,76.23,61.24
2016,2,29,10,15,877.5,90.0,1.45,15.0,597.0,77.53,62.21
2016,2,29,10,30,889.0,92.0,1.4,15.0,629.0,87.18,70.42
2016,2,29,10,45,900.5,91.5,1.4,15.5,655.0,113.6,70.52
2016,2,29,11,0,912.0,91.0,1.4,16.0,681.0,172.6,99.25
2016,2,29,11,15,917.0,91.5,1.4,16.5,698.5,231.84,142.66
2016,2,29,11,30,922.0,92.0,1.4,17.0,716.0,290.84,192.25
2016,2,29,11,45,932.5,88.5,1.4,17.5,727.5,348.04,242.37
2016,2,29,12,0,943.0,85.0,1.4,18.0,739.0,404.88,292.28
2016,2,29,12,15,943.5,85.5,1.3,18.0,741.0,460.31,340.53
2016,2,29,12,30,944.0,86.0,1.2,18.0,743.0,514.07,385.94
2016,2,29,12,45,936.0,88.5,1.15,18.5,735.0,563.34,425.98
2016,2,29,13,0,928.0,91.0,1.1,19.0,727.0,609.8,462.4
2016,2,29,13,15,709.5,168.0,1.0,19.0,649.0,599.4,455.81
2016,2,29,13,30,491.0,245.0,0.9,19.0,571.0,557.93,425.69
2016,2,29,13,45,462.0,247.0,0.85,19.0,546.0,568.13,434.52
2016,2,29,14,0,433.0,249.0,0.8,19.0,521.0,574.5,439.77
2016,2,29,14,15,651.5,169.5,0.65,19.0,557.5,694.55,527.91
2016,2,29,14,30,870.0,90.0,0.5,19.0,594.0,806.13,603.39
2016,2,29,14,45,849.5,89.5,0.4,19.0,557.0,816.45,608.03
2016,2,29,15,0,829.0,89.0,0.3,19.0,520.0,822.49,611.45
2016,2,29,15,15,808.0,86.0,0.3,19.0,479.0,820.98,611.89
2016,2,29,15,30,787.0,83.0,0.3,19.0,438.0,815.35,609.8
2016,2,29,15,45,752.5,80.5,0.3,19.0,391.5,794.36,597.48
2016,2,29,16,0,718.0,78.0,0.3,19.0,345.0,775.75,586.71
2016,2,29,16,15,676.0,72.5,0.35,18.0,297.0,737.62,564.99
2016,2,29,16,30,634.0,67.0,0.4,17.0,249.0,696.37,539.97
2016,2,29,16,45,559.0,61.5,0.5,16.5,199.0,622.99,489.57
2016,2,29,17,0,484.0,56.0,0.6,16.0,149.0,547.56,434.29
2016,2,29,17,15,382.5,44.5,0.65,15.5,104.5,441.27,350.86
2016,2,29,17,30,281.0,33.0,0.7,15.0,60.0,336.88,259.08
2016,2,29,17,45,140.5,16.5,0.75,15.0,30.0,175.21,11.52
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,9.44,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,17.59,0.0
2016,3,1,7,15,148.0,36.5,1.1,9.5,58.5,27.36,17.84
2016,3,1,7,30,296.0,49.0,1.3,10.0,93.0,37.03,27.4
2016,3,1,7,45,347.0,63.5,1.5,11.0,134.0,47.57,37.19
2016,3,1,8,0,398.0,78.0,1.7,12.0,175.0,57.9,46.55
2016,3,1,8,15,422.5,93.0,1.85,12.5,216.0,68.03,55.58
2016,3,1,8,30,447.0,108.0,2.0,13.0,257.0,77.84,64.13
2016,3,1,8,45,469.0,119.5,2.2,13.5,296.5,85.08,70.27
2016,3,1,9,0,491.0,131.0,2.4,14.0,336.0,92.11,76.11
2016,3,1,9,15,502.0,145.5,2.55,14.5,374.0,100.53,83.09
2016,3,1,9,30,513.0,160.0,2.7,15.0,412.0,108.64,89.73
2016,3,1,9,45,709.5,117.5,2.9,15.5,494.5,86.16,69.86
2016,3,1,10,0,906.0,75.0,3.1,16.0,577.0,76.53,61.24
2016,3,1,10,15,917.0,76.5,3.15,16.0,610.0,78.12,62.49
2016,3,1,10,30,928.0,78.0,3.2,16.0,643.0,79.63,63.66
2016,3,1,10,45,937.5,78.5,3.25,16.0,669.0,110.71,65.72
2016,3,1,11,0,947.0,79.0,3.3,16.0,695.0,172.04,97.23
2016,3,1,11,15,951.5,79.5,3.3,16.0,713.0,232.99,143.24
2016,3,1,11,30,956.0,80.0,3.3,16.0,731.0,293.6,195.69
2016,3,1,11,45,960.0,79.5,3.3,16.0,741.0,352.74,249.38
2016,3,1,12,0,964.0,79.0,3.3,16.0,751.0,410.95,302.56
2016,3,1,12,15,963.5,79.0,3.25,16.0,752.5,466.55,352.88
2016,3,1,12,30,963.0,79.0,3.2,16.0,754.0,520.29,400.45
2016,3,1,12,45,956.5,80.5,3.15,16.0,746.0,570.2,443.74
2016,3,1,13,0,950.0,82.0,3.1,16.0,738.0,617.34,483.64
2016,3,1,13,15,944.5,81.5,3.05,16.0,722.5,660.27,519.31
2016,3,1,13,30,939.0,81.0,3.0,16.0,707.0,700.1,551.79
2016,3,1,13,45,688.5,166.5,3.0,16.0,618.0,660.01,521.26
2016,3,1,14,0,438.0,252.0,3.0,16.0,529.0,582.6,461.7
2016,3,1,14,15,670.0,163.5,2.95,15.5,565.0,705.48,560.65
2016,3,1,14,30,902.0,75.0,2.9,15.0,601.0,809.75,640.18
2016,3,1,14,45,673.5,133.5,2.9,15.0,513.5,728.3,581.1
2016,3,1,15,0,445.0,192.0,2.9,15.0,426.0,609.85,490.82
2016,3,1,15,15,473.0,169.0,2.8,14.5,400.0,624.26,505.73
2016,3,1,15,30,501.0,146.0,2.7,14.0,374.0,636.13,517.92
2016,3,1,15,45,394.0,146.0,2.65,14.0,314.0,552.53,453.24
2016,3,1,16,0,287.0,146.0,2.6,14.0,254.0,444.94,368.74
2016,3,1,16,15,274.5,127.5,2.3,13.5,219.5,418.13,348.88
2016,3,1,16,30,262.0,109.0,2.0,13.0,185.0,389.46,326.4
2016,3,1,16,45,416.0,77.0,1.75,13.0,171.0,509.61,422.99
2016,3,1,17,0,570.0,45.0,1.5,13.0,157.0,610.66,495.54
2016,3,1,17,15,473.5,37.0,1.35,12.5,111.5,512.25,413.38
2016,3,1,17,30,377.0,29.0,1.2,12.0,66.0,415.71,325.1
2016,3,1,17,45,188.5,14.5,1.1,11.5,33.0,213.91,51.49
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,9.5,0.75,10.5,16.0,7.47,0.0
2016,3,2,7,0,259.0,19.0,0.8,11.0,32.0,15.66,1.57
2016,3,2,7,15,386.0,28.5,0.85,11.5,74.0,23.66,14.71
2016,3,2,7,30,513.0,38.0,0.9,12.0,116.0,31.83,22.66
2016,3,2,7,45,586.5,44.0,0.95,12.5,165.0,40.1,30.36
2016,3,2,8,0,660.0,50.0,1.0,13.0,214.0,45.72,35.52
2016,3,2,8,15,705.0,54.5,1.0,13.5,263.5,49.86,39.19
2016,3,2,8,30,750.0,59.0,1.0,14.0,313.0,54.0,42.76
2016,3,2,8,45,550.5,109.5,1.05,14.5,310.0,82.42,67.63
2016,3,2,9,0,351.0,160.0,1.1,15.0,307.0,109.87,91.15
2016,3,2,9,15,601.0,116.5,1.15,15.5,400.5,85.39,69.46
2016,3,2,9,30,851.0,73.0,1.2,16.0,494.0,73.11,58.53
2016,3,2,9,45,864.5,75.5,1.3,16.5,532.0,75.54,60.37
2016,3,2,10,0,878.0,78.0,1.4,17.0,570.0,77.85,62.09
2016,3,2,10,15,889.5,80.0,1.5,17.0,602.5,79.7,63.53
2016,3,2,10,30,901.0,82.0,1.6,17.0,635.0,81.46,64.91
2016,3,2,10,45,906.5,84.5,1.7,17.0,660.0,115.9,68.74
2016,3,2,11,0,912.0,87.0,1.8,17.0,685.0,176.4,101.03
2016,3,2,11,15,917.5,88.0,1.9,17.0,703.0,236.03,146.08
2016,3,2,11,30,923.0,89.0,2.0,17.0,721.0,295.51,197.08
2016,3,2,11,45,923.0,91.0,2.1,17.0,731.0,353.69,249.36
2016,3,2,12,0,923.0,93.0,2.2,17.0,741.0,410.69,300.78
2016,3,2,12,15,731.5,170.5,2.25,17.0,685.0,444.51,335.91
2016,3,2,12,30,540.0,248.0,2.3,17.0,629.0,458.47,352.49
2016,3,2,12,45,485.0,267.5,2.4,17.0,607.5,481.84,373.61
2016,3,2,13,0,430.0,287.0,2.5,17.0,586.0,499.28,389.17
2016,3,2,13,15,407.5,296.0,2.55,16.5,575.0,513.57,402.66
2016,3,2,13,30,385.0,305.0,2.6,16.0,564.0,533.34,419.8
2016,3,2,13,45,386.5,285.5,2.65,16.0,538.5,541.11,427.61
2016,3,2,14,0,388.0,266.0,2.7,16.0,513.0,546.48,433.64
2016,3,2,14,15,201.0,237.5,2.7,15.5,365.0,379.67,305.17
2016,3,2,14,30,14.0,209.0,2.7,15.0,217.0,183.07,145.81
2016,3,2,14,45,60.5,223.5,2.7,15.0,255.5,255.44,206.64
2016,3,2,15,0,107.0,238.0,2.7,15.0,294.0,318.78,259.09
2016,3,2,15,15,62.0,203.5,2.65,14.5,235.5,249.52,203.16
2016,3,2,15,30,17.0,169.0,2.6,14.0,177.0,160.76,130.03
2016,3,2,15,45,8.5,147.0,2.55,13.5,151.0,134.47,108.6
2016,3,2,16,0,0.0,125.0,2.5,13.0,125.0,107.53,86.12
2016,3,2,16,15,0.0,107.5,2.35,12.5,107.5,92.68,73.92
2016,3,2,16,30,0.0,90.0,2.2,12.0,90.0,77.53,61.22
2016,3,2,16,45,0.0,73.5,2.05,12.0,73.5,63.2,48.89
2016,3,2,17,0,0.0,57.0,1.9,12.0,57.0,48.44,35.99
2016,3,2,17,15,0.0,40.5,1.85,11.5,40.5,32.99,22.44
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,18.31,9.4
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,9.13,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,0.85,10.5,3.0,2.36,0.0
2016,3,3,7,0,0.0,6.0,0.9,11.0,6.0,4.54,0.0
2016,3,3,7,15,0.0,13.0,0.95,11.0,13.0,9.87,2.92
2016,3,3,7,30,0.0,20.0,1.0,11.0,20.0,15.21,7.97
2016,3,3,7,45,0.0,28.5,1.05,11.5,28.5,21.71,13.99
2016,3,3,8,0,0.0,37.0,1.1,12.0,37.0,28.23,19.95
2016,3,3,8,15,0.0,45.5,1.1,12.0,45.5,34.77,25.88
2016,3,3,8,30,0.0,54.0,1.1,12.0,54.0,41.33,31.74
2016,3,3,8,45,0.0,46.5,1.1,12.0,46.5,35.56,26.47
2016,3,3,9,0,0.0,39.0,1.1,12.0,39.0,29.8,21.23
2016,3,3,9,15,0.0,82.5,1.15,12.0,82.5,63.41,51.12
2016,3,3,9,30,0.0,126.0,1.2,12.0,126.0,93.99,77.83
2016,3,3,9,45,0.0,130.0,1.25,12.5,130.0,97.12,80.14
2016,3,3,10,0,0.0,134.0,1.3,13.0,134.0,100.19,82.45
2016,3,3,10,15,0.0,120.0,1.3,13.0,120.0,90.81,74.13
2016,3,3,10,30,0.0,106.0,1.3,13.0,106.0,81.06,65.55
2016,3,3,10,45,26.5,198.0,1.3,13.0,215.5,139.37,109.79
2016,3,3,11,0,53.0,290.0,1.3,13.0,325.0,201.17,157.82
2016,3,3,11,15,100.0,313.0,1.35,13.0,381.5,232.21,180.05
2016,3,3,11,30,147.0,336.0,1.4,13.0,438.0,266.38,205.57
2016,3,3,11,45,148.5,340.0,1.5,13.0,444.0,286.49,222.39
2016,3,3,12,0,150.0,344.0,1.6,13.0,450.0,306.64,239.42
2016,3,3,12,15,109.5,335.5,1.6,13.0,413.5,298.35,234.61
2016,3,3,12,30,69.0,327.0,1.6,13.0,377.0,284.93,225.2
2016,3,3,12,45,83.5,330.5,1.6,13.0,390.0,304.64,241.27
2016,3,3,13,0,98.0,334.0,1.6,13.0,403.0,325.94,258.51
2016,3,3,13,15,98.5,327.0,1.45,13.0,395.5,331.17,262.89
2016,3,3,13,30,99.0,320.0,1.3,13.0,388.0,335.96,266.94
2016,3,3,13,45,55.0,266.5,1.2,13.0,304.0,266.22,212.2
2016,3,3,14,0,11.0,213.0,1.1,13.0,220.0,179.33,142.56
2016,3,3,14,15,5.5,142.0,1.1,13.0,145.5,116.13,91.54
2016,3,3,14,30,0.0,71.0,1.1,13.0,71.0,54.59,40.51
2016,3,3,14,45,0.0,97.0,1.1,13.0,97.0,75.04,57.85
2016,3,3,15,0,0.0,123.0,1.1,13.0,123.0,97.55,76.78
2016,3,3,15,15,1.0,137.0,0.95,12.5,137.5,112.18,89.33
2016,3,3,15,30,2.0,151.0,0.8,12.0,152.0,128.85,103.61
2016,3,3,15,45,1.0,115.0,0.65,12.0,115.5,94.92,75.38
2016,3,3,16,0,0.0,79.0,0.5,12.0,79.0,61.38,47.18
2016,3,3,16,15,0.0,68.5,0.5,12.0,68.5,52.62,39.86
2016,3,3,16,30,0.0,58.0,0.5,12.0,58.0,44.43,32.88
2016,3,3,16,45,0.0,47.0,0.5,12.0,47.0,35.94,25.54
2016,3,3,17,0,0.0,36.0,0.5,12.0,36.0,27.48,18.1
2016,3,3,17,15,0.0,25.5,0.5,11.5,25.5,19.43,10.98
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,11.4,3.8
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,5.68,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
