Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,5.0,1.1,4.5,5.5,0.0,0.0
2016,3,15,6,30,52.0,10.0,1.2,5.0,11.0,7.87,0.0
2016,3,15,6,45,209.0,24.0,1.35,6.0,46.5,19.55,8.94
2016,3,15,7,0,366.0,38.0,1.5,7.0,82.0,31.22,22.1
2016,3,15,7,15,459.0,47.5,1.45,7.5,130.0,38.9,29.65
2016,3,15,7,30,552.0,57.0,1.4,8.0,178.0,46.63,36.96
2016,3,15,7,45,617.0,62.0,1.35,8.5,230.5,50.68,40.72
2016,3,15,8,0,682.0,67.0,1.3,9.0,283.0,54.85,44.43
2016,3,15,8,15,720.5,72.0,1.3,9.5,333.5,63.5,52.05
2016,3,15,8,30,759.0,77.0,1.3,10.0,384.0,67.56,55.43
2016,3,15,8,45,788.5,79.5,1.3,11.0,432.5,69.58,56.83
2016,3,15,9,0,818.0,82.0,1.3,12.0,481.0,71.62,58.22
2016,3,15,9,15,837.5,85.0,1.2,12.5,525.0,73.78,59.81
2016,3,15,9,30,857.0,88.0,1.1,13.0,569.0,75.9,61.36
2016,3,15,9,45,873.5,89.5,1.05,13.5,608.0,85.22,69.16
2016,3,15,10,0,890.0,91.0,1.0,14.0,647.0,86.71,70.13
2016,3,15,10,15,900.0,92.5,1.0,14.0,679.5,87.95,71.05
2016,3,15,10,30,910.0,94.0,1.0,14.0,712.0,106.84,69.71
2016,3,15,10,45,918.5,94.5,1.0,14.5,737.0,167.22,96.04
2016,3,15,11,0,927.0,95.0,1.0,15.0,762.0,228.21,139.06
2016,3,15,11,15,931.5,96.0,1.0,15.0,779.5,288.99,189.76
2016,3,15,11,30,936.0,97.0,1.0,15.0,797.0,349.46,242.88
2016,3,15,11,45,938.5,97.5,1.0,15.5,806.0,408.32,294.46
2016,3,15,12,0,941.0,98.0,1.0,16.0,815.0,466.14,344.09
2016,3,15,12,15,941.0,98.0,1.0,16.0,816.5,521.15,390.8
2016,3,15,12,30,941.0,98.0,1.0,16.0,818.0,574.34,434.68
2016,3,15,12,45,940.0,97.0,1.05,16.0,811.0,624.11,475.15
2016,3,15,13,0,939.0,96.0,1.1,16.0,804.0,671.48,512.83
2016,3,15,13,15,935.0,95.5,1.1,16.0,788.5,714.74,546.18
2016,3,15,13,30,931.0,95.0,1.1,16.0,773.0,755.02,576.66
2016,3,15,13,45,924.0,94.5,1.1,16.0,750.0,789.93,602.02
2016,3,15,14,0,917.0,94.0,1.1,16.0,727.0,821.36,623.88
2016,3,15,14,15,907.5,92.0,1.05,16.0,696.5,845.63,640.21
2016,3,15,14,30,898.0,90.0,1.0,16.0,666.0,866.04,654.03
2016,3,15,14,45,885.5,88.0,1.0,16.0,629.5,879.98,664.45
2016,3,15,15,0,873.0,86.0,1.0,16.0,593.0,889.94,672.47
2016,3,15,15,15,855.5,83.5,0.9,15.5,550.5,901.28,681.14
2016,3,15,15,30,838.0,81.0,0.8,15.0,508.0,898.42,680.34
2016,3,15,15,45,814.0,78.0,0.75,15.0,460.5,884.89,672.33
2016,3,15,16,0,790.0,75.0,0.7,15.0,413.0,867.42,661.78
2016,3,15,16,15,756.5,71.0,0.65,14.5,363.0,836.01,642.77
2016,3,15,16,30,723.0,67.0,0.6,14.0,313.0,801.14,620.88
2016,3,15,16,45,671.0,61.5,0.6,13.5,261.0,751.02,588.03
2016,3,15,17,0,619.0,56.0,0.6,13.0,209.0,692.75,547.37
2016,3,15,17,15,540.0,48.5,0.65,12.5,159.0,605.57,483.07
2016,3,15,17,30,461.0,41.0,0.7,12.0,109.0,518.68,414.23
2016,3,15,17,45,319.5,29.5,0.8,11.5,67.5,373.92,291.16
2016,3,15,18,0,178.0,18.0,0.9,11.0,26.0,212.05,21.34
2016,3,15,18,15,89.0,9.0,0.95,10.5,13.0,80.34,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.5,1.15,6.5,6.5,0.0,0.0
2016,3,16,6,30,0.0,13.0,1.2,7.0,13.0,10.23,0.0
2016,3,16,6,45,190.0,25.0,1.3,8.0,49.0,19.13,9.31
2016,3,16,7,0,380.0,37.0,1.4,9.0,85.0,30.4,21.29
2016,3,16,7,15,459.5,47.5,1.55,9.5,132.0,38.84,29.39
2016,3,16,7,30,539.0,58.0,1.7,10.0,179.0,47.22,37.21
2016,3,16,7,45,593.5,64.5,1.9,11.0,229.0,52.22,41.7
2016,3,16,8,0,648.0,71.0,2.1,12.0,279.0,57.23,46.01
2016,3,16,8,15,701.0,69.5,2.2,12.5,328.5,61.22,49.38
2016,3,16,8,30,754.0,68.0,2.3,13.0,378.0,60.75,48.71
2016,3,16,8,45,792.5,73.5,2.4,13.5,433.5,65.29,52.47
2016,3,16,9,0,831.0,79.0,2.5,14.0,489.0,69.75,56.11
2016,3,16,9,15,849.5,81.5,2.5,14.5,532.5,71.63,57.46
2016,3,16,9,30,868.0,84.0,2.5,15.0,576.0,81.47,65.72
2016,3,16,9,45,882.0,86.0,2.55,15.5,614.5,83.33,67.01
2016,3,16,10,0,896.0,88.0,2.6,16.0,653.0,85.09,68.24
2016,3,16,10,15,905.5,89.5,2.6,16.0,685.0,86.34,69.16
2016,3,16,10,30,915.0,91.0,2.6,16.0,717.0,108.84,68.76
2016,3,16,10,45,922.0,92.0,2.6,16.5,742.0,169.6,96.75
2016,3,16,11,0,929.0,93.0,2.6,17.0,767.0,230.81,140.86
2016,3,16,11,15,933.5,94.0,2.55,17.0,784.0,291.65,192.25
2016,3,16,11,30,938.0,95.0,2.5,17.0,801.0,352.18,246.05
2016,3,16,11,45,940.5,95.0,2.5,17.5,810.0,410.72,298.12
2016,3,16,12,0,943.0,95.0,2.5,18.0,819.0,468.18,348.33
2016,3,16,12,15,943.5,95.0,2.5,18.0,820.0,523.4,396.13
2016,3,16,12,30,944.0,95.0,2.5,18.0,821.0,576.86,441.21
2016,3,16,12,45,945.0,93.5,2.5,18.0,814.5,627.34,482.81
2016,3,16,13,0,946.0,92.0,2.5,18.0,808.0,675.58,521.65
2016,3,16,13,15,942.0,91.0,2.45,18.0,793.0,718.51,555.42
2016,3,16,13,30,938.0,90.0,2.4,18.0,778.0,758.38,586.2
2016,3,16,13,45,932.5,89.0,2.4,18.0,755.0,793.95,612.47
2016,3,16,14,0,927.0,88.0,2.4,18.0,732.0,826.09,635.54
2016,3,16,14,15,918.0,86.5,2.3,18.0,702.0,851.32,653.03
2016,3,16,14,30,909.0,85.0,2.2,18.0,672.0,872.71,667.91
2016,3,16,14,45,897.5,83.0,2.15,18.0,635.0,887.51,678.81
2016,3,16,15,0,886.0,81.0,2.1,18.0,598.0,898.34,687.17
2016,3,16,15,15,869.5,79.0,1.95,17.5,556.0,900.69,690.15
2016,3,16,15,30,853.0,77.0,1.8,17.0,514.0,899.09,690.54
2016,3,16,15,45,830.5,73.5,1.65,17.0,467.0,896.86,689.23
2016,3,16,16,0,808.0,70.0,1.5,17.0,420.0,880.08,677.85
2016,3,16,16,15,776.0,66.5,1.3,16.5,369.5,850.63,658.18
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,817.74,635.58
2016,3,16,16,45,697.5,58.0,0.9,15.5,267.0,766.16,598.77
2016,3,16,17,0,651.0,53.0,0.7,15.0,215.0,712.05,558.5
2016,3,16,17,15,575.5,46.0,0.75,14.0,164.5,635.44,503.49
2016,3,16,17,30,500.0,39.0,0.8,13.0,114.0,551.83,438.54
2016,3,16,17,45,366.0,28.5,0.9,12.5,71.5,413.69,322.06
2016,3,16,18,0,232.0,18.0,1.0,12.0,29.0,260.34,65.8
2016,3,16,18,15,116.0,9.0,1.0,11.5,14.5,102.76,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,6.5,1.65,7.5,9.0,0.0,0.0
2016,3,17,6,30,173.0,13.0,1.9,8.0,18.0,10.23,0.0
2016,3,17,6,45,327.5,24.0,2.15,9.0,58.0,19.86,10.38
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,29.32,20.3
2016,3,17,7,15,566.5,42.0,2.4,10.5,149.0,38.3,28.81
2016,3,17,7,30,651.0,49.0,2.4,11.0,200.0,44.83,34.92
2016,3,17,7,45,702.0,54.5,2.45,11.5,253.0,49.83,39.46
2016,3,17,8,0,753.0,60.0,2.5,12.0,306.0,54.82,43.84
2016,3,17,8,15,787.5,64.0,2.45,12.5,358.0,58.4,46.85
2016,3,17,8,30,822.0,68.0,2.4,13.0,410.0,61.95,49.76
2016,3,17,8,45,846.0,71.0,2.4,14.0,458.5,64.54,51.68
2016,3,17,9,0,870.0,74.0,2.4,15.0,507.0,74.22,59.77
2016,3,17,9,15,887.5,76.5,2.3,15.5,551.5,76.81,61.7
2016,3,17,9,30,905.0,79.0,2.2,16.0,596.0,79.28,63.53
2016,3,17,9,45,917.5,80.5,2.15,16.5,635.0,80.89,64.61
2016,3,17,10,0,930.0,82.0,2.1,17.0,674.0,82.4,65.62
2016,3,17,10,15,939.0,83.5,2.0,17.5,706.0,83.72,66.48
2016,3,17,10,30,948.0,85.0,1.9,18.0,738.0,110.58,67.0
2016,3,17,10,45,954.5,86.0,1.85,18.5,763.0,173.17,96.79
2016,3,17,11,0,961.0,87.0,1.8,19.0,788.0,236.14,142.25
2016,3,17,11,15,964.5,88.0,1.7,19.0,805.0,298.52,194.49
2016,3,17,11,30,968.0,89.0,1.6,19.0,822.0,360.42,248.65
2016,3,17,11,45,970.5,89.0,1.5,19.5,831.0,420.52,300.8
2016,3,17,12,0,973.0,89.0,1.4,20.0,840.0,479.48,350.66
2016,3,17,12,15,973.0,89.0,1.3,20.0,840.5,535.9,397.57
2016,3,17,12,30,973.0,89.0,1.2,20.0,841.0,590.44,441.33
2016,3,17,12,45,969.5,89.5,1.15,20.0,833.5,641.31,481.21
2016,3,17,13,0,966.0,90.0,1.1,20.0,826.0,689.55,517.88
2016,3,17,13,15,962.0,89.0,1.0,20.0,810.0,733.26,549.72
2016,3,17,13,30,958.0,88.0,0.9,20.0,794.0,773.86,578.37
2016,3,17,13,45,952.0,87.0,0.8,20.5,770.5,809.7,600.36
2016,3,17,14,0,946.0,86.0,0.7,21.0,747.0,842.01,619.15
2016,3,17,14,15,937.0,84.5,0.65,20.5,716.0,867.7,636.69
2016,3,17,14,30,928.0,83.0,0.6,20.0,685.0,889.49,651.85
2016,3,17,14,45,916.0,81.0,0.55,20.0,647.5,904.16,661.32
2016,3,17,15,0,904.0,79.0,0.5,20.0,610.0,914.77,668.39
2016,3,17,15,15,887.5,76.5,0.5,20.0,567.0,916.63,671.12
2016,3,17,15,30,871.0,74.0,0.5,20.0,524.0,914.43,671.53
2016,3,17,15,45,848.5,71.5,0.55,20.0,476.0,902.69,666.98
2016,3,17,16,0,826.0,69.0,0.6,20.0,428.0,897.96,667.1
2016,3,17,16,15,794.0,65.0,0.6,19.5,377.0,867.71,650.38
2016,3,17,16,30,762.0,61.0,0.6,19.0,326.0,834.0,631.04
2016,3,17,16,45,715.5,56.5,0.65,18.5,273.5,782.85,599.53
2016,3,17,17,0,669.0,52.0,0.7,18.0,221.0,729.16,564.22
2016,3,17,17,15,594.5,45.5,0.75,17.5,170.0,645.18,504.11
2016,3,17,17,30,520.0,39.0,0.8,17.0,119.0,570.74,446.37
2016,3,17,17,45,388.0,28.5,0.9,16.5,75.5,433.43,333.49
2016,3,17,18,0,256.0,18.0,1.0,16.0,32.0,283.1,102.31
2016,3,17,18,15,128.0,9.0,1.0,15.5,16.0,112.87,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,79.0,7.5,1.2,7.5,10.0,5.9,0.0
2016,3,18,6,30,158.0,15.0,1.3,8.0,20.0,12.22,0.0
2016,3,18,6,45,307.0,27.0,1.4,9.0,60.5,22.23,12.77
2016,3,18,7,0,456.0,39.0,1.5,10.0,101.0,32.38,23.1
2016,3,18,7,15,541.0,47.0,1.5,10.5,151.5,39.0,29.5
2016,3,18,7,30,626.0,55.0,1.5,11.0,202.0,45.7,35.74
2016,3,18,7,45,677.0,61.0,1.55,11.5,255.0,54.75,43.9
2016,3,18,8,0,728.0,67.0,1.6,12.0,308.0,59.93,48.42
2016,3,18,8,15,663.5,87.0,1.55,12.5,333.5,68.17,55.54
2016,3,18,8,30,599.0,107.0,1.5,13.0,359.0,80.08,65.77
2016,3,18,8,45,636.0,111.0,1.5,13.5,406.0,82.22,67.29
2016,3,18,9,0,673.0,115.0,1.5,14.0,453.0,84.39,68.83
2016,3,18,9,15,777.0,102.0,1.5,14.0,525.0,83.83,68.12
2016,3,18,9,30,881.0,89.0,1.5,14.0,597.0,84.97,68.92
2016,3,18,9,45,615.5,182.5,1.5,14.5,548.5,121.03,99.6
2016,3,18,10,0,350.0,276.0,1.5,15.0,500.0,169.31,139.92
2016,3,18,10,15,636.0,187.5,1.55,15.0,619.0,120.0,97.93
2016,3,18,10,30,922.0,99.0,1.6,15.0,738.0,121.05,74.88
2016,3,18,10,45,926.5,101.5,1.65,15.5,762.5,183.08,106.34
2016,3,18,11,0,931.0,104.0,1.7,16.0,787.0,245.32,152.39
2016,3,18,11,15,935.0,105.0,1.7,16.0,804.0,306.43,204.27
2016,3,18,11,30,939.0,106.0,1.7,16.0,821.0,367.17,258.05
2016,3,18,11,45,941.0,106.0,1.75,16.5,830.0,425.87,309.86
2016,3,18,12,0,943.0,106.0,1.8,17.0,839.0,483.43,359.69
2016,3,18,12,15,943.0,106.0,1.85,17.0,839.5,538.68,407.07
2016,3,18,12,30,943.0,106.0,1.9,17.0,840.0,592.11,451.75
2016,3,18,12,45,941.0,105.5,1.95,17.0,832.5,641.95,492.56
2016,3,18,13,0,939.0,105.0,2.0,17.0,825.0,689.32,530.53
2016,3,18,13,15,935.0,104.5,2.05,17.0,809.0,732.7,564.76
2016,3,18,13,30,931.0,104.0,2.1,17.0,793.0,773.08,596.2
2016,3,18,13,45,926.0,102.0,2.15,17.0,770.0,808.11,622.41
2016,3,18,14,0,921.0,100.0,2.2,17.0,747.0,839.69,645.38
2016,3,18,14,15,911.5,98.0,2.25,16.5,716.0,864.03,664.68
2016,3,18,14,30,902.0,96.0,2.3,16.0,685.0,884.49,681.56
2016,3,18,14,45,889.5,94.0,2.35,16.0,647.5,898.42,692.89
2016,3,18,15,0,877.0,92.0,2.4,16.0,610.0,918.84,708.98
2016,3,18,15,15,859.5,89.5,2.35,15.5,567.0,919.96,712.21
2016,3,18,15,30,842.0,87.0,2.3,15.0,524.0,916.91,712.88
2016,3,18,15,45,815.0,84.0,2.3,15.0,476.0,900.26,703.33
2016,3,18,16,0,788.0,81.0,2.3,15.0,428.0,879.57,691.0
2016,3,18,16,15,754.0,77.0,2.15,14.5,377.0,847.2,670.02
2016,3,18,16,30,720.0,73.0,2.0,14.0,326.0,818.4,651.09
2016,3,18,16,45,665.5,68.0,1.85,13.5,273.0,759.93,609.53
2016,3,18,17,0,611.0,63.0,1.7,13.0,220.0,699.32,564.69
2016,3,18,17,15,532.5,54.5,1.6,12.0,169.0,610.41,497.02
2016,3,18,17,30,454.0,46.0,1.5,11.0,118.0,521.55,425.14
2016,3,18,17,45,320.5,34.0,1.4,10.5,75.0,381.77,305.69
2016,3,18,18,0,187.0,22.0,1.3,10.0,32.0,231.04,107.01
2016,3,18,18,15,93.5,11.0,1.25,9.5,16.0,86.09,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,8.65,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,16.07,0.0
2016,3,19,6,45,200.5,32.0,1.25,9.5,60.5,24.28,14.8
2016,3,19,7,0,401.0,42.0,1.4,10.0,99.0,34.43,25.0
2016,3,19,7,15,483.0,50.5,1.45,10.0,147.5,41.23,31.61
2016,3,19,7,30,565.0,59.0,1.5,10.0,196.0,48.08,38.06
2016,3,19,7,45,618.5,65.0,1.55,10.5,246.5,52.75,42.27
2016,3,19,8,0,672.0,71.0,1.6,11.0,297.0,57.43,46.36
2016,3,19,8,15,707.5,75.5,1.65,11.0,347.0,60.77,49.23
2016,3,19,8,30,743.0,80.0,1.7,11.0,397.0,69.3,56.68
2016,3,19,8,45,525.5,145.0,1.75,11.5,382.0,100.42,83.86
2016,3,19,9,0,308.0,210.0,1.8,12.0,367.0,136.56,114.86
2016,3,19,9,15,572.5,150.5,1.8,12.0,472.5,103.53,85.78
2016,3,19,9,30,837.0,91.0,1.8,12.0,578.0,77.14,62.57
2016,3,19,9,45,854.5,91.5,1.85,12.5,616.0,86.03,70.07
2016,3,19,10,0,872.0,92.0,1.9,13.0,654.0,86.87,70.48
2016,3,19,10,15,882.0,93.5,1.9,13.5,685.5,88.02,71.2
2016,3,19,10,30,892.0,95.0,1.9,14.0,717.0,120.41,73.62
2016,3,19,10,45,633.0,210.5,1.95,14.5,659.5,203.39,134.63
2016,3,19,11,0,374.0,326.0,2.0,15.0,602.0,275.66,200.77
2016,3,19,11,15,355.0,339.5,2.0,15.0,606.5,311.08,230.56
2016,3,19,11,30,336.0,353.0,2.0,15.0,611.0,344.67,259.64
2016,3,19,11,45,241.0,371.5,2.05,15.0,557.5,353.82,271.37
2016,3,19,12,0,146.0,390.0,2.1,15.0,504.0,348.82,270.63
2016,3,19,12,15,211.5,384.0,2.15,15.0,549.5,393.4,305.68
2016,3,19,12,30,277.0,378.0,2.2,15.0,595.0,448.64,348.93
2016,3,19,12,45,274.5,374.5,2.25,15.0,588.0,469.77,366.28
2016,3,19,13,0,272.0,371.0,2.3,15.0,581.0,489.74,382.71
2016,3,19,13,15,280.5,358.0,2.3,15.0,571.0,507.83,397.67
2016,3,19,13,30,289.0,345.0,2.3,15.0,561.0,524.97,411.86
2016,3,19,13,45,410.5,293.0,2.35,15.5,589.0,604.39,473.74
2016,3,19,14,0,532.0,241.0,2.4,16.0,617.0,677.49,530.11
2016,3,19,14,15,525.0,234.5,2.4,15.5,592.5,691.11,542.03
2016,3,19,14,30,518.0,228.0,2.4,15.0,568.0,701.89,552.39
2016,3,19,14,45,352.5,251.5,2.4,15.0,477.5,581.06,461.67
2016,3,19,15,0,187.0,275.0,2.4,15.0,387.0,452.62,362.24
2016,3,19,15,15,225.5,250.0,2.4,14.5,375.5,471.5,380.76
2016,3,19,15,30,264.0,225.0,2.4,14.0,364.0,511.56,414.56
2016,3,19,15,45,132.5,185.0,2.45,14.0,255.0,327.24,268.31
2016,3,19,16,0,1.0,145.0,2.5,14.0,146.0,124.93,99.67
2016,3,19,16,15,0.5,128.0,2.35,13.5,128.5,110.38,88.27
2016,3,19,16,30,0.0,111.0,2.2,13.0,111.0,95.64,76.22
2016,3,19,16,45,338.5,81.0,2.05,12.5,169.0,458.26,386.63
2016,3,19,17,0,677.0,51.0,1.9,12.0,227.0,738.48,600.65
2016,3,19,17,15,605.5,45.0,1.65,11.0,176.0,657.48,534.71
2016,3,19,17,30,534.0,39.0,1.4,10.0,125.0,575.74,467.66
2016,3,19,17,45,410.5,29.5,1.2,9.5,81.0,455.72,363.79
2016,3,19,18,0,287.0,20.0,1.0,9.0,37.0,317.29,169.52
2016,3,19,18,15,143.5,10.0,0.95,8.5,18.5,126.95,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,1.15,8.5,1.0,0.79,0.0
2016,3,20,6,30,0.0,2.0,1.3,9.0,2.0,1.51,0.0
2016,3,20,6,45,0.0,7.0,1.5,9.5,7.0,5.3,0.0
2016,3,20,7,0,0.0,12.0,1.7,10.0,12.0,9.1,2.48
2016,3,20,7,15,0.0,17.5,1.75,10.0,17.5,13.29,6.41
2016,3,20,7,30,0.0,23.0,1.8,10.0,23.0,17.5,10.32
2016,3,20,7,45,0.0,29.5,1.9,10.5,29.5,22.48,14.85
2016,3,20,8,0,0.0,36.0,2.0,11.0,36.0,27.47,19.32
2016,3,20,8,15,0.0,31.0,2.05,11.0,31.0,23.65,15.8
2016,3,20,8,30,0.0,26.0,2.1,11.0,26.0,19.84,12.3
2016,3,20,8,45,0.0,24.5,2.2,11.5,24.5,18.71,11.19
2016,3,20,9,0,0.0,23.0,2.3,12.0,23.0,17.57,10.1
2016,3,20,9,15,0.0,41.0,2.4,12.0,41.0,31.41,22.38
2016,3,20,9,30,0.0,59.0,2.5,12.0,59.0,45.31,34.61
2016,3,20,9,45,0.5,113.5,2.6,12.5,114.0,86.42,70.44
2016,3,20,10,0,1.0,168.0,2.7,13.0,169.0,124.01,102.57
2016,3,20,10,15,0.5,95.0,2.85,13.0,95.5,73.3,58.54
2016,3,20,10,30,0.0,22.0,3.0,13.0,22.0,16.89,8.58
2016,3,20,10,45,0.0,69.5,3.2,13.5,69.5,53.59,39.25
2016,3,20,11,0,0.0,117.0,3.4,14.0,117.0,89.66,68.92
2016,3,20,11,15,0.0,121.0,3.5,14.0,121.0,92.77,71.37
2016,3,20,11,30,0.0,125.0,3.6,14.0,125.0,95.91,73.9
2016,3,20,11,45,0.0,125.5,3.75,14.0,125.5,96.47,74.31
2016,3,20,12,0,0.0,126.0,3.9,14.0,126.0,97.02,74.74
2016,3,20,12,15,0.0,82.0,3.9,14.0,82.0,63.4,47.07
2016,3,20,12,30,0.0,38.0,3.9,14.0,38.0,29.29,18.79
2016,3,20,12,45,0.0,40.5,3.9,14.0,40.5,31.22,20.41
2016,3,20,13,0,0.0,43.0,3.9,14.0,43.0,33.14,22.03
2016,3,20,13,15,0.0,31.5,3.85,14.0,31.5,24.25,14.63
2016,3,20,13,30,0.0,20.0,3.8,14.0,20.0,15.38,7.23
2016,3,20,13,45,0.0,54.0,3.75,14.0,54.0,41.6,29.16
2016,3,20,14,0,0.0,88.0,3.7,14.0,88.0,67.93,51.11
2016,3,20,14,15,0.0,70.5,3.6,13.5,70.5,54.32,39.94
2016,3,20,14,30,0.0,53.0,3.5,13.0,53.0,40.75,28.72
2016,3,20,14,45,0.0,59.0,3.4,13.0,59.0,45.35,32.68
2016,3,20,15,0,0.0,65.0,3.3,13.0,65.0,49.96,36.65
2016,3,20,15,15,0.0,56.5,3.15,13.0,56.5,43.36,31.18
2016,3,20,15,30,0.0,48.0,3.0,13.0,48.0,36.78,25.7
2016,3,20,15,45,0.0,40.5,2.95,13.0,40.5,30.99,20.86
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,25.21,15.99
2016,3,20,16,15,34.0,88.5,2.7,12.5,100.5,111.44,91.38
2016,3,20,16,30,68.0,144.0,2.5,12.0,168.0,218.08,182.49
2016,3,20,16,45,58.5,123.0,2.3,12.0,141.5,189.54,158.3
2016,3,20,17,0,49.0,102.0,2.1,12.0,115.0,160.29,133.4
2016,3,20,17,15,37.5,80.5,1.9,11.5,89.0,127.48,105.02
2016,3,20,17,30,26.0,59.0,1.7,11.0,63.0,93.31,74.88
2016,3,20,17,45,13.0,39.0,1.5,10.5,41.0,58.56,43.64
2016,3,20,18,0,0.0,19.0,1.3,10.0,19.0,14.51,3.2
2016,3,20,18,15,0.0,9.5,1.3,10.0,9.5,7.47,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,9.0,0.5,0.39,0.0
2016,3,21,6,30,0.0,1.0,1.8,9.0,1.0,0.75,0.0
2016,3,21,6,45,0.0,3.5,1.95,9.5,3.5,2.64,0.0
2016,3,21,7,0,0.0,6.0,2.1,10.0,6.0,4.54,0.0
2016,3,21,7,15,0.0,9.0,2.3,10.0,9.0,6.82,0.54
2016,3,21,7,30,0.0,12.0,2.5,10.0,12.0,9.11,2.66
2016,3,21,7,45,0.0,15.5,2.75,10.0,15.5,11.78,5.11
2016,3,21,8,0,0.0,19.0,3.0,10.0,19.0,14.46,7.54
2016,3,21,8,15,0.0,17.5,3.1,10.0,17.5,13.33,6.48
2016,3,21,8,30,0.0,16.0,3.2,10.0,16.0,12.19,5.41
2016,3,21,8,45,0.0,19.0,3.35,10.5,19.0,14.5,7.44
2016,3,21,9,0,0.0,22.0,3.5,11.0,22.0,16.81,9.45
2016,3,21,9,15,0.0,43.5,3.65,11.0,43.5,33.34,24.17
2016,3,21,9,30,0.0,65.0,3.8,11.0,65.0,49.95,38.84
2016,3,21,9,45,0.0,47.5,3.95,11.5,47.5,36.47,26.73
2016,3,21,10,0,0.0,30.0,4.1,12.0,30.0,23.02,14.73
2016,3,21,10,15,0.0,67.5,4.2,12.0,67.5,51.99,40.19
2016,3,21,10,30,0.0,105.0,4.3,12.0,105.0,80.65,62.14
2016,3,21,10,45,0.0,106.0,4.45,12.5,106.0,81.47,62.59
2016,3,21,11,0,0.0,107.0,4.6,13.0,107.0,82.3,63.07
2016,3,21,11,15,0.0,113.0,4.6,13.0,113.0,86.85,66.78
2016,3,21,11,30,0.0,119.0,4.6,13.0,119.0,91.45,70.52
2016,3,21,11,45,0.0,119.5,4.6,13.0,119.5,91.97,70.9
2016,3,21,12,0,0.0,120.0,4.6,13.0,120.0,92.48,71.3
2016,3,21,12,15,0.0,120.0,4.6,13.0,120.0,92.62,71.41
2016,3,21,12,30,0.0,120.0,4.6,13.0,120.0,92.75,71.52
2016,3,21,12,45,0.0,92.0,4.65,13.0,92.0,71.18,53.71
2016,3,21,13,0,0.0,64.0,4.7,13.0,64.0,49.41,35.67
2016,3,21,13,15,0.0,63.0,4.6,13.0,63.0,48.62,35.04
2016,3,21,13,30,0.0,62.0,4.5,13.0,62.0,47.82,34.41
2016,3,21,13,45,0.0,62.0,4.45,13.0,62.0,47.8,34.44
2016,3,21,14,0,0.0,62.0,4.4,13.0,62.0,47.77,34.47
2016,3,21,14,15,36.5,181.5,4.3,12.5,205.5,185.77,150.26
2016,3,21,14,30,73.0,301.0,4.2,12.0,349.0,338.71,275.18
2016,3,21,14,45,37.0,233.5,4.1,12.0,258.0,244.79,198.75
2016,3,21,15,0,1.0,166.0,4.0,12.0,167.0,135.49,108.23
2016,3,21,15,15,3.5,170.0,3.8,11.5,172.0,143.19,115.39
2016,3,21,15,30,6.0,174.0,3.6,11.0,177.0,151.89,123.3
2016,3,21,15,45,3.0,147.5,3.45,11.0,149.0,125.78,101.63
2016,3,21,16,0,0.0,121.0,3.3,11.0,121.0,99.27,79.42
2016,3,21,16,15,0.0,66.5,3.1,10.5,66.5,51.0,38.5
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,9.13,2.31
2016,3,21,16,45,0.0,10.0,2.7,10.0,10.0,7.59,0.99
2016,3,21,17,0,0.0,8.0,2.5,10.0,8.0,6.07,0.0
2016,3,21,17,15,190.5,32.5,2.25,9.5,64.5,245.56,212.08
2016,3,21,17,30,381.0,57.0,2.0,9.0,121.0,468.57,392.69
2016,3,21,17,45,266.5,42.0,1.8,8.5,79.0,344.16,282.83
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,214.54,136.99
2016,3,21,18,15,76.0,13.5,1.5,7.5,18.5,73.93,0.0
2016,3,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,10.5,1.05,5.0,16.5,8.26,0.0
2016,3,22,6,30,210.0,21.0,1.2,6.0,33.0,17.2,3.31
2016,3,22,6,45,347.0,32.5,1.4,7.0,76.5,26.75,17.8
2016,3,22,7,0,484.0,44.0,1.6,8.0,120.0,36.41,27.2
2016,3,22,7,15,561.5,51.5,1.7,8.0,171.5,42.55,33.18
2016,3,22,7,30,639.0,59.0,1.8,8.0,223.0,48.76,39.03
2016,3,22,7,45,688.0,64.5,1.9,8.5,276.0,53.17,42.99
2016,3,22,8,0,737.0,70.0,2.0,9.0,329.0,62.28,51.07
2016,3,22,8,15,770.0,74.0,2.0,9.5,381.0,65.56,53.77
2016,3,22,8,30,803.0,78.0,2.0,10.0,433.0,68.81,56.4
2016,3,22,8,45,830.0,80.0,2.0,10.5,482.0,70.5,57.59
2016,3,22,9,0,857.0,82.0,2.0,11.0,531.0,72.2,58.79
2016,3,22,9,15,874.0,84.5,2.0,11.0,575.0,81.87,67.13
2016,3,22,9,30,891.0,87.0,2.0,11.0,619.0,84.15,68.93
2016,3,22,9,45,907.5,87.0,2.0,11.5,658.0,84.79,69.18
2016,3,22,10,0,924.0,87.0,2.0,12.0,697.0,85.38,69.4
2016,3,22,10,15,933.0,88.5,1.95,12.0,729.0,86.59,70.3
2016,3,22,10,30,942.0,90.0,1.9,12.0,761.0,131.54,77.28
2016,3,22,10,45,951.0,89.5,1.9,12.5,786.0,193.27,112.99
2016,3,22,11,0,960.0,89.0,1.9,13.0,811.0,255.6,161.66
2016,3,22,11,15,708.5,200.5,1.9,13.0,740.0,316.33,224.04
2016,3,22,11,30,457.0,312.0,1.9,13.0,669.0,359.19,269.7
2016,3,22,11,45,716.0,200.5,1.9,13.0,766.0,418.7,314.55
2016,3,22,12,0,975.0,89.0,1.9,13.0,863.0,498.17,377.77
2016,3,22,12,15,687.5,218.0,1.95,13.0,764.0,514.67,397.27
2016,3,22,12,30,400.0,347.0,2.0,13.0,665.0,495.35,385.92
2016,3,22,12,45,475.5,314.5,2.05,13.0,689.0,551.54,431.02
2016,3,22,13,0,551.0,282.0,2.1,13.0,713.0,607.65,475.5
2016,3,22,13,15,329.0,324.5,2.15,13.0,580.5,515.58,406.21
2016,3,22,13,30,107.0,367.0,2.2,13.0,448.0,389.49,308.13
2016,3,22,13,45,76.5,338.5,2.25,13.0,395.5,351.13,279.24
2016,3,22,14,0,46.0,310.0,2.3,13.0,343.0,308.79,246.19
2016,3,22,14,15,212.5,296.0,2.3,13.0,439.0,459.45,368.78
2016,3,22,14,30,379.0,282.0,2.3,13.0,535.0,621.96,495.3
2016,3,22,14,45,326.0,276.0,2.3,13.0,485.5,586.67,468.07
2016,3,22,15,0,273.0,270.0,2.3,13.0,436.0,547.57,439.01
2016,3,22,15,15,182.0,252.5,2.25,13.0,360.0,435.03,352.17
2016,3,22,15,30,91.0,235.0,2.2,13.0,284.0,318.11,259.05
2016,3,22,15,45,464.0,152.5,2.2,13.0,366.5,651.36,530.13
2016,3,22,16,0,837.0,70.0,2.2,13.0,449.0,920.45,726.19
2016,3,22,16,15,807.0,66.5,2.0,12.5,397.5,892.06,704.49
2016,3,22,16,30,777.0,63.0,1.8,12.0,346.0,860.19,683.03
2016,3,22,16,45,733.5,58.5,1.65,11.5,293.0,810.94,648.7
2016,3,22,17,0,690.0,54.0,1.5,11.0,240.0,759.11,610.97
2016,3,22,17,15,620.5,48.0,1.4,10.0,188.0,679.03,551.26
2016,3,22,17,30,551.0,42.0,1.3,9.0,136.0,607.9,494.31
2016,3,22,17,45,428.0,32.5,1.25,8.5,90.0,477.32,385.24
2016,3,22,18,0,305.0,23.0,1.2,8.0,44.0,344.38,230.92
2016,3,22,18,15,152.5,11.5,1.2,7.5,22.0,136.33,0.0
2016,3,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,110.5,11.0,1.4,4.5,17.5,8.65,0.0
2016,3,23,6,30,221.0,22.0,1.6,5.0,35.0,18.01,5.77
2016,3,23,6,45,331.5,34.5,1.8,6.0,77.0,28.26,19.35
2016,3,23,7,0,442.0,47.0,2.0,7.0,119.0,38.48,29.22
2016,3,23,7,15,515.5,55.5,2.05,7.5,168.5,45.2,35.68
2016,3,23,7,30,589.0,64.0,2.1,8.0,218.0,51.92,41.91
2016,3,23,7,45,656.5,62.0,2.2,8.5,268.5,50.91,40.93
2016,3,23,8,0,724.0,60.0,2.3,9.0,319.0,54.37,43.91
2016,3,23,8,15,763.5,70.0,2.3,9.5,379.0,62.43,50.94
2016,3,23,8,30,803.0,80.0,2.3,10.0,439.0,70.23,57.65
2016,3,23,8,45,826.0,84.0,2.3,11.0,488.0,73.19,59.85
2016,3,23,9,0,849.0,88.0,2.3,12.0,537.0,76.07,61.95
2016,3,23,9,15,866.5,90.5,2.2,12.5,581.0,77.74,63.1
2016,3,23,9,30,884.0,93.0,2.1,13.0,625.0,87.64,71.41
2016,3,23,9,45,897.5,95.0,2.05,13.5,663.5,89.32,72.53
2016,3,23,10,0,911.0,97.0,2.0,14.0,702.0,90.89,73.58
2016,3,23,10,15,920.0,98.5,1.95,14.0,734.0,91.96,74.35
2016,3,23,10,30,929.0,100.0,1.9,14.0,766.0,140.09,82.59
2016,3,23,10,45,815.0,152.5,1.85,14.5,751.0,210.23,131.09
2016,3,23,11,0,701.0,205.0,1.8,15.0,736.0,269.79,182.42
2016,3,23,11,15,825.5,154.5,1.75,15.0,792.5,324.24,224.44
2016,3,23,11,30,950.0,104.0,1.7,15.0,849.0,386.86,275.83
2016,3,23,11,45,951.0,105.0,1.7,15.5,857.0,446.3,328.03
2016,3,23,12,0,952.0,106.0,1.7,16.0,865.0,504.52,377.87
2016,3,23,12,15,951.5,106.0,1.65,16.0,865.5,559.79,424.41
2016,3,23,12,30,951.0,106.0,1.6,16.0,866.0,613.16,467.97
2016,3,23,12,45,940.5,110.0,1.6,16.0,855.5,661.79,506.96
2016,3,23,13,0,930.0,114.0,1.6,16.0,845.0,707.36,542.59
2016,3,23,13,15,925.5,113.5,1.6,16.0,829.0,749.92,575.28
2016,3,23,13,30,921.0,113.0,1.6,16.0,813.0,789.46,605.15
2016,3,23,13,45,910.0,113.5,1.65,16.0,788.0,821.76,628.74
2016,3,23,14,0,899.0,114.0,1.7,16.0,763.0,850.36,649.45
2016,3,23,14,15,803.5,139.5,1.7,16.0,701.5,839.89,642.93
2016,3,23,14,30,708.0,165.0,1.7,16.0,640.0,818.76,629.56
2016,3,23,14,45,778.0,135.5,1.7,16.0,631.5,873.89,669.18
2016,3,23,15,0,848.0,106.0,1.7,16.0,623.0,921.31,702.47
2016,3,23,15,15,829.5,103.0,1.65,15.5,579.5,920.04,703.48
2016,3,23,15,30,811.0,100.0,1.6,15.0,536.0,914.61,702.38
2016,3,23,15,45,607.0,132.0,1.55,15.0,442.0,776.03,607.23
2016,3,23,16,0,403.0,164.0,1.5,15.0,348.0,615.71,491.44
2016,3,23,16,15,420.0,140.5,1.35,14.5,313.0,610.15,491.21
2016,3,23,16,30,437.0,117.0,1.2,14.0,278.0,601.3,486.42
2016,3,23,16,45,388.0,107.5,1.1,13.5,234.5,544.87,444.62
2016,3,23,17,0,339.0,98.0,1.0,13.0,191.0,487.68,400.69
2016,3,23,17,15,383.5,76.0,1.0,12.0,160.0,499.72,411.21
2016,3,23,17,30,428.0,54.0,1.0,11.0,129.0,511.59,417.68
2016,3,23,17,45,303.5,41.0,1.0,10.5,85.0,374.53,303.66
2016,3,23,18,0,179.0,28.0,1.0,10.0,41.0,243.12,168.95
2016,3,23,18,15,89.5,14.0,1.0,9.5,20.5,85.85,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,6.5,18.5,9.44,0.0
2016,3,24,6,30,187.0,24.0,1.5,7.0,37.0,18.36,7.29
2016,3,24,6,45,294.0,38.5,1.7,8.0,78.5,31.31,21.99
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,42.97,33.07
2016,3,24,7,15,476.5,63.0,1.9,9.5,170.0,50.65,40.34
2016,3,24,7,30,552.0,73.0,1.9,10.0,220.0,58.28,47.33
2016,3,24,7,45,580.5,85.5,1.9,10.5,269.5,67.09,55.17
2016,3,24,8,0,609.0,98.0,1.9,11.0,319.0,75.56,62.51
2016,3,24,8,15,646.5,104.5,1.95,11.5,369.5,79.57,65.77
2016,3,24,8,30,684.0,111.0,2.0,12.0,420.0,83.52,68.91
2016,3,24,8,45,701.0,120.0,2.05,13.0,466.0,88.63,72.89
2016,3,24,9,0,718.0,129.0,2.1,14.0,512.0,93.49,76.6
2016,3,24,9,15,739.0,133.0,2.0,14.5,555.0,95.07,77.57
2016,3,24,9,30,760.0,137.0,1.9,15.0,598.0,96.62,78.53
2016,3,24,9,45,788.5,134.5,1.85,15.5,638.5,94.52,76.38
2016,3,24,10,0,817.0,132.0,1.8,16.0,679.0,100.53,81.18
2016,3,24,10,15,828.0,134.5,1.7,16.0,711.0,101.16,81.55
2016,3,24,10,30,839.0,137.0,1.6,16.0,743.0,150.24,91.5
2016,3,24,10,45,838.0,144.0,1.5,16.5,765.5,211.19,129.41
2016,3,24,11,0,837.0,151.0,1.4,17.0,788.0,272.0,176.92
2016,3,24,11,15,842.5,152.0,1.3,17.0,805.0,330.15,226.29
2016,3,24,11,30,848.0,153.0,1.2,17.0,822.0,388.32,276.56
2016,3,24,11,45,845.5,156.5,1.15,17.5,829.5,444.99,324.76
2016,3,24,12,0,843.0,160.0,1.1,18.0,837.0,500.37,370.46
2016,3,24,12,15,843.0,160.0,1.05,18.0,837.0,552.82,413.11
2016,3,24,12,30,843.0,160.0,1.0,18.0,837.0,603.64,453.13
2016,3,24,12,45,667.5,232.0,1.0,18.0,765.0,607.95,458.22
2016,3,24,13,0,492.0,304.0,1.0,18.0,693.0,591.35,447.09
2016,3,24,13,15,692.0,213.0,0.95,18.0,748.5,689.82,520.58
2016,3,24,13,30,892.0,122.0,0.9,18.0,804.0,779.25,585.83
2016,3,24,13,45,883.5,121.5,0.9,18.0,780.0,811.59,607.76
2016,3,24,14,0,875.0,121.0,0.9,18.0,756.0,850.15,633.86
2016,3,24,14,15,865.0,119.0,0.85,18.0,725.0,873.37,648.83
2016,3,24,14,30,855.0,117.0,0.8,18.0,694.0,892.69,661.46
2016,3,24,14,45,834.5,117.5,0.8,18.0,655.5,901.38,668.21
2016,3,24,15,0,814.0,118.0,0.8,18.0,617.0,905.72,672.45
2016,3,24,15,15,795.0,114.5,0.8,17.5,574.0,902.87,673.47
2016,3,24,15,30,776.0,111.0,0.8,17.0,531.0,902.79,676.59
2016,3,24,15,45,750.5,106.5,0.85,17.0,483.5,885.13,667.78
2016,3,24,16,0,725.0,102.0,0.9,17.0,436.0,863.68,656.55
2016,3,24,16,15,691.0,96.0,0.9,16.5,385.0,828.6,636.15
2016,3,24,16,30,657.0,90.0,0.9,16.0,334.0,790.29,613.02
2016,3,24,16,45,632.0,78.5,0.95,15.5,284.5,750.78,588.73
2016,3,24,17,0,607.0,67.0,1.0,15.0,235.0,708.61,560.87
2016,3,24,17,15,537.5,58.5,1.0,14.0,184.5,626.77,501.87
2016,3,24,17,30,468.0,50.0,1.0,13.0,134.0,544.74,438.87
2016,3,24,17,45,362.5,38.0,1.05,12.5,89.5,427.36,342.92
2016,3,24,18,0,257.0,26.0,1.1,12.0,45.0,311.57,221.71
2016,3,24,18,15,128.5,13.0,1.1,11.5,22.5,117.85,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
