Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,7,30,688.0,70.0,1.8,11.0,292.0,57.06,46.04
2016,4,4,7,45,726.5,75.5,1.85,12.0,345.5,66.22,53.93
2016,4,4,8,0,765.0,81.0,1.9,13.0,399.0,70.56,57.38
2016,4,4,8,15,793.0,85.0,1.85,13.5,451.0,73.52,59.68
2016,4,4,8,30,821.0,89.0,1.8,14.0,503.0,76.43,61.89
2016,4,4,8,45,838.0,93.5,1.8,14.5,550.5,79.36,64.1
2016,4,4,9,0,855.0,98.0,1.8,15.0,598.0,82.15,66.19
2016,4,4,9,15,870.5,100.5,1.75,15.0,641.5,83.49,67.15
2016,4,4,9,30,886.0,103.0,1.7,15.0,685.0,93.63,75.68
2016,4,4,9,45,896.0,106.0,1.65,15.5,722.0,95.47,76.9
2016,4,4,10,0,906.0,109.0,1.6,16.0,759.0,97.17,78.03
2016,4,4,10,15,914.5,110.5,1.5,16.5,790.0,127.04,78.87
2016,4,4,10,30,923.0,112.0,1.4,17.0,821.0,188.22,109.34
2016,4,4,10,45,929.0,113.0,1.35,17.5,844.5,249.46,153.91
2016,4,4,11,0,935.0,114.0,1.3,18.0,868.0,310.99,204.82
2016,4,4,11,15,938.5,114.5,1.2,18.0,883.5,371.48,257.25
2016,4,4,11,30,942.0,115.0,1.1,18.0,899.0,431.47,309.02
2016,4,4,11,45,942.0,116.5,1.05,18.0,906.5,489.95,358.62
2016,4,4,12,0,942.0,118.0,1.0,18.0,914.0,547.13,405.6
2016,4,4,12,15,941.5,118.0,0.9,18.0,913.0,601.4,448.38
2016,4,4,12,30,941.0,118.0,0.8,18.0,912.0,653.79,488.05
2016,4,4,12,45,937.5,118.0,0.75,18.5,902.5,702.17,523.0
2016,4,4,13,0,934.0,118.0,0.7,19.0,893.0,747.96,554.86
2016,4,4,13,15,929.0,117.0,0.8,19.0,875.5,789.01,585.89
2016,4,4,13,30,924.0,116.0,0.9,19.0,858.0,826.92,613.5
2016,4,4,13,45,914.0,116.5,1.0,19.0,832.5,858.94,636.37
2016,4,4,14,0,904.0,117.0,1.1,19.0,807.0,887.31,657.01
2016,4,4,14,15,894.5,115.5,1.25,18.5,775.0,910.43,676.4
2016,4,4,14,30,885.0,114.0,1.4,18.0,743.0,929.73,693.53
2016,4,4,14,45,871.0,112.0,1.6,18.0,704.0,952.47,712.56
2016,4,4,15,0,857.0,110.0,1.8,18.0,665.0,959.56,721.24
2016,4,4,15,15,840.0,107.0,1.8,17.5,621.0,958.52,723.61
2016,4,4,15,30,823.0,104.0,1.8,17.0,577.0,953.35,723.49
2016,4,4,15,45,805.5,98.5,1.8,17.0,529.5,940.76,717.17
2016,4,4,16,0,788.0,93.0,1.8,17.0,482.0,924.28,708.33
2016,4,4,16,15,757.0,88.5,1.6,16.5,430.0,891.94,687.4
2016,4,4,16,30,726.0,84.0,1.4,16.0,378.0,863.68,669.03
2016,4,4,16,45,686.0,78.0,1.25,16.0,325.0,814.98,635.18
2016,4,4,17,0,646.0,72.0,1.1,16.0,272.0,763.98,598.83
2016,4,4,17,15,582.0,64.5,1.1,15.0,219.5,686.25,545.37
2016,4,4,17,30,518.0,57.0,1.1,14.0,167.0,608.03,488.11
2016,4,4,17,45,421.5,46.5,1.1,13.5,119.5,496.84,400.58
2016,4,4,18,0,325.0,36.0,1.1,13.0,72.0,388.94,308.57
2016,4,4,18,15,162.5,18.0,1.15,12.5,36.0,206.36,106.76
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,51.0,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,102.0,12.0,1.8,8.0,15.0,9.44,0.0
2016,4,5,6,15,259.0,25.0,1.95,8.5,53.0,20.47,10.53
2016,4,5,6,30,416.0,38.0,2.1,9.0,91.0,31.41,22.19
2016,4,5,6,45,509.5,46.5,2.25,10.0,142.0,38.41,28.95
2016,4,5,7,0,603.0,55.0,2.4,11.0,193.0,45.51,35.52
2016,4,5,7,15,659.0,61.0,2.5,11.5,247.0,50.37,39.94
2016,4,5,7,30,715.0,67.0,2.6,12.0,301.0,59.78,48.28
2016,4,5,7,45,756.0,70.5,2.75,12.5,355.5,62.82,50.78
2016,4,5,8,0,797.0,74.0,2.9,13.0,410.0,65.9,53.24
2016,4,5,8,15,823.0,77.0,2.95,13.5,461.5,68.33,55.1
2016,4,5,8,30,849.0,80.0,3.0,14.0,513.0,70.74,56.9
2016,4,5,8,45,866.0,83.5,3.1,15.0,560.5,80.94,65.36
2016,4,5,9,0,883.0,87.0,3.2,16.0,608.0,83.89,67.44
2016,4,5,9,15,896.5,89.0,3.2,16.0,650.5,85.69,68.79
2016,4,5,9,30,910.0,91.0,3.2,16.0,693.0,87.36,70.04
2016,4,5,9,45,917.5,94.5,3.25,16.5,729.5,89.6,71.66
2016,4,5,10,0,925.0,98.0,3.3,17.0,766.0,91.69,73.14
2016,4,5,10,15,932.5,99.5,3.35,17.5,796.5,125.46,75.39
2016,4,5,10,30,940.0,101.0,3.4,18.0,827.0,187.33,107.52
2016,4,5,10,45,944.0,102.5,3.45,18.5,849.5,249.24,153.68
2016,4,5,11,0,948.0,104.0,3.5,19.0,872.0,311.19,206.07
2016,4,5,11,15,951.0,104.5,3.5,19.0,887.0,372.0,260.11
2016,4,5,11,30,954.0,105.0,3.5,19.0,902.0,432.22,313.77
2016,4,5,11,45,954.5,105.5,3.5,19.5,909.0,490.56,364.42
2016,4,5,12,0,955.0,106.0,3.5,20.0,916.0,547.58,412.53
2016,4,5,12,15,954.0,106.0,3.45,20.0,915.0,601.85,457.77
2016,4,5,12,30,953.0,106.0,3.4,20.0,914.0,654.15,500.19
2016,4,5,12,45,951.5,105.0,3.35,20.0,904.5,703.11,539.01
2016,4,5,13,0,950.0,104.0,3.3,20.0,895.0,749.56,575.02
2016,4,5,13,15,945.5,103.0,3.2,20.0,877.5,791.11,606.46
2016,4,5,13,30,941.0,102.0,3.1,20.0,860.0,829.52,633.45
2016,4,5,13,45,934.5,100.5,3.05,20.0,835.0,862.54,656.49
2016,4,5,14,0,928.0,99.0,3.0,20.0,810.0,891.98,677.06
2016,4,5,14,15,919.0,97.5,2.9,20.0,778.0,915.58,693.29
2016,4,5,14,30,910.0,96.0,2.8,20.0,746.0,935.31,706.95
2016,4,5,14,45,898.5,94.0,2.75,20.0,708.0,948.31,716.57
2016,4,5,15,0,887.0,92.0,2.7,20.0,670.0,957.32,723.72
2016,4,5,15,15,871.5,89.5,2.55,20.0,626.0,957.96,724.49
2016,4,5,15,30,856.0,87.0,2.4,20.0,582.0,966.54,730.79
2016,4,5,15,45,835.5,84.0,2.3,20.0,534.0,953.93,723.3
2016,4,5,16,0,815.0,81.0,2.2,20.0,486.0,937.44,713.46
2016,4,5,16,15,787.5,77.0,2.0,19.5,434.5,909.07,695.76
2016,4,5,16,30,760.0,73.0,1.8,19.0,383.0,877.29,675.45
2016,4,5,16,45,720.0,68.5,1.6,18.5,330.0,829.52,643.39
2016,4,5,17,0,680.0,64.0,1.4,18.0,277.0,779.17,608.5
2016,4,5,17,15,621.0,57.5,1.3,17.0,224.5,714.15,563.49
2016,4,5,17,30,562.0,51.0,1.2,16.0,172.0,641.56,510.03
2016,4,5,17,45,465.0,42.5,1.2,15.0,124.0,531.74,425.47
2016,4,5,18,0,368.0,34.0,1.2,14.0,76.0,425.28,336.3
2016,4,5,18,15,184.0,17.0,1.2,13.5,38.0,224.39,128.18
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.5,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,17.0,10.23,0.0
2016,4,6,6,15,260.0,26.0,1.9,11.5,55.5,21.25,11.48
2016,4,6,6,30,408.0,39.0,2.1,12.0,94.0,32.13,22.6
2016,4,6,6,45,496.5,48.0,2.35,13.0,144.0,39.45,29.54
2016,4,6,7,0,585.0,57.0,2.6,14.0,194.0,46.82,36.27
2016,4,6,7,15,641.5,63.5,2.6,14.5,248.0,51.98,40.88
2016,4,6,7,30,698.0,70.0,2.6,15.0,302.0,57.13,45.34
2016,4,6,7,45,736.0,75.0,2.65,15.5,356.0,65.89,52.87
2016,4,6,8,0,774.0,80.0,2.7,16.0,410.0,69.88,56.07
2016,4,6,8,15,801.5,84.0,2.7,16.5,461.5,72.87,58.37
2016,4,6,8,30,829.0,88.0,2.7,17.0,513.0,75.8,60.58
2016,4,6,8,45,849.0,90.5,2.7,17.5,561.5,77.47,61.69
2016,4,6,9,0,869.0,93.0,2.7,18.0,610.0,79.09,62.76
2016,4,6,9,15,884.0,95.5,2.7,18.5,653.0,89.23,71.1
2016,4,6,9,30,899.0,98.0,2.7,19.0,696.0,91.12,72.36
2016,4,6,9,45,910.5,100.0,2.75,19.5,734.0,92.5,73.21
2016,4,6,10,0,922.0,102.0,2.8,20.0,772.0,93.78,73.99
2016,4,6,10,15,930.0,103.5,2.8,20.0,802.5,130.9,77.46
2016,4,6,10,30,938.0,105.0,2.8,20.0,833.0,192.74,110.47
2016,4,6,10,45,944.0,106.0,2.8,20.5,856.5,254.64,156.53
2016,4,6,11,0,950.0,107.0,2.8,21.0,880.0,316.8,208.56
2016,4,6,11,15,953.0,107.5,2.75,21.5,895.5,377.73,261.49
2016,4,6,11,30,956.0,108.0,2.7,22.0,911.0,438.08,313.67
2016,4,6,11,45,957.5,108.5,2.65,22.5,918.5,496.97,363.51
2016,4,6,12,0,959.0,109.0,2.6,23.0,926.0,554.64,410.81
2016,4,6,12,15,958.5,109.0,2.55,23.0,925.0,609.4,455.2
2016,4,6,12,30,958.0,109.0,2.5,23.0,924.0,662.24,496.81
2016,4,6,12,45,957.5,107.5,2.45,23.0,915.5,711.69,534.81
2016,4,6,13,0,957.0,106.0,2.4,23.0,907.0,758.67,570.04
2016,4,6,13,15,953.0,105.0,2.3,23.0,889.5,800.88,600.74
2016,4,6,13,30,949.0,104.0,2.2,23.0,872.0,839.95,626.96
2016,4,6,13,45,942.0,103.0,2.1,23.5,847.0,873.33,647.59
2016,4,6,14,0,935.0,102.0,2.0,24.0,822.0,903.09,665.61
2016,4,6,14,15,926.5,100.5,1.9,24.0,790.0,927.34,681.18
2016,4,6,14,30,918.0,99.0,1.8,24.0,758.0,947.74,694.25
2016,4,6,14,45,905.5,97.5,1.75,24.0,719.0,960.55,703.08
2016,4,6,15,0,893.0,96.0,1.7,24.0,680.0,969.33,709.54
2016,4,6,15,15,877.5,93.5,1.6,24.0,636.0,970.1,710.32
2016,4,6,15,30,862.0,91.0,1.5,24.0,592.0,978.98,716.54
2016,4,6,15,45,645.0,134.5,1.45,24.0,492.0,835.33,623.35
2016,4,6,16,0,428.0,178.0,1.4,24.0,392.0,667.66,509.17
2016,4,6,16,15,427.5,157.5,1.25,23.5,352.5,648.52,499.26
2016,4,6,16,30,427.0,137.0,1.1,23.0,313.0,626.56,485.66
2016,4,6,16,45,395.0,124.0,1.0,22.5,269.5,580.62,453.98
2016,4,6,17,0,363.0,111.0,0.9,22.0,226.0,533.38,420.5
2016,4,6,17,15,329.5,94.0,0.9,21.0,183.5,478.47,381.39
2016,4,6,17,30,296.0,77.0,0.9,20.0,141.0,423.0,339.57
2016,4,6,17,45,242.5,59.0,0.95,19.5,102.0,347.7,278.91
2016,4,6,18,0,189.0,41.0,1.0,19.0,63.0,273.77,215.41
2016,4,6,18,15,94.5,20.5,1.0,19.0,31.5,148.48,87.92
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,12.75,0.0
2016,4,7,6,15,151.5,32.0,1.2,11.5,53.0,24.07,14.2
2016,4,7,6,30,303.0,47.0,1.4,12.0,89.0,35.63,25.78
2016,4,7,6,45,384.0,60.0,1.6,12.5,136.5,45.46,35.0
2016,4,7,7,0,465.0,73.0,1.8,13.0,184.0,57.99,46.41
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,56.41,45.01
2016,4,7,7,30,641.0,69.0,2.0,14.0,285.0,55.55,44.12
2016,4,7,7,45,520.0,110.0,2.1,14.5,304.0,79.83,65.36
2016,4,7,8,0,399.0,151.0,2.2,15.0,323.0,102.47,84.77
2016,4,7,8,15,423.0,167.0,2.3,15.5,369.0,111.39,92.02
2016,4,7,8,30,447.0,183.0,2.4,16.0,415.0,119.93,98.86
2016,4,7,8,45,236.0,205.5,2.5,16.5,329.0,131.81,108.48
2016,4,7,9,0,25.0,228.0,2.6,17.0,243.0,161.2,132.78
2016,4,7,9,15,71.5,271.5,2.6,17.0,318.5,177.24,145.8
2016,4,7,9,30,118.0,315.0,2.6,17.0,394.0,190.39,156.36
2016,4,7,9,45,137.0,335.0,2.65,17.5,431.5,199.97,163.62
2016,4,7,10,0,156.0,355.0,2.7,18.0,469.0,209.19,170.58
2016,4,7,10,15,249.0,355.5,2.7,18.0,546.0,216.02,161.59
2016,4,7,10,30,342.0,356.0,2.7,18.0,623.0,253.99,183.34
2016,4,7,10,45,422.5,335.5,2.7,18.0,675.0,281.25,200.41
2016,4,7,11,0,503.0,315.0,2.7,18.0,727.0,326.25,234.28
2016,4,7,11,15,519.0,319.5,2.7,18.0,751.0,374.42,274.39
2016,4,7,11,30,535.0,324.0,2.7,18.0,775.0,424.4,315.97
2016,4,7,11,45,543.0,320.0,2.75,18.0,781.5,466.94,351.86
2016,4,7,12,0,551.0,316.0,2.8,18.0,788.0,509.46,387.16
2016,4,7,12,15,546.5,322.5,2.85,18.0,790.0,552.47,422.05
2016,4,7,12,30,542.0,329.0,2.9,18.0,792.0,594.26,455.24
2016,4,7,12,45,544.5,323.0,2.95,18.0,784.5,629.54,483.27
2016,4,7,13,0,547.0,317.0,3.0,18.0,777.0,663.2,509.73
2016,4,7,13,15,500.5,322.0,3.05,17.5,736.5,668.26,515.52
2016,4,7,13,30,454.0,327.0,3.1,17.0,696.0,667.84,517.15
2016,4,7,13,45,368.0,346.5,3.15,17.0,640.0,629.45,489.19
2016,4,7,14,0,282.0,366.0,3.2,17.0,584.0,597.85,465.46
2016,4,7,14,15,324.5,339.5,3.2,16.5,580.5,628.21,491.34
2016,4,7,14,30,367.0,313.0,3.2,16.0,577.0,658.23,516.78
2016,4,7,14,45,239.5,309.5,3.2,16.0,478.5,553.77,437.3
2016,4,7,15,0,112.0,306.0,3.2,16.0,380.0,398.32,317.15
2016,4,7,15,15,280.0,260.5,3.15,15.5,428.5,564.98,452.28
2016,4,7,15,30,448.0,215.0,3.1,15.0,477.0,712.38,568.14
2016,4,7,15,45,382.0,209.0,3.05,15.0,419.5,626.67,504.05
2016,4,7,16,0,316.0,203.0,3.0,15.0,362.0,563.08,456.3
2016,4,7,16,15,276.5,185.5,2.85,14.5,314.0,509.73,416.79
2016,4,7,16,30,237.0,168.0,2.7,14.0,266.0,454.92,375.14
2016,4,7,16,45,211.5,150.0,2.6,13.5,229.0,412.29,342.67
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,347.82,291.85
2016,4,7,17,15,163.5,109.5,2.35,12.5,155.5,300.91,253.73
2016,4,7,17,30,141.0,87.0,2.2,12.0,119.0,253.06,213.4
2016,4,7,17,45,107.0,65.5,2.05,12.0,86.0,195.5,162.86
2016,4,7,18,0,73.0,44.0,1.9,12.0,53.0,136.82,110.1
2016,4,7,18,15,36.5,25.0,1.8,11.5,29.5,75.25,46.23
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,4.72,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,8.37,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,22.66,13.41
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,36.21,26.48
2016,4,8,6,45,40.0,71.0,1.65,11.5,80.0,51.42,40.52
2016,4,8,7,0,55.0,93.0,1.8,12.0,107.0,66.39,54.13
2016,4,8,7,15,68.0,115.0,1.8,12.5,135.5,81.12,67.23
2016,4,8,7,30,81.0,137.0,1.8,13.0,164.0,95.62,79.83
2016,4,8,7,45,66.0,156.0,1.8,13.5,180.5,107.79,90.12
2016,4,8,8,0,51.0,175.0,1.8,14.0,197.0,119.64,99.95
2016,4,8,8,15,38.5,187.0,1.75,14.0,205.0,127.47,106.35
2016,4,8,8,30,26.0,199.0,1.7,14.0,213.0,141.35,117.89
2016,4,8,8,45,34.0,223.5,1.7,14.5,243.0,149.51,124.21
2016,4,8,9,0,42.0,248.0,1.7,15.0,273.0,163.6,135.5
2016,4,8,9,15,35.0,255.5,1.75,15.5,278.0,168.28,138.78
2016,4,8,9,30,28.0,263.0,1.8,16.0,283.0,172.72,141.9
2016,4,8,9,45,21.0,254.5,1.85,16.5,269.5,180.19,147.53
2016,4,8,10,0,14.0,246.0,1.9,17.0,256.0,175.53,143.11
2016,4,8,10,15,145.0,310.5,1.95,17.0,424.0,200.8,152.51
2016,4,8,10,30,276.0,375.0,2.0,17.0,592.0,255.89,187.7
2016,4,8,10,45,283.5,385.0,2.1,17.0,613.5,289.99,213.27
2016,4,8,11,0,291.0,395.0,2.2,17.0,635.0,325.44,241.64
2016,4,8,11,15,168.5,385.0,2.25,17.0,524.5,315.77,239.87
2016,4,8,11,30,46.0,375.0,2.3,17.0,414.0,285.75,220.6
2016,4,8,11,45,162.5,398.5,2.35,17.0,538.0,359.27,276.09
2016,4,8,12,0,279.0,422.0,2.4,17.0,662.0,450.41,345.05
2016,4,8,12,15,244.0,428.0,2.45,17.0,637.5,460.99,354.22
2016,4,8,12,30,209.0,434.0,2.5,17.0,613.0,467.44,360.14
2016,4,8,12,45,251.0,421.0,2.55,17.0,634.0,511.99,394.84
2016,4,8,13,0,293.0,408.0,2.6,17.0,655.0,554.5,427.83
2016,4,8,13,15,265.5,405.0,2.65,17.0,626.0,556.49,429.89
2016,4,8,13,30,238.0,402.0,2.7,17.0,597.0,541.34,419.57
2016,4,8,13,45,231.5,390.0,2.75,17.0,575.0,543.62,422.43
2016,4,8,14,0,225.0,378.0,2.8,17.0,553.0,544.05,423.8
2016,4,8,14,15,222.0,364.0,2.8,17.0,530.5,543.84,424.7
2016,4,8,14,30,219.0,350.0,2.8,17.0,508.0,542.08,424.48
2016,4,8,14,45,426.5,273.5,2.85,17.0,562.0,711.08,555.41
2016,4,8,15,0,634.0,197.0,2.9,17.0,616.0,854.13,663.45
2016,4,8,15,15,422.0,231.5,2.9,16.5,503.0,693.78,545.7
2016,4,8,15,30,210.0,266.0,2.9,16.0,390.0,491.4,392.75
2016,4,8,15,45,194.5,244.0,2.9,15.5,351.5,460.24,371.68
2016,4,8,16,0,179.0,222.0,2.9,15.0,313.0,427.37,347.97
2016,4,8,16,15,89.5,176.0,2.85,14.5,221.5,265.76,218.47
2016,4,8,16,30,0.0,130.0,2.8,14.0,130.0,111.16,88.47
2016,4,8,16,45,0.0,111.5,2.75,14.0,111.5,95.2,75.51
2016,4,8,17,0,0.0,93.0,2.7,14.0,93.0,78.93,61.91
2016,4,8,17,15,0.0,75.0,2.55,13.5,75.0,62.86,48.36
2016,4,8,17,30,0.0,57.0,2.4,13.0,57.0,46.34,34.18
2016,4,8,17,45,0.0,41.0,2.3,13.0,41.0,31.62,21.3
2016,4,8,18,0,0.0,25.0,2.2,13.0,25.0,19.06,10.24
2016,4,8,18,15,0.0,13.5,2.1,12.5,13.5,10.26,1.56
2016,4,8,18,30,0.0,2.0,2.0,12.0,2.0,1.57,0.0
2016,4,8,18,45,0.0,1.0,1.95,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,11.0,1.0,0.75,0.0
2016,4,9,6,30,0.0,2.0,1.8,11.0,2.0,1.51,0.0
2016,4,9,6,45,0.0,3.0,1.85,11.0,3.0,2.27,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.03,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,3.79,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,4.56,0.0
2016,4,9,7,45,26.0,91.5,2.05,11.0,103.0,68.32,56.0
2016,4,9,8,0,52.0,177.0,2.1,11.0,200.0,120.91,102.29
2016,4,9,8,15,26.0,99.0,2.15,11.0,110.5,73.96,60.49
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,16.05,8.76
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,29.11,20.36
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,42.24,31.85
2016,4,9,9,15,0.0,50.0,2.35,12.0,50.0,38.42,28.37
2016,4,9,9,30,0.0,45.0,2.4,12.0,45.0,34.59,24.93
2016,4,9,9,45,0.0,82.0,2.45,12.0,82.0,63.27,49.98
2016,4,9,10,0,0.0,119.0,2.5,12.0,119.0,90.74,73.7
2016,4,9,10,15,0.0,70.5,2.55,12.0,70.5,54.43,40.04
2016,4,9,10,30,0.0,22.0,2.6,12.0,22.0,16.94,8.61
2016,4,9,10,45,8.5,152.5,2.65,12.5,159.5,117.3,91.41
2016,4,9,11,0,17.0,283.0,2.7,13.0,297.0,211.79,166.96
2016,4,9,11,15,8.5,188.5,2.7,13.0,195.5,145.35,113.68
2016,4,9,11,30,0.0,94.0,2.7,13.0,94.0,72.72,54.7
2016,4,9,11,45,3.5,142.0,2.7,13.5,145.5,110.68,85.67
2016,4,9,12,0,7.0,190.0,2.7,14.0,197.0,149.14,116.57
2016,4,9,12,15,7.5,193.0,2.7,14.0,200.5,152.69,119.42
2016,4,9,12,30,8.0,196.0,2.7,14.0,204.0,156.33,122.41
2016,4,9,12,45,4.5,170.5,2.7,14.0,175.5,135.25,105.44
2016,4,9,13,0,1.0,145.0,2.7,14.0,147.0,113.44,87.78
2016,4,9,13,15,2.0,152.5,2.7,14.0,155.0,120.4,93.56
2016,4,9,13,30,3.0,160.0,2.7,14.0,163.0,127.54,99.49
2016,4,9,13,45,1.5,91.0,2.7,14.0,92.5,71.67,53.87
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,16.93,8.5
2016,4,9,14,15,0.0,32.5,2.65,14.0,32.5,25.01,15.3
2016,4,9,14,30,0.0,43.0,2.6,14.0,43.0,33.09,22.09
2016,4,9,14,45,0.0,40.5,2.6,14.0,40.5,31.13,20.5
2016,4,9,15,0,0.0,38.0,2.6,14.0,38.0,29.18,18.92
2016,4,9,15,15,0.0,70.0,2.55,13.5,70.0,53.86,39.77
2016,4,9,15,30,0.0,102.0,2.5,13.0,102.0,79.28,61.3
2016,4,9,15,45,0.0,76.5,2.45,13.0,76.5,58.81,44.26
2016,4,9,16,0,0.0,51.0,2.4,13.0,51.0,39.08,27.7
2016,4,9,16,15,0.0,46.5,2.3,13.0,46.5,35.59,24.84
2016,4,9,16,30,0.0,42.0,2.2,13.0,42.0,32.11,21.96
2016,4,9,16,45,0.0,36.0,2.1,13.0,36.0,27.48,18.06
2016,4,9,17,0,0.0,30.0,2.0,13.0,30.0,22.87,14.13
2016,4,9,17,15,0.0,24.5,1.8,12.5,24.5,18.65,10.53
2016,4,9,17,30,0.0,19.0,1.6,12.0,19.0,14.44,6.86
2016,4,9,17,45,0.0,13.5,1.4,12.0,13.5,10.24,3.14
2016,4,9,18,0,0.0,8.0,1.2,12.0,8.0,6.06,0.0
2016,4,9,18,15,0.0,4.5,1.15,11.5,4.5,3.4,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,2.64,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,4.54,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,7.2,0.89
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,9.87,3.35
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,12.54,5.8
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,15.22,8.23
2016,4,10,7,45,0.0,26.0,0.9,11.5,26.0,19.83,12.33
2016,4,10,8,0,0.0,32.0,0.9,12.0,32.0,24.44,16.4
2016,4,10,8,15,0.0,26.5,0.9,12.0,26.5,20.24,12.56
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,16.05,8.74
2016,4,10,8,45,0.0,77.0,0.9,12.5,77.0,59.22,46.92
2016,4,10,9,0,0.0,133.0,0.9,13.0,133.0,99.94,81.99
2016,4,10,9,15,7.5,184.0,0.9,13.0,189.5,134.62,111.33
2016,4,10,9,30,15.0,235.0,0.9,13.0,246.0,167.59,138.78
2016,4,10,9,45,11.0,218.0,0.95,13.0,226.5,157.58,129.99
2016,4,10,10,0,7.0,201.0,1.0,13.0,207.0,146.99,120.9
2016,4,10,10,15,8.5,214.0,1.0,13.0,221.5,157.15,123.31
2016,4,10,10,30,10.0,227.0,1.0,13.0,236.0,167.91,131.53
2016,4,10,10,45,10.0,228.0,1.05,13.5,237.0,170.57,133.25
2016,4,10,11,0,10.0,229.0,1.1,14.0,238.0,173.14,134.99
2016,4,10,11,15,11.0,237.0,1.15,14.0,246.5,180.92,141.14
2016,4,10,11,30,12.0,245.0,1.2,14.0,255.0,188.92,147.48
2016,4,10,11,45,9.0,208.5,1.25,14.0,216.5,162.74,126.81
2016,4,10,12,0,6.0,172.0,1.3,14.0,178.0,135.12,104.89
2016,4,10,12,15,3.0,131.0,1.35,14.0,134.0,102.91,79.0
2016,4,10,12,30,0.0,90.0,1.4,14.0,90.0,69.76,52.03
2016,4,10,12,45,5.5,161.0,1.5,14.5,166.0,128.54,99.82
2016,4,10,13,0,11.0,232.0,1.6,15.0,242.0,188.98,147.92
2016,4,10,13,15,14.5,258.5,1.65,14.5,271.0,214.47,168.42
2016,4,10,13,30,18.0,285.0,1.7,14.0,300.0,241.17,189.99
2016,4,10,13,45,18.0,276.5,1.75,14.0,291.0,236.68,186.69
2016,4,10,14,0,18.0,268.0,1.8,14.0,282.0,232.02,183.38
2016,4,10,14,15,10.5,217.0,1.8,14.0,225.5,183.71,145.07
2016,4,10,14,30,3.0,166.0,1.8,14.0,169.0,134.64,105.61
2016,4,10,14,45,1.5,116.5,1.85,14.0,118.0,92.32,71.26
2016,4,10,15,0,0.0,67.0,1.9,14.0,67.0,51.58,37.63
2016,4,10,15,15,0.0,94.5,1.85,13.5,94.5,72.92,55.68
2016,4,10,15,30,0.0,122.0,1.8,13.0,122.0,96.43,75.55
2016,4,10,15,45,0.0,130.5,1.8,13.0,130.5,104.8,82.72
2016,4,10,16,0,0.0,139.0,1.8,13.0,139.0,114.25,90.87
2016,4,10,16,15,1.5,139.5,1.75,12.5,140.0,118.71,95.15
2016,4,10,16,30,3.0,140.0,1.7,12.0,141.0,124.48,100.57
2016,4,10,16,45,1.5,121.5,1.7,12.0,122.0,107.27,86.28
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,89.81,71.61
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,72.87,57.33
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,55.4,42.29
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,39.1,27.97
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,22.92,13.69
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,13.33,4.36
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,3.93,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,11,5,45,74.5,10.5,0.5,8.5,14.5,8.26,0.0
2016,4,11,6,0,149.0,21.0,0.5,9.0,29.0,16.02,2.45
2016,4,11,6,15,270.5,34.5,0.55,9.5,69.0,28.05,18.75
2016,4,11,6,30,392.0,48.0,0.6,10.0,109.0,39.04,29.34
2016,4,11,6,45,467.5,57.5,0.65,10.5,158.0,46.41,36.35
2016,4,11,7,0,543.0,67.0,0.7,11.0,207.0,53.76,43.09
2016,4,11,7,15,271.5,81.5,0.8,11.0,151.5,58.38,47.26
2016,4,11,7,30,0.0,96.0,0.9,11.0,96.0,71.62,59.03
2016,4,11,7,45,32.0,140.0,1.0,11.5,154.5,98.66,82.66
2016,4,11,8,0,64.0,184.0,1.1,12.0,213.0,125.22,105.38
2016,4,11,8,15,59.5,203.5,1.15,12.5,232.5,137.16,115.08
2016,4,11,8,30,55.0,223.0,1.2,13.0,252.0,148.81,124.44
2016,4,11,8,45,57.5,244.0,1.3,13.5,277.0,161.08,134.25
2016,4,11,9,0,60.0,265.0,1.4,14.0,302.0,173.03,143.69
2016,4,11,9,15,36.5,246.0,1.4,14.0,269.0,163.63,135.36
2016,4,11,9,30,13.0,227.0,1.4,14.0,236.0,162.71,134.29
2016,4,11,9,45,20.0,259.0,1.45,14.5,274.0,183.18,150.87
2016,4,11,10,0,27.0,291.0,1.5,15.0,312.0,188.19,154.42
2016,4,11,10,15,32.0,312.0,1.5,15.0,337.5,205.72,160.2
2016,4,11,10,30,37.0,333.0,1.5,15.0,363.0,225.36,174.75
2016,4,11,10,45,70.5,371.0,1.5,15.0,429.5,261.81,201.49
2016,4,11,11,0,104.0,409.0,1.5,15.0,496.0,303.78,232.74
2016,4,11,11,15,97.0,413.5,1.5,15.0,495.5,318.09,244.4
2016,4,11,11,30,90.0,418.0,1.5,15.0,495.0,331.52,255.41
2016,4,11,11,45,51.0,330.0,1.5,15.5,374.0,266.84,206.61
2016,4,11,12,0,12.0,242.0,1.5,16.0,253.0,190.64,147.73
2016,4,11,12,15,12.0,241.5,1.5,16.0,252.5,192.07,149.18
2016,4,11,12,30,12.0,241.0,1.5,16.0,252.0,193.44,150.36
2016,4,11,12,45,138.0,330.0,1.55,16.0,448.0,361.69,282.25
2016,4,11,13,0,264.0,419.0,1.6,16.0,644.0,545.84,419.77
2016,4,11,13,15,152.0,385.0,1.65,16.0,514.5,445.66,344.52
2016,4,11,13,30,40.0,351.0,1.7,16.0,385.0,328.36,255.16
2016,4,11,13,45,23.5,274.5,1.75,16.0,294.5,252.76,197.66
2016,4,11,14,0,7.0,198.0,1.8,16.0,204.0,163.31,127.32
2016,4,11,14,15,46.0,269.5,1.8,15.5,304.0,277.4,219.52
2016,4,11,14,30,85.0,341.0,1.8,15.0,404.0,390.67,308.34
2016,4,11,14,45,206.0,316.5,1.85,15.0,457.5,509.4,402.14
2016,4,11,15,0,327.0,292.0,1.9,15.0,511.0,633.69,497.56
2016,4,11,15,15,314.5,278.0,1.9,15.0,477.5,619.71,487.62
2016,4,11,15,30,302.0,264.0,1.9,15.0,444.0,603.63,477.27
2016,4,11,15,45,151.0,205.5,1.95,15.0,295.5,370.51,299.16
2016,4,11,16,0,0.0,147.0,2.0,15.0,147.0,121.89,95.99
2016,4,11,16,15,0.0,131.5,1.95,14.5,131.5,109.02,86.28
2016,4,11,16,30,0.0,116.0,1.9,14.0,116.0,96.03,75.88
2016,4,11,16,45,0.0,100.5,1.85,14.0,100.5,82.89,65.07
2016,4,11,17,0,0.0,85.0,1.8,14.0,85.0,69.59,53.96
2016,4,11,17,15,205.5,81.5,1.6,13.5,129.0,316.25,267.62
2016,4,11,17,30,411.0,78.0,1.4,13.0,173.0,532.54,439.42
2016,4,11,17,45,341.0,62.5,1.25,12.5,128.0,442.49,363.86
2016,4,11,18,0,271.0,47.0,1.1,12.0,83.0,354.93,289.1
2016,4,11,18,15,158.5,30.0,1.05,11.5,48.5,231.87,171.24
2016,4,11,18,30,46.0,13.0,1.0,11.0,14.0,48.31,0.0
2016,4,11,18,45,23.0,6.5,1.0,10.5,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,58.0,11.5,1.55,9.0,15.0,9.05,0.0
2016,4,12,6,0,116.0,23.0,1.7,9.0,30.0,17.39,4.92
2016,4,12,6,15,223.5,38.5,1.7,9.0,69.0,29.09,19.78
2016,4,12,6,30,331.0,54.0,1.7,9.0,108.0,40.8,31.05
2016,4,12,6,45,412.5,64.0,1.75,9.5,156.0,50.98,40.6
2016,4,12,7,0,494.0,74.0,1.8,10.0,204.0,58.51,47.52
2016,4,12,7,15,299.5,110.0,1.75,10.5,194.0,78.7,65.59
2016,4,12,7,30,105.0,146.0,1.7,11.0,184.0,99.67,83.97
2016,4,12,7,45,395.0,123.0,1.7,11.5,297.0,85.59,71.08
2016,4,12,8,0,685.0,100.0,1.7,12.0,410.0,76.05,62.29
2016,4,12,8,15,342.5,112.5,1.7,12.0,267.5,76.45,62.43
2016,4,12,8,30,0.0,125.0,1.7,12.0,125.0,93.77,77.41
2016,4,12,8,45,0.0,108.5,1.7,12.5,108.5,82.64,67.28
2016,4,12,9,0,0.0,92.0,1.7,13.0,92.0,70.91,56.75
2016,4,12,9,15,3.5,145.0,1.7,13.5,147.5,108.64,89.08
2016,4,12,9,30,7.0,198.0,1.7,14.0,203.0,144.31,118.98
2016,4,12,9,45,81.0,281.5,1.75,14.5,342.0,184.69,152.3
2016,4,12,10,0,155.0,365.0,1.8,15.0,481.0,213.33,175.35
2016,4,12,10,15,87.5,326.0,1.85,15.0,392.0,218.38,168.44
2016,4,12,10,30,20.0,287.0,1.9,15.0,303.0,208.74,162.66
2016,4,12,10,45,23.5,307.0,2.0,15.5,326.0,226.13,175.79
2016,4,12,11,0,27.0,327.0,2.1,16.0,349.0,234.9,182.16
2016,4,12,11,15,34.0,349.0,2.15,16.0,377.5,257.85,199.95
2016,4,12,11,30,41.0,371.0,2.2,16.0,406.0,282.55,219.1
2016,4,12,11,45,116.0,406.5,2.25,16.0,507.5,346.54,267.74
2016,4,12,12,0,191.0,442.0,2.3,16.0,609.0,424.25,326.85
2016,4,12,12,15,253.5,429.5,2.35,16.0,650.5,472.81,364.32
2016,4,12,12,30,316.0,417.0,2.4,16.0,692.0,526.96,406.19
2016,4,12,12,45,181.5,397.5,2.5,16.0,555.0,444.2,344.73
2016,4,12,13,0,47.0,378.0,2.6,16.0,418.0,341.21,265.7
2016,4,12,13,15,38.5,355.0,2.65,16.0,387.5,323.48,252.77
2016,4,12,13,30,30.0,332.0,2.7,16.0,357.0,303.76,237.83
2016,4,12,13,45,232.0,326.0,2.75,16.0,509.5,502.82,395.52
2016,4,12,14,0,434.0,320.0,2.8,16.0,662.0,703.76,547.19
2016,4,12,14,15,461.0,295.0,2.85,15.5,645.5,727.58,566.42
2016,4,12,14,30,488.0,270.0,2.9,15.0,629.0,749.48,585.75
2016,4,12,14,45,386.0,286.5,2.95,15.0,561.0,668.91,526.7
2016,4,12,15,0,284.0,303.0,3.0,15.0,493.0,604.87,478.57
2016,4,12,15,15,333.5,270.5,3.05,15.0,480.5,630.13,501.23
2016,4,12,15,30,383.0,238.0,3.1,15.0,468.0,653.61,522.18
2016,4,12,15,45,435.5,204.5,3.15,15.0,445.5,701.41,560.87
2016,4,12,16,0,488.0,171.0,3.2,15.0,423.0,722.92,580.57
2016,4,12,16,15,363.5,172.5,3.05,14.5,349.5,580.41,473.1
2016,4,12,16,30,239.0,174.0,2.9,14.0,276.0,464.66,382.48
2016,4,12,16,45,214.5,156.5,2.8,13.5,239.5,423.47,351.63
2016,4,12,17,0,190.0,139.0,2.7,13.0,203.0,360.19,302.03
2016,4,12,17,15,168.0,117.0,2.6,12.5,166.0,314.55,265.27
2016,4,12,17,30,146.0,95.0,2.5,12.0,129.0,268.2,226.54
2016,4,12,17,45,112.5,73.0,2.45,11.5,95.0,210.46,176.53
2016,4,12,18,0,79.0,51.0,2.4,11.0,61.0,151.87,124.42
2016,4,12,18,15,39.5,31.0,2.4,10.5,36.0,90.58,65.88
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,9.83,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,18.95,7.31
2016,4,13,6,15,265.0,39.5,1.45,8.5,76.5,30.03,20.77
2016,4,13,6,30,384.0,54.0,1.6,9.0,118.0,43.72,33.72
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,51.35,40.96
2016,4,13,7,0,541.0,74.0,1.9,10.0,219.0,58.95,47.93
2016,4,13,7,15,593.5,81.5,1.9,10.5,272.0,64.29,52.65
2016,4,13,7,30,646.0,89.0,1.9,11.0,325.0,69.58,57.17
2016,4,13,7,45,687.0,93.5,1.95,11.5,378.0,72.52,59.49
2016,4,13,8,0,728.0,98.0,2.0,12.0,431.0,75.46,61.77
2016,4,13,8,15,754.5,102.5,2.0,12.5,481.5,78.09,63.74
2016,4,13,8,30,781.0,107.0,2.0,13.0,532.0,87.35,71.49
2016,4,13,8,45,805.0,108.5,2.0,13.5,579.5,87.9,71.58
2016,4,13,9,0,829.0,110.0,2.0,14.0,627.0,88.48,71.73
2016,4,13,9,15,843.5,113.0,2.05,14.0,669.0,89.75,72.63
2016,4,13,9,30,858.0,116.0,2.1,14.0,711.0,90.95,73.49
2016,4,13,9,45,876.5,114.0,2.15,14.5,748.5,98.86,79.95
2016,4,13,10,0,895.0,112.0,2.2,15.0,786.0,97.95,78.86
2016,4,13,10,15,902.0,113.5,2.25,15.0,815.5,156.37,91.96
2016,4,13,10,30,909.0,115.0,2.3,15.0,845.0,216.2,130.48
2016,4,13,10,45,911.5,118.0,2.35,15.5,866.5,276.55,178.97
2016,4,13,11,0,914.0,121.0,2.4,16.0,888.0,336.84,231.26
2016,4,13,11,15,917.0,121.5,2.45,16.0,902.5,395.45,283.65
2016,4,13,11,30,920.0,122.0,2.5,16.0,917.0,453.53,335.19
2016,4,13,11,45,914.5,126.5,2.55,16.0,922.0,509.73,384.28
2016,4,13,12,0,909.0,131.0,2.6,16.0,927.0,564.2,430.64
2016,4,13,12,15,909.0,131.0,2.6,16.0,926.0,616.62,473.96
2016,4,13,12,30,909.0,131.0,2.6,16.0,925.0,667.29,514.75
2016,4,13,12,45,903.0,133.0,2.65,16.0,914.5,713.59,551.52
2016,4,13,13,0,897.0,135.0,2.7,16.0,904.0,757.27,585.59
2016,4,13,13,15,893.0,134.0,2.75,16.0,887.5,797.16,616.38
2016,4,13,13,30,889.0,133.0,2.8,16.0,871.0,834.1,643.55
2016,4,13,13,45,874.5,136.0,2.9,16.0,844.5,874.04,672.61
2016,4,13,14,0,860.0,139.0,3.0,16.0,818.0,900.15,692.03
2016,4,13,14,15,851.0,137.0,3.0,15.5,787.0,922.21,709.47
2016,4,13,14,30,842.0,135.0,3.0,15.0,756.0,940.43,724.48
2016,4,13,14,45,825.0,134.5,3.05,15.0,717.5,948.85,731.95
2016,4,13,15,0,808.0,134.0,3.1,15.0,679.0,953.1,736.82
2016,4,13,15,15,791.5,130.5,3.05,14.5,636.0,950.58,737.79
2016,4,13,15,30,775.0,127.0,3.0,14.0,593.0,952.28,741.95
2016,4,13,15,45,753.5,122.0,3.0,14.0,545.5,935.8,732.5
2016,4,13,16,0,732.0,117.0,3.0,14.0,498.0,915.62,720.61
2016,4,13,16,15,702.0,111.5,2.95,13.5,447.0,882.82,700.59
2016,4,13,16,30,672.0,106.0,2.9,13.0,396.0,846.81,677.95
2016,4,13,16,45,626.0,100.0,2.85,12.5,343.0,791.43,640.37
2016,4,13,17,0,580.0,94.0,2.8,12.0,290.0,733.7,599.86
2016,4,13,17,15,520.5,85.0,2.55,11.5,238.0,657.69,542.52
2016,4,13,17,30,461.0,76.0,2.3,11.0,186.0,576.82,478.99
2016,4,13,17,45,365.5,64.0,2.1,10.5,137.5,467.1,389.6
2016,4,13,18,0,270.0,52.0,1.9,10.0,89.0,361.76,299.54
2016,4,13,18,15,135.0,34.5,1.8,9.5,53.0,198.73,153.06
2016,4,13,18,30,0.0,17.0,1.7,9.0,17.0,16.11,0.0
2016,4,13,18,45,0.0,8.5,1.65,8.5,8.5,6.69,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,71.0,14.0,1.05,6.5,19.0,11.02,0.0
2016,4,14,6,0,142.0,28.0,1.1,7.0,38.0,21.12,9.96
2016,4,14,6,15,262.5,42.5,1.25,7.5,80.5,32.16,22.86
2016,4,14,6,30,383.0,57.0,1.4,8.0,123.0,43.3,33.55
2016,4,14,6,45,455.5,68.0,1.55,8.5,173.0,54.37,43.89
2016,4,14,7,0,528.0,79.0,1.7,9.0,223.0,62.56,51.39
2016,4,14,7,15,539.0,87.0,1.85,9.5,260.5,67.55,55.78
2016,4,14,7,30,550.0,95.0,2.0,10.0,298.0,72.29,59.81
2016,4,14,7,45,451.5,134.0,2.15,10.5,317.0,93.29,78.21
2016,4,14,8,0,353.0,173.0,2.3,11.0,336.0,117.35,98.98
2016,4,14,8,15,522.0,146.0,2.35,11.0,417.0,100.19,83.54
2016,4,14,8,30,691.0,119.0,2.4,11.0,498.0,85.97,70.79
2016,4,14,8,45,683.0,136.5,2.5,11.5,537.5,95.17,78.5
2016,4,14,9,0,675.0,154.0,2.6,12.0,577.0,103.76,85.58
2016,4,14,9,15,744.0,147.5,2.65,12.0,642.5,99.82,81.92
2016,4,14,9,30,813.0,141.0,2.7,12.0,708.0,104.77,86.01
2016,4,14,9,45,833.0,139.0,2.8,12.5,745.5,102.52,83.73
2016,4,14,10,0,853.0,137.0,2.9,13.0,783.0,102.97,83.8
2016,4,14,10,15,606.5,250.0,2.95,13.0,718.0,192.29,131.2
2016,4,14,10,30,360.0,363.0,3.0,13.0,653.0,270.37,198.39
2016,4,14,10,45,292.5,391.0,3.05,13.0,631.0,302.3,226.61
2016,4,14,11,0,225.0,419.0,3.1,13.0,609.0,336.24,257.2
2016,4,14,11,15,314.0,398.0,3.15,13.0,668.0,370.19,283.08
2016,4,14,11,30,403.0,377.0,3.2,13.0,727.0,421.58,323.82
2016,4,14,11,45,397.5,382.5,3.3,13.5,730.0,456.22,352.79
2016,4,14,12,0,392.0,388.0,3.4,14.0,733.0,490.07,380.53
2016,4,14,12,15,237.0,406.0,3.45,14.0,614.5,448.29,350.53
