Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,12,30,82.0,424.0,3.5,14.0,496.0,381.61,299.36
2016,4,14,12,45,209.5,414.0,3.6,14.0,595.0,476.8,374.97
2016,4,14,13,0,337.0,404.0,3.7,14.0,694.0,587.31,460.81
2016,4,14,13,15,197.0,391.0,3.75,14.0,560.0,485.74,382.92
2016,4,14,13,30,57.0,378.0,3.8,14.0,426.0,366.05,289.02
2016,4,14,13,45,28.5,212.5,3.85,14.0,236.5,202.15,160.36
2016,4,14,14,0,0.0,47.0,3.9,14.0,47.0,36.26,24.53
2016,4,14,14,15,419.0,93.5,3.9,14.0,403.5,493.65,404.41
2016,4,14,14,30,838.0,140.0,3.9,14.0,760.0,943.36,738.72
2016,4,14,14,45,427.5,189.5,3.9,14.0,505.5,629.98,504.62
2016,4,14,15,0,17.0,239.0,3.9,14.0,251.0,215.88,172.04
2016,4,14,15,15,10.5,208.0,3.85,13.5,215.0,183.22,146.84
2016,4,14,15,30,4.0,177.0,3.8,13.0,179.0,149.95,119.96
2016,4,14,15,45,44.0,201.0,3.8,13.0,224.0,235.78,192.73
2016,4,14,16,0,84.0,225.0,3.8,13.0,269.0,311.79,256.48
2016,4,14,16,15,56.5,194.5,3.7,12.5,223.0,254.39,209.8
2016,4,14,16,30,29.0,164.0,3.6,12.0,177.0,195.76,161.37
2016,4,14,16,45,23.5,144.0,3.5,11.5,154.0,153.84,126.91
2016,4,14,17,0,18.0,124.0,3.4,11.0,131.0,131.26,108.13
2016,4,14,17,15,269.0,96.0,3.15,10.5,162.0,399.0,341.78
2016,4,14,17,30,520.0,68.0,2.9,10.0,193.0,628.76,525.9
2016,4,14,17,45,432.0,57.5,2.65,9.5,144.5,523.49,437.71
2016,4,14,18,0,344.0,47.0,2.4,9.0,96.0,420.35,349.29
2016,4,14,18,15,213.0,32.0,2.2,8.5,58.0,280.1,220.18
2016,4,14,18,30,82.0,17.0,2.0,8.0,20.0,120.25,0.0
2016,4,14,18,45,41.0,8.5,1.85,8.0,10.0,39.41,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,5,45,127.0,13.0,1.75,5.0,22.5,10.23,0.0
2016,4,15,6,0,254.0,26.0,1.9,6.0,45.0,21.34,10.97
2016,4,15,6,15,374.0,37.5,2.15,6.5,90.0,30.8,21.83
2016,4,15,6,30,494.0,49.0,2.4,7.0,135.0,40.32,31.01
2016,4,15,6,45,562.5,57.5,2.7,7.5,187.0,47.07,37.43
2016,4,15,7,0,631.0,66.0,3.0,8.0,239.0,53.79,43.62
2016,4,15,7,15,679.0,72.0,3.2,8.5,294.0,58.37,47.67
2016,4,15,7,30,727.0,78.0,3.4,9.0,349.0,62.93,51.59
2016,4,15,7,45,756.5,83.5,3.6,10.0,402.0,72.24,59.58
2016,4,15,8,0,786.0,89.0,3.8,11.0,455.0,76.24,62.69
2016,4,15,8,15,811.0,93.0,3.8,11.5,507.0,78.96,64.74
2016,4,15,8,30,836.0,97.0,3.8,12.0,559.0,81.6,66.72
2016,4,15,8,45,854.5,100.5,3.8,12.5,606.5,83.66,68.17
2016,4,15,9,0,873.0,104.0,3.8,13.0,654.0,85.63,69.54
2016,4,15,9,15,886.5,106.0,3.75,13.0,696.5,86.43,70.05
2016,4,15,9,30,900.0,108.0,3.7,13.0,739.0,96.61,78.68
2016,4,15,9,45,915.5,107.5,3.7,13.5,777.0,96.51,78.27
2016,4,15,10,0,931.0,107.0,3.7,14.0,815.0,102.12,82.77
2016,4,15,10,15,938.0,108.5,3.7,14.5,845.0,163.1,94.76
2016,4,15,10,30,945.0,110.0,3.7,15.0,875.0,224.9,135.96
2016,4,15,10,45,951.5,110.0,3.7,15.5,897.5,286.29,186.07
2016,4,15,11,0,958.0,110.0,3.7,16.0,920.0,347.93,240.11
2016,4,15,11,15,960.5,110.5,3.7,16.0,934.5,408.56,294.79
2016,4,15,11,30,963.0,111.0,3.7,16.0,949.0,468.52,348.42
2016,4,15,11,45,965.5,110.0,3.7,16.5,955.5,526.56,398.65
2016,4,15,12,0,968.0,109.0,3.7,17.0,962.0,583.39,446.38
2016,4,15,12,15,967.0,109.0,3.7,17.0,960.0,637.56,491.48
2016,4,15,12,30,966.0,109.0,3.7,17.0,958.0,689.74,533.84
2016,4,15,12,45,966.0,107.0,3.7,17.0,948.5,738.72,572.82
2016,4,15,13,0,966.0,105.0,3.7,17.0,939.0,785.22,609.12
2016,4,15,13,15,961.5,104.0,3.65,17.0,921.0,826.54,639.97
2016,4,15,13,30,957.0,103.0,3.6,17.0,903.0,864.66,666.96
2016,4,15,13,45,951.5,101.5,3.55,17.0,877.5,898.14,690.59
2016,4,15,14,0,946.0,100.0,3.5,17.0,852.0,928.05,711.74
2016,4,15,14,15,937.5,98.5,3.4,17.0,819.5,951.63,728.21
2016,4,15,14,30,929.0,97.0,3.3,17.0,787.0,971.33,742.09
2016,4,15,14,45,918.0,95.0,3.2,17.0,748.0,984.22,751.41
2016,4,15,15,0,907.0,93.0,3.1,17.0,709.0,993.09,758.18
2016,4,15,15,15,892.5,91.0,2.95,17.0,665.0,994.57,759.65
2016,4,15,15,30,878.0,89.0,2.8,17.0,621.0,992.09,758.6
2016,4,15,15,45,860.0,85.5,2.7,17.0,572.5,992.82,760.37
2016,4,15,16,0,842.0,82.0,2.6,17.0,524.0,977.32,751.13
2016,4,15,16,15,816.5,78.5,2.35,16.5,472.0,950.6,734.21
2016,4,15,16,30,791.0,75.0,2.1,16.0,420.0,920.45,714.71
2016,4,15,16,45,758.0,70.0,1.9,15.5,367.0,877.74,686.47
2016,4,15,17,0,725.0,65.0,1.7,15.0,314.0,832.36,655.55
2016,4,15,17,15,674.0,59.5,1.55,14.0,260.0,766.64,610.28
2016,4,15,17,30,623.0,54.0,1.4,13.0,206.0,707.93,567.77
2016,4,15,17,45,545.5,46.0,1.3,12.5,156.0,613.84,495.03
2016,4,15,18,0,468.0,38.0,1.2,12.0,106.0,521.85,419.41
2016,4,15,18,15,331.0,27.0,1.2,11.5,65.0,377.94,292.23
2016,4,15,18,30,194.0,16.0,1.2,11.0,24.0,216.87,0.0
2016,4,15,18,45,97.0,8.0,1.25,10.5,12.0,83.75,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,10.62,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,22.15,11.96
2016,4,16,6,15,374.5,38.0,1.85,10.5,92.0,31.16,21.84
2016,4,16,6,30,486.0,49.0,2.0,11.0,137.0,40.21,30.44
2016,4,16,6,45,557.0,57.0,2.15,12.0,189.0,46.58,36.34
2016,4,16,7,0,628.0,65.0,2.3,13.0,241.0,52.96,42.02
2016,4,16,7,15,674.5,71.0,2.35,13.5,294.5,57.54,45.99
2016,4,16,7,30,721.0,77.0,2.4,14.0,348.0,62.09,49.83
2016,4,16,7,45,752.5,82.0,2.5,14.5,401.5,71.0,57.41
2016,4,16,8,0,784.0,87.0,2.6,15.0,455.0,74.7,60.33
2016,4,16,8,15,808.0,90.5,2.65,15.5,506.0,77.09,62.07
2016,4,16,8,30,832.0,94.0,2.7,16.0,557.0,79.41,63.74
2016,4,16,8,45,846.0,99.0,2.75,16.5,603.5,82.39,65.97
2016,4,16,9,0,860.0,104.0,2.8,17.0,650.0,85.2,68.05
2016,4,16,9,15,873.5,106.5,2.8,17.5,692.0,86.28,68.65
2016,4,16,9,30,887.0,109.0,2.8,18.0,734.0,96.73,77.21
2016,4,16,9,45,901.5,108.5,2.8,18.5,771.5,96.57,76.74
2016,4,16,10,0,916.0,108.0,2.8,19.0,809.0,105.08,72.5
2016,4,16,10,15,923.5,109.5,2.75,19.0,838.0,165.15,94.38
2016,4,16,10,30,931.0,111.0,2.7,19.0,867.0,226.1,135.07
2016,4,16,10,45,940.5,109.5,2.7,19.5,890.5,286.38,183.48
2016,4,16,11,0,950.0,108.0,2.7,20.0,914.0,347.19,235.71
2016,4,16,11,15,952.5,108.5,2.65,20.0,928.5,407.21,288.62
2016,4,16,11,30,955.0,109.0,2.6,20.0,943.0,466.58,340.35
2016,4,16,11,45,957.5,108.5,2.6,20.5,950.0,524.37,388.99
2016,4,16,12,0,960.0,108.0,2.6,21.0,957.0,580.99,435.16
2016,4,16,12,15,959.5,107.5,2.5,21.0,955.0,634.52,478.03
2016,4,16,12,30,959.0,107.0,2.4,21.0,953.0,686.09,518.07
2016,4,16,12,45,957.5,106.5,2.35,21.0,943.5,734.81,555.12
2016,4,16,13,0,956.0,106.0,2.3,21.0,934.0,781.04,589.45
2016,4,16,13,15,952.0,105.0,2.2,21.0,916.5,822.24,618.37
2016,4,16,13,30,948.0,104.0,2.1,21.0,899.0,860.32,643.51
2016,4,16,13,45,944.5,101.5,2.05,21.5,874.5,894.1,664.76
2016,4,16,14,0,941.0,99.0,2.0,22.0,850.0,924.41,683.56
2016,4,16,14,15,933.0,97.5,1.9,21.5,817.5,948.15,700.09
2016,4,16,14,30,925.0,96.0,1.8,21.0,785.0,968.05,714.17
2016,4,16,14,45,914.5,94.0,1.75,21.0,747.0,981.18,723.22
2016,4,16,15,0,904.0,92.0,1.7,21.0,709.0,990.33,729.9
2016,4,16,15,15,889.5,90.0,1.6,21.0,665.0,991.63,730.96
2016,4,16,15,30,875.0,88.0,1.5,21.0,621.0,988.99,729.67
2016,4,16,15,45,847.5,88.5,1.45,21.0,571.0,985.14,728.53
2016,4,16,16,0,820.0,89.0,1.4,21.0,521.0,965.09,716.97
2016,4,16,16,15,794.0,85.5,1.25,20.5,470.0,937.83,700.61
2016,4,16,16,30,768.0,82.0,1.1,20.0,419.0,907.15,681.79
2016,4,16,16,45,708.0,82.5,1.0,19.5,363.0,852.16,646.99
2016,4,16,17,0,648.0,83.0,0.9,19.0,307.0,788.78,605.59
2016,4,16,17,15,594.5,75.5,0.85,18.5,254.5,719.65,559.18
2016,4,16,17,30,541.0,68.0,0.8,18.0,202.0,649.55,509.58
2016,4,16,17,45,442.0,59.5,0.8,17.5,151.5,535.67,424.95
2016,4,16,18,0,343.0,51.0,0.8,17.0,101.0,424.2,337.23
2016,4,16,18,15,171.5,37.5,0.8,16.5,62.5,253.65,194.15
2016,4,16,18,30,0.0,24.0,0.8,16.0,24.0,29.64,0.0
2016,4,16,18,45,0.0,12.0,0.85,16.0,12.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,109.0,15.0,1.05,10.5,24.0,11.8,0.0
2016,4,17,6,0,218.0,30.0,1.1,11.0,48.0,22.88,12.96
2016,4,17,6,15,322.5,43.5,1.3,11.5,92.0,35.33,25.5
2016,4,17,6,30,427.0,57.0,1.5,12.0,136.0,46.11,35.62
2016,4,17,6,45,498.5,66.0,1.7,12.5,186.5,52.92,41.96
2016,4,17,7,0,570.0,75.0,1.9,13.0,237.0,59.72,48.06
2016,4,17,7,15,618.5,82.0,1.95,13.5,290.5,64.68,52.34
2016,4,17,7,30,667.0,89.0,2.0,14.0,344.0,69.59,56.45
2016,4,17,7,45,704.0,94.0,2.05,14.5,397.0,72.85,59.02
2016,4,17,8,0,741.0,99.0,2.1,15.0,450.0,76.07,61.5
2016,4,17,8,15,766.5,103.0,2.1,15.5,500.5,84.87,68.8
2016,4,17,8,30,792.0,107.0,2.1,16.0,551.0,87.21,70.44
2016,4,17,8,45,815.5,108.5,2.1,16.5,598.5,87.77,70.55
2016,4,17,9,0,839.0,110.0,2.1,17.0,646.0,88.34,70.69
2016,4,17,9,15,853.0,112.5,2.1,17.5,687.5,89.28,71.16
2016,4,17,9,30,867.0,115.0,2.1,18.0,729.0,90.15,71.58
2016,4,17,9,45,886.5,112.5,2.1,18.5,767.5,98.17,78.05
2016,4,17,10,0,906.0,110.0,2.1,19.0,806.0,108.65,73.38
2016,4,17,10,15,913.5,111.5,2.1,19.5,835.0,168.09,96.06
2016,4,17,10,30,921.0,113.0,2.1,20.0,864.0,228.4,136.47
2016,4,17,10,45,927.0,113.5,2.1,20.5,886.5,288.45,184.68
2016,4,17,11,0,933.0,114.0,2.1,21.0,909.0,348.72,236.13
2016,4,17,11,15,936.0,114.5,2.1,21.0,923.5,407.97,287.87
2016,4,17,11,30,939.0,115.0,2.1,21.0,938.0,466.64,338.48
2016,4,17,11,45,940.5,115.5,2.1,21.5,944.5,523.84,386.0
2016,4,17,12,0,942.0,116.0,2.1,22.0,951.0,579.86,431.03
2016,4,17,12,15,941.5,115.5,2.05,22.0,949.5,632.58,472.83
2016,4,17,12,30,941.0,115.0,2.0,22.0,948.0,683.4,511.94
2016,4,17,12,45,939.0,114.5,1.95,22.0,938.0,731.08,547.7
2016,4,17,13,0,937.0,114.0,1.9,22.0,928.0,776.28,580.75
2016,4,17,13,15,933.0,113.0,1.8,22.0,910.5,816.83,608.87
2016,4,17,13,30,929.0,112.0,1.7,22.0,893.0,854.33,633.12
2016,4,17,13,45,923.5,110.5,1.6,22.5,868.0,886.88,652.57
2016,4,17,14,0,918.0,109.0,1.5,23.0,843.0,915.97,669.51
2016,4,17,14,15,909.5,107.5,1.4,23.0,811.0,938.81,683.54
2016,4,17,14,30,901.0,106.0,1.3,23.0,779.0,957.86,695.13
2016,4,17,14,45,891.0,103.0,1.2,23.0,741.5,970.08,702.38
2016,4,17,15,0,881.0,100.0,1.1,23.0,704.0,978.35,707.23
2016,4,17,15,15,866.5,97.5,1.0,22.5,660.0,978.88,708.67
2016,4,17,15,30,852.0,95.0,0.9,22.0,616.0,988.2,715.84
2016,4,17,15,45,834.0,91.5,0.8,22.0,568.5,976.34,708.21
2016,4,17,16,0,816.0,88.0,0.7,22.0,521.0,960.68,698.54
2016,4,17,16,15,790.5,84.0,0.6,22.0,469.5,933.21,681.41
2016,4,17,16,30,765.0,80.0,0.5,22.0,418.0,902.36,662.14
2016,4,17,16,45,731.0,75.0,0.45,22.0,365.5,858.69,635.26
2016,4,17,17,0,697.0,70.0,0.4,22.0,313.0,819.45,610.69
2016,4,17,17,15,647.0,64.0,0.4,21.5,260.0,755.1,569.96
2016,4,17,17,30,597.0,58.0,0.4,21.0,207.0,689.88,526.43
2016,4,17,17,45,521.0,49.5,0.4,20.5,157.5,596.79,459.86
2016,4,17,18,0,445.0,41.0,0.4,20.0,108.0,505.65,390.17
2016,4,17,18,15,321.0,29.0,0.5,19.5,67.5,371.82,280.28
2016,4,17,18,30,197.0,17.0,0.6,19.0,27.0,223.99,39.75
2016,4,17,18,45,98.5,8.5,0.7,18.5,13.5,85.42,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,147.5,14.5,0.85,12.5,27.5,11.75,0.0
2016,4,18,6,0,295.0,29.0,0.8,13.0,55.0,23.84,13.97
2016,4,18,6,15,401.0,40.0,0.85,13.5,100.5,32.84,23.19
2016,4,18,6,30,507.0,51.0,0.9,14.0,146.0,41.87,31.64
2016,4,18,6,45,575.0,58.5,1.0,15.0,198.5,47.83,37.06
2016,4,18,7,0,643.0,66.0,1.1,16.0,251.0,53.81,42.28
2016,4,18,7,15,688.0,71.5,1.05,16.5,305.5,58.03,45.86
2016,4,18,7,30,733.0,77.0,1.0,17.0,360.0,67.33,53.78
2016,4,18,7,45,763.5,82.0,0.95,17.5,413.0,71.11,56.76
2016,4,18,8,0,794.0,87.0,0.9,18.0,466.0,74.8,59.61
2016,4,18,8,15,817.5,91.0,0.8,18.5,517.0,77.54,61.62
2016,4,18,8,30,841.0,95.0,0.7,19.0,568.0,80.18,63.52
2016,4,18,8,45,857.0,98.5,0.65,20.0,615.0,82.21,64.76
2016,4,18,9,0,873.0,102.0,0.6,21.0,662.0,84.13,65.91
2016,4,18,9,15,886.0,104.0,0.75,21.0,704.0,94.12,74.09
2016,4,18,9,30,899.0,106.0,0.9,21.0,746.0,95.4,74.98
2016,4,18,9,45,912.5,106.0,1.05,21.5,782.5,95.49,74.77
2016,4,18,10,0,926.0,106.0,1.2,22.0,819.0,110.36,71.56
2016,4,18,10,15,932.5,107.0,1.2,22.0,848.5,170.49,95.41
2016,4,18,10,30,939.0,108.0,1.2,22.0,878.0,231.34,136.32
2016,4,18,10,45,944.5,108.5,1.3,22.5,900.0,292.18,184.78
2016,4,18,11,0,950.0,109.0,1.4,23.0,922.0,353.16,236.26
2016,4,18,11,15,952.5,110.0,1.4,23.0,936.0,413.35,287.9
2016,4,18,11,30,955.0,111.0,1.4,23.0,950.0,472.92,338.24
2016,4,18,11,45,955.5,111.0,1.4,23.5,956.0,530.01,384.7
2016,4,18,12,0,956.0,111.0,1.4,24.0,962.0,585.76,428.53
2016,4,18,12,15,955.5,111.0,1.35,24.0,960.5,639.36,469.8
2016,4,18,12,30,955.0,111.0,1.3,24.0,959.0,691.04,508.31
2016,4,18,12,45,948.5,113.0,1.3,24.0,947.5,738.21,542.96
2016,4,18,13,0,942.0,115.0,1.3,24.0,936.0,782.58,574.84
2016,4,18,13,15,938.0,114.5,1.3,24.0,918.5,823.73,603.36
2016,4,18,13,30,934.0,114.0,1.3,24.0,901.0,861.83,628.35
2016,4,18,13,45,922.5,115.5,1.35,24.0,874.5,892.35,649.03
2016,4,18,14,0,911.0,117.0,1.4,24.0,848.0,919.16,667.47
2016,4,18,14,15,902.5,115.0,1.4,23.5,816.0,941.46,683.78
2016,4,18,14,30,894.0,113.0,1.4,23.0,784.0,959.96,697.86
2016,4,18,14,45,873.5,115.5,1.45,23.0,744.0,980.82,713.07
2016,4,18,15,0,853.0,118.0,1.5,23.0,704.0,985.35,717.99
2016,4,18,15,15,837.5,115.0,1.45,22.5,660.0,984.42,719.69
2016,4,18,15,30,822.0,112.0,1.4,22.0,616.0,979.47,719.01
2016,4,18,15,45,793.5,111.0,1.35,22.0,567.0,959.82,707.63
2016,4,18,16,0,765.0,110.0,1.3,22.0,518.0,944.15,699.07
2016,4,18,16,15,737.0,105.0,1.25,21.5,466.5,913.52,681.93
2016,4,18,16,30,709.0,100.0,1.2,21.0,415.0,879.69,662.55
2016,4,18,16,45,668.5,94.5,1.15,20.5,362.0,829.86,631.83
2016,4,18,17,0,628.0,89.0,1.1,20.0,309.0,777.69,598.59
2016,4,18,17,15,574.5,80.5,1.05,19.0,256.5,707.33,552.04
2016,4,18,17,30,521.0,72.0,1.0,18.0,204.0,636.04,502.32
2016,4,18,17,45,441.5,61.5,0.95,17.0,155.0,538.11,429.42
2016,4,18,18,0,362.0,51.0,0.9,16.0,106.0,441.75,353.27
2016,4,18,18,15,181.0,39.0,0.9,15.5,66.5,263.01,204.82
2016,4,18,18,30,0.0,27.0,0.9,15.0,27.0,35.15,5.75
2016,4,18,18,45,0.0,13.5,0.95,14.5,13.5,10.62,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,16.5,1.0,11.5,28.0,12.61,0.0
2016,4,19,6,0,246.0,33.0,0.9,12.0,56.0,25.19,15.44
2016,4,19,6,15,349.0,46.0,0.9,12.5,101.0,37.39,27.35
2016,4,19,6,30,452.0,59.0,0.9,13.0,146.0,47.75,37.03
2016,4,19,6,45,529.5,66.5,0.95,13.5,198.5,53.48,42.34
2016,4,19,7,0,607.0,74.0,1.0,14.0,251.0,59.29,47.49
2016,4,19,7,15,653.0,80.0,1.05,14.5,304.5,63.59,51.15
2016,4,19,7,30,699.0,86.0,1.1,15.0,358.0,67.88,54.68
2016,4,19,7,45,739.0,89.0,1.15,16.0,412.5,69.98,56.11
2016,4,19,8,0,779.0,92.0,1.2,17.0,467.0,78.03,62.65
2016,4,19,8,15,802.5,95.5,1.15,17.5,517.5,80.27,64.21
2016,4,19,8,30,826.0,99.0,1.1,18.0,568.0,82.44,65.72
2016,4,19,8,45,847.0,100.5,1.05,18.5,615.0,83.18,66.0
2016,4,19,9,0,868.0,102.0,1.0,19.0,662.0,83.92,66.29
2016,4,19,9,15,881.0,104.5,0.8,19.5,704.0,94.24,74.64
2016,4,19,9,30,894.0,107.0,0.6,20.0,746.0,95.76,75.51
2016,4,19,9,45,900.5,110.5,0.45,21.0,781.0,97.46,76.42
2016,4,19,10,0,907.0,114.0,0.3,22.0,816.0,116.51,74.5
2016,4,19,10,15,914.0,116.0,0.4,22.0,845.5,176.17,99.43
2016,4,19,10,30,921.0,118.0,0.5,22.0,875.0,236.67,140.28
2016,4,19,10,45,920.0,122.5,0.6,22.5,895.0,297.36,188.49
2016,4,19,11,0,919.0,127.0,0.7,23.0,915.0,357.6,238.88
2016,4,19,11,15,922.0,128.0,0.8,23.0,929.5,416.46,288.92
2016,4,19,11,30,925.0,129.0,0.9,23.0,944.0,474.81,337.92
2016,4,19,11,45,920.5,132.5,1.0,23.5,949.0,530.59,383.25
2016,4,19,12,0,916.0,136.0,1.1,24.0,954.0,584.72,425.93
2016,4,19,12,15,724.0,244.5,1.15,23.5,890.5,615.11,450.82
2016,4,19,12,30,532.0,353.0,1.2,23.0,827.0,623.86,458.68
2016,4,19,12,45,526.0,350.0,1.3,23.0,814.5,655.44,483.0
2016,4,19,13,0,520.0,347.0,1.4,23.0,802.0,684.78,505.21
2016,4,19,13,15,492.5,343.5,1.45,23.0,767.5,694.98,513.52
2016,4,19,13,30,465.0,340.0,1.5,23.0,733.0,700.95,518.9
2016,4,19,13,45,472.0,325.5,1.55,23.0,715.0,722.08,535.21
2016,4,19,14,0,479.0,311.0,1.6,23.0,697.0,740.99,549.86
2016,4,19,14,15,402.0,326.0,1.6,22.5,641.0,691.65,516.93
2016,4,19,14,30,325.0,341.0,1.6,22.0,585.0,655.08,492.3
2016,4,19,14,45,249.5,334.0,1.6,21.5,516.0,592.81,449.22
2016,4,19,15,0,174.0,327.0,1.6,21.0,447.0,503.23,385.62
2016,4,19,15,15,136.5,303.0,1.6,20.5,394.0,450.86,348.7
2016,4,19,15,30,99.0,279.0,1.6,20.0,341.0,372.36,291.08
2016,4,19,15,45,76.0,250.0,1.65,19.5,295.5,323.93,255.42
2016,4,19,16,0,53.0,221.0,1.7,19.0,250.0,273.95,217.44
2016,4,19,16,15,63.0,203.0,1.65,18.5,233.5,269.93,216.13
2016,4,19,16,30,73.0,185.0,1.6,18.0,217.0,265.53,214.3
2016,4,19,16,45,64.0,163.5,1.55,17.5,189.5,236.87,192.19
2016,4,19,17,0,55.0,142.0,1.5,17.0,162.0,207.67,169.24
2016,4,19,17,15,47.0,119.5,1.5,16.0,134.5,177.39,145.18
2016,4,19,17,30,39.0,97.0,1.5,15.0,107.0,146.3,119.65
2016,4,19,17,45,28.0,75.5,1.5,14.5,81.5,113.1,91.23
2016,4,19,18,0,17.0,54.0,1.5,14.0,56.0,78.56,61.08
2016,4,19,18,15,8.5,34.0,1.45,13.5,35.0,39.28,26.72
2016,4,19,18,30,0.0,14.0,1.4,13.0,14.0,10.66,0.0
2016,4,19,18,45,0.0,7.0,1.4,13.0,7.0,5.51,0.0
2016,4,19,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,143.0,16.5,0.75,9.5,30.0,13.34,0.0
2016,4,20,6,0,286.0,33.0,0.7,10.0,60.0,27.04,17.41
2016,4,20,6,15,388.5,44.0,0.8,10.5,106.0,35.92,26.35
2016,4,20,6,30,491.0,55.0,0.9,11.0,152.0,44.8,34.74
2016,4,20,6,45,550.5,64.5,1.0,12.0,203.0,52.09,41.37
2016,4,20,7,0,610.0,74.0,1.1,13.0,254.0,59.26,47.67
2016,4,20,7,15,655.0,80.0,1.15,13.5,307.5,63.56,51.32
2016,4,20,7,30,700.0,86.0,1.2,14.0,361.0,67.84,54.85
2016,4,20,7,45,731.5,91.0,1.3,14.5,413.5,71.13,57.44
2016,4,20,8,0,763.0,96.0,1.4,15.0,466.0,80.51,65.3
2016,4,20,8,15,786.5,100.0,1.45,15.5,516.0,82.97,67.06
2016,4,20,8,30,810.0,104.0,1.5,16.0,566.0,85.34,68.74
2016,4,20,8,45,832.5,105.0,1.6,16.5,613.5,85.65,68.65
2016,4,20,9,0,855.0,106.0,1.7,17.0,661.0,85.99,68.61
2016,4,20,9,15,686.5,178.0,1.75,17.0,641.5,114.64,92.75
2016,4,20,9,30,518.0,250.0,1.8,17.0,622.0,147.96,120.46
2016,4,20,9,45,722.5,175.0,1.9,17.5,721.5,109.1,87.41
2016,4,20,10,0,927.0,100.0,2.0,18.0,821.0,112.9,71.18
2016,4,20,10,15,755.5,194.5,2.05,18.0,796.0,189.32,117.65
2016,4,20,10,30,584.0,289.0,2.1,18.0,771.0,268.5,182.87
2016,4,20,10,45,765.5,197.5,2.15,18.5,846.5,298.16,200.29
2016,4,20,11,0,947.0,106.0,2.2,19.0,922.0,355.53,243.73
2016,4,20,11,15,950.0,107.0,2.2,19.0,936.5,415.47,296.5
2016,4,20,11,30,953.0,108.0,2.2,19.0,951.0,474.85,348.01
2016,4,20,11,45,940.0,117.0,2.25,19.0,953.5,531.47,396.38
2016,4,20,12,0,927.0,126.0,2.3,19.0,956.0,585.65,441.4
2016,4,20,12,15,742.5,234.5,2.3,19.0,898.5,620.03,469.08
2016,4,20,12,30,558.0,343.0,2.3,19.0,841.0,634.01,479.76
2016,4,20,12,45,583.0,325.5,2.35,19.0,841.0,676.15,512.39
2016,4,20,13,0,608.0,308.0,2.4,19.0,841.0,717.86,544.16
2016,4,20,13,15,756.0,218.0,2.4,19.0,868.5,794.01,601.88
2016,4,20,13,30,904.0,128.0,2.4,19.0,896.0,853.48,646.22
2016,4,20,13,45,782.5,185.0,2.45,19.0,836.0,860.96,651.7
2016,4,20,14,0,661.0,242.0,2.5,19.0,776.0,842.0,637.76
2016,4,20,14,15,763.5,183.5,2.5,18.5,777.5,907.08,686.99
2016,4,20,14,30,866.0,125.0,2.5,18.0,779.0,961.55,725.79
2016,4,20,14,45,853.0,123.0,2.5,18.0,740.5,971.88,733.58
2016,4,20,15,0,840.0,121.0,2.5,18.0,702.0,978.19,739.29
2016,4,20,15,15,824.0,117.5,2.45,17.5,658.5,975.88,740.32
2016,4,20,15,30,808.0,114.0,2.4,17.0,615.0,969.58,738.89
2016,4,20,15,45,791.5,109.0,2.35,17.0,567.5,957.18,732.1
2016,4,20,16,0,775.0,104.0,2.3,17.0,520.0,941.02,722.9
2016,4,20,16,15,747.0,99.5,2.15,16.5,469.0,917.67,709.09
2016,4,20,16,30,719.0,95.0,2.0,16.0,418.0,884.31,688.18
2016,4,20,16,45,682.0,89.0,1.9,15.5,365.5,837.13,657.66
2016,4,20,17,0,645.0,83.0,1.8,15.0,313.0,787.65,624.68
2016,4,20,17,15,592.5,76.0,1.6,14.5,260.5,719.94,576.13
2016,4,20,17,30,540.0,69.0,1.4,14.0,208.0,651.33,524.93
2016,4,20,17,45,463.0,59.0,1.2,13.5,159.0,556.05,450.81
2016,4,20,18,0,386.0,49.0,1.0,13.0,110.0,462.5,374.42
2016,4,20,18,15,270.5,35.0,0.95,12.5,70.0,334.9,266.25
2016,4,20,18,30,155.0,21.0,0.9,12.0,30.0,195.4,93.5
2016,4,20,18,45,77.5,10.5,0.9,11.5,15.0,70.31,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.0,16.5,0.6,10.5,17.0,12.61,0.0
2016,4,21,6,0,8.0,33.0,0.6,11.0,34.0,24.72,15.55
2016,4,21,6,15,27.5,54.0,0.75,11.0,59.0,39.57,29.6
2016,4,21,6,30,47.0,75.0,0.9,11.0,84.0,54.14,43.12
2016,4,21,6,45,59.0,97.5,1.05,11.5,113.0,69.31,56.88
2016,4,21,7,0,71.0,120.0,1.2,12.0,142.0,84.26,70.13
2016,4,21,7,15,83.5,141.5,1.3,12.0,172.0,98.43,82.56
2016,4,21,7,30,96.0,163.0,1.4,12.0,202.0,112.39,94.59
2016,4,21,7,45,60.0,172.5,1.55,12.5,198.5,118.74,99.64
2016,4,21,8,0,24.0,182.0,1.7,13.0,195.0,129.91,108.79
2016,4,21,8,15,14.5,179.5,1.75,13.0,187.5,129.49,108.05
2016,4,21,8,30,5.0,177.0,1.8,13.0,180.0,128.69,107.02
2016,4,21,8,45,20.0,219.5,1.9,13.5,232.5,156.46,130.21
2016,4,21,9,0,35.0,262.0,2.0,14.0,285.0,171.91,142.63
2016,4,21,9,15,69.0,301.0,2.05,14.0,349.5,193.21,160.13
2016,4,21,9,30,103.0,340.0,2.1,14.0,414.0,213.53,176.65
2016,4,21,9,45,54.0,257.0,2.15,14.5,296.0,171.31,140.8
2016,4,21,10,0,5.0,174.0,2.2,15.0,178.0,129.69,100.72
2016,4,21,10,15,5.5,175.5,2.25,15.0,180.5,131.8,102.21
2016,4,21,10,30,6.0,177.0,2.3,15.0,183.0,133.92,103.74
2016,4,21,10,45,56.0,302.0,2.35,15.5,351.0,222.47,171.81
2016,4,21,11,0,106.0,427.0,2.4,16.0,519.0,320.73,246.05
2016,4,21,11,15,62.5,367.5,2.45,16.0,422.0,282.17,217.92
2016,4,21,11,30,19.0,308.0,2.5,16.0,325.0,237.84,184.76
2016,4,21,11,45,19.5,309.5,2.55,16.5,327.5,242.3,188.14
2016,4,21,12,0,20.0,311.0,2.6,17.0,330.0,246.78,191.4
2016,4,21,12,15,73.0,382.0,2.65,17.0,448.0,335.71,260.37
2016,4,21,12,30,126.0,453.0,2.7,17.0,566.0,438.14,338.2
2016,4,21,12,45,80.0,409.5,2.8,17.0,481.5,381.82,295.68
2016,4,21,13,0,34.0,366.0,2.9,17.0,397.0,323.06,250.88
2016,4,21,13,15,21.5,285.5,2.95,17.0,304.5,252.06,196.43
2016,4,21,13,30,9.0,205.0,3.0,17.0,212.0,168.76,131.04
2016,4,21,13,45,19.5,264.0,3.1,17.0,280.0,227.59,178.22
2016,4,21,14,0,30.0,323.0,3.2,17.0,348.0,308.07,241.44
2016,4,21,14,15,31.0,314.0,3.2,17.0,339.0,306.47,240.43
2016,4,21,14,30,32.0,305.0,3.2,17.0,330.0,304.66,239.56
2016,4,21,14,45,29.5,286.5,3.25,17.0,308.5,289.66,228.37
2016,4,21,15,0,27.0,268.0,3.3,17.0,287.0,273.89,216.57
2016,4,21,15,15,13.5,199.5,3.25,16.5,209.0,177.7,140.49
2016,4,21,15,30,0.0,131.0,3.2,16.0,131.0,103.97,80.64
2016,4,21,15,45,127.5,181.0,3.15,16.0,250.0,318.33,259.83
2016,4,21,16,0,255.0,231.0,3.1,16.0,369.0,537.81,433.98
2016,4,21,16,15,237.0,209.5,3.0,15.5,328.0,500.7,406.1
2016,4,21,16,30,219.0,188.0,2.9,15.0,287.0,438.27,359.74
2016,4,21,16,45,156.0,166.0,2.85,15.0,232.5,353.08,291.69
2016,4,21,17,0,93.0,144.0,2.8,15.0,178.0,267.89,221.7
2016,4,21,17,15,82.0,122.5,2.55,14.5,148.5,214.66,178.67
2016,4,21,17,30,71.0,101.0,2.3,14.0,119.0,181.81,151.31
2016,4,21,17,45,58.0,79.0,2.05,13.5,91.5,145.43,120.08
2016,4,21,18,0,45.0,57.0,1.8,13.0,64.0,107.68,86.99
2016,4,21,18,15,22.5,38.0,1.65,12.5,41.5,65.57,49.2
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,14.83,2.7
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,115.5,19.0,2.95,11.0,31.5,14.46,1.26
2016,4,22,6,0,231.0,38.0,3.0,11.0,63.0,28.75,19.08
2016,4,22,6,15,332.5,50.5,3.05,11.0,107.5,38.35,28.5
2016,4,22,6,30,434.0,63.0,3.1,11.0,152.0,50.55,39.89
2016,4,22,6,45,217.0,60.0,3.2,11.0,104.5,43.75,34.0
2016,4,22,7,0,0.0,57.0,3.3,11.0,57.0,43.65,33.96
2016,4,22,7,15,0.0,69.0,3.4,11.0,69.0,52.93,42.27
2016,4,22,7,30,0.0,81.0,3.5,11.0,81.0,61.88,50.16
2016,4,22,7,45,113.0,145.0,3.65,11.5,200.5,101.03,84.64
2016,4,22,8,0,226.0,209.0,3.8,12.0,320.0,139.0,117.38
2016,4,22,8,15,113.0,130.0,3.9,12.0,185.5,92.51,76.34
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,39.13,29.13
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,26.45,17.83
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,13.8,6.57
2016,4,22,9,15,0.5,84.5,4.25,12.0,85.0,65.2,51.74
2016,4,22,9,30,1.0,151.0,4.3,12.0,152.0,113.17,93.22
2016,4,22,9,45,13.5,226.5,4.4,12.0,237.5,163.74,136.34
2016,4,22,10,0,26.0,302.0,4.5,12.0,323.0,197.0,156.5
2016,4,22,10,15,26.0,311.5,4.5,12.0,332.5,208.69,165.13
2016,4,22,10,30,26.0,321.0,4.5,12.0,342.0,220.56,174.36
2016,4,22,10,45,77.5,378.0,4.5,12.0,445.0,272.75,213.91
2016,4,22,11,0,129.0,435.0,4.5,12.0,548.0,323.51,252.72
2016,4,22,11,15,68.5,315.0,4.5,12.0,375.5,250.7,197.48
2016,4,22,11,30,8.0,195.0,4.5,12.0,203.0,151.75,119.36
2016,4,22,11,45,230.5,287.0,4.5,12.0,494.5,321.09,254.19
2016,4,22,12,0,453.0,379.0,4.5,12.0,786.0,524.16,412.55
2016,4,22,12,15,226.5,229.0,4.4,11.5,432.5,314.85,252.12
2016,4,22,12,30,0.0,79.0,4.3,11.0,79.0,61.31,45.47
2016,4,22,12,45,23.0,234.5,4.25,11.0,255.0,203.12,162.36
2016,4,22,13,0,46.0,390.0,4.2,11.0,431.0,351.75,280.95
2016,4,22,13,15,73.0,404.0,4.15,11.0,467.5,392.87,313.65
2016,4,22,13,30,100.0,418.0,4.1,11.0,504.0,437.1,348.98
2016,4,22,13,45,501.0,268.5,4.1,11.5,677.5,697.7,557.58
2016,4,22,14,0,902.0,119.0,4.1,12.0,851.0,918.65,722.83
2016,4,22,14,15,589.5,237.5,4.1,12.0,709.0,803.14,636.01
2016,4,22,14,30,277.0,356.0,4.1,12.0,567.0,626.68,498.71
2016,4,22,14,45,138.5,241.5,4.15,12.0,347.0,368.92,299.77
2016,4,22,15,0,0.0,127.0,4.2,12.0,127.0,99.76,77.84
2016,4,22,15,15,13.0,182.0,4.15,11.5,190.5,161.16,130.0
2016,4,22,15,30,26.0,237.0,4.1,11.0,254.0,229.03,186.91
2016,4,22,15,45,127.0,236.5,4.1,11.0,307.0,382.16,315.68
2016,4,22,16,0,228.0,236.0,4.1,11.0,360.0,492.22,407.36
2016,4,22,16,15,114.0,183.0,3.95,11.0,245.0,318.3,265.06
2016,4,22,16,30,0.0,130.0,3.8,11.0,130.0,108.59,87.1
2016,4,22,16,45,0.0,100.0,3.7,11.0,100.0,80.94,64.08
2016,4,22,17,0,0.0,70.0,3.6,11.0,70.0,53.71,40.88
2016,4,22,17,15,273.0,71.0,3.3,10.5,143.0,389.86,335.24
2016,4,22,17,30,546.0,72.0,3.0,10.0,216.0,661.28,552.54
2016,4,22,17,45,463.0,63.0,2.75,9.5,166.0,561.11,469.57
2016,4,22,18,0,380.0,54.0,2.5,9.0,116.0,462.35,386.51
2016,4,22,18,15,256.5,40.0,2.3,8.5,75.5,327.42,269.19
2016,4,22,18,30,133.0,26.0,2.1,8.0,35.0,190.19,113.98
2016,4,22,18,45,66.5,13.0,1.95,8.0,17.5,63.53,0.0
2016,4,22,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,176.0,16.5,1.2,7.5,36.0,13.31,2.14
2016,4,23,6,0,352.0,33.0,1.3,8.0,72.0,27.16,18.14
2016,4,23,6,15,448.0,42.0,1.35,8.5,118.5,34.54,25.48
2016,4,23,6,30,544.0,51.0,1.4,9.0,165.0,42.0,32.56
2016,4,23,6,45,595.0,59.5,1.5,9.5,216.0,48.63,38.69
2016,4,23,7,0,646.0,68.0,1.6,10.0,267.0,55.15,44.53
2016,4,23,7,15,687.0,73.0,1.55,10.5,320.0,58.92,47.74
2016,4,23,7,30,728.0,78.0,1.5,11.0,373.0,67.79,55.44
2016,4,23,7,45,750.5,84.5,1.5,11.5,423.5,72.47,59.27
2016,4,23,8,0,773.0,91.0,1.5,12.0,474.0,76.95,62.89
2016,4,23,8,15,794.5,94.5,1.4,12.5,523.5,79.15,64.46
2016,4,23,8,30,816.0,98.0,1.3,13.0,573.0,81.27,65.95
2016,4,23,8,45,828.0,103.0,1.25,13.5,617.5,84.01,67.99
2016,4,23,9,0,840.0,108.0,1.2,14.0,662.0,86.57,69.86
2016,4,23,9,15,853.0,110.5,1.15,14.0,702.5,87.47,70.44
2016,4,23,9,30,866.0,113.0,1.1,14.0,743.0,97.97,79.25
2016,4,23,9,45,881.5,111.0,1.1,14.5,779.0,96.91,78.02
2016,4,23,10,0,897.0,109.0,1.1,15.0,815.0,124.06,77.11
2016,4,23,10,15,904.0,110.5,1.15,15.0,843.5,182.46,106.13
2016,4,23,10,30,911.0,112.0,1.2,15.0,872.0,241.67,149.38
2016,4,23,10,45,915.5,113.0,1.25,15.5,893.0,300.56,198.46
2016,4,23,11,0,920.0,114.0,1.3,16.0,914.0,359.51,249.7
2016,4,23,11,15,923.0,114.5,1.3,16.0,928.0,417.47,300.61
2016,4,23,11,30,926.0,115.0,1.3,16.0,942.0,474.88,350.14
2016,4,23,11,45,923.5,117.5,1.35,16.5,946.5,530.27,396.36
2016,4,23,12,0,921.0,120.0,1.4,17.0,951.0,584.18,439.89
2016,4,23,12,15,920.0,120.0,1.55,17.0,949.0,635.46,481.68
2016,4,23,12,30,919.0,120.0,1.7,17.0,947.0,684.87,521.15
2016,4,23,12,45,674.0,246.0,1.85,17.0,849.0,679.75,517.52
2016,4,23,13,0,429.0,372.0,2.0,17.0,751.0,642.68,489.7
2016,4,23,13,15,436.0,361.0,2.1,16.5,740.5,669.7,512.31
2016,4,23,13,30,443.0,350.0,2.2,16.0,730.0,695.05,533.19
2016,4,23,13,45,240.5,345.5,2.35,16.0,551.5,532.75,413.8
2016,4,23,14,0,38.0,341.0,2.5,16.0,373.0,331.95,259.16
2016,4,23,14,15,447.0,231.5,2.55,16.0,573.5,661.94,519.92
2016,4,23,14,30,856.0,122.0,2.6,16.0,774.0,952.31,728.06
2016,4,23,14,45,545.5,224.0,2.7,16.0,632.0,784.71,608.56
2016,4,23,15,0,235.0,326.0,2.8,16.0,490.0,561.54,441.16
2016,4,23,15,15,132.0,284.0,2.8,15.5,375.5,424.61,338.12
2016,4,23,15,30,29.0,242.0,2.8,15.0,261.0,259.18,207.07
2016,4,23,15,45,385.0,177.0,2.8,15.0,388.5,623.63,503.01
2016,4,23,16,0,741.0,112.0,2.8,15.0,516.0,925.59,725.02
2016,4,23,16,15,713.0,107.5,2.75,14.5,466.0,895.26,703.92
2016,4,23,16,30,685.0,103.0,2.7,14.0,416.0,861.86,683.51
2016,4,23,16,45,640.0,99.0,2.7,13.5,363.5,809.28,649.0
2016,4,23,17,0,595.0,95.0,2.7,13.0,311.0,754.46,611.8
2016,4,23,17,15,542.0,87.0,2.55,12.5,260.0,685.29,561.36
2016,4,23,17,30,489.0,79.0,2.4,12.0,209.0,615.13,508.1
2016,4,23,17,45,415.0,68.0,2.3,12.0,161.5,517.57,429.96
2016,4,23,18,0,341.0,57.0,2.2,12.0,114.0,429.91,356.34
2016,4,23,18,15,232.5,41.5,2.15,11.5,74.5,308.64,251.56
2016,4,23,18,30,124.0,26.0,2.1,11.0,35.0,183.7,115.88
2016,4,23,18,45,62.0,13.0,2.05,10.5,17.5,59.95,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,132.5,20.5,1.8,8.5,35.5,15.63,4.57
2016,4,24,6,0,265.0,41.0,2.0,9.0,71.0,31.08,21.56
2016,4,24,6,15,362.5,53.5,2.05,9.5,117.5,40.68,30.88
2016,4,24,6,30,460.0,66.0,2.1,10.0,164.0,53.01,42.34
2016,4,24,6,45,531.0,74.0,2.2,10.5,217.0,58.92,47.79
2016,4,24,7,0,602.0,82.0,2.3,11.0,270.0,64.86,53.06
2016,4,24,7,15,647.0,88.5,2.35,11.5,323.5,69.32,56.84
2016,4,24,7,30,692.0,95.0,2.4,12.0,377.0,73.72,60.47
2016,4,24,7,45,727.5,99.0,2.45,12.5,431.0,76.19,62.31
2016,4,24,8,0,763.0,103.0,2.5,13.0,485.0,78.64,64.13
2016,4,24,8,15,786.5,107.0,2.5,13.5,535.0,87.52,71.52
2016,4,24,8,30,810.0,111.0,2.5,14.0,585.0,89.71,73.04
2016,4,24,8,45,831.0,113.0,2.5,14.5,632.0,90.45,73.31
2016,4,24,9,0,852.0,115.0,2.5,15.0,679.0,91.18,73.58
2016,4,24,9,15,865.0,117.5,2.4,15.0,720.5,91.94,74.04
2016,4,24,9,30,878.0,120.0,2.3,15.0,762.0,92.64,74.46
2016,4,24,9,45,889.0,121.5,2.2,15.5,797.5,102.49,82.54
2016,4,24,10,0,900.0,123.0,2.1,16.0,833.0,134.07,83.67
2016,4,24,10,15,906.5,124.5,2.1,16.0,861.5,192.79,113.75
2016,4,24,10,30,913.0,126.0,2.1,16.0,890.0,252.25,157.64
2016,4,24,10,45,916.0,128.0,2.1,16.5,910.5,311.66,207.41
2016,4,24,11,0,919.0,130.0,2.1,17.0,931.0,371.01,259.12
2016,4,24,11,15,921.0,131.0,2.2,17.0,944.5,429.13,310.62
2016,4,24,11,30,923.0,132.0,2.3,17.0,958.0,486.62,360.85
2016,4,24,11,45,915.5,137.5,2.45,17.0,961.5,541.69,408.27
2016,4,24,12,0,908.0,143.0,2.6,17.0,965.0,594.88,452.99
2016,4,24,12,15,723.5,250.0,2.75,17.0,904.5,626.54,479.2
2016,4,24,12,30,539.0,357.0,2.9,17.0,844.0,637.06,487.85
