Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,12,45,702.5,260.5,3.05,17.0,888.0,711.66,546.89
2016,4,24,13,0,866.0,164.0,3.2,17.0,932.0,787.32,606.48
2016,4,24,13,15,749.0,223.5,3.3,16.5,878.5,798.63,615.33
2016,4,24,13,30,632.0,283.0,3.4,16.0,825.0,792.78,611.94
2016,4,24,13,45,562.0,298.0,3.5,16.0,770.0,777.65,601.93
2016,4,24,14,0,492.0,313.0,3.6,16.0,715.0,757.96,588.26
2016,4,24,14,15,639.0,243.5,3.6,15.5,744.5,855.08,664.14
2016,4,24,14,30,786.0,174.0,3.6,15.0,774.0,949.44,734.41
2016,4,24,14,45,778.0,167.5,3.65,15.0,737.5,959.13,742.1
2016,4,24,15,0,770.0,161.0,3.7,15.0,701.0,964.97,748.0
2016,4,24,15,15,752.5,156.5,3.75,14.5,658.0,959.82,747.81
2016,4,24,15,30,735.0,152.0,3.8,14.0,615.0,950.77,745.11
2016,4,24,15,45,724.5,142.5,3.85,14.0,569.5,939.37,739.49
2016,4,24,16,0,714.0,133.0,3.9,14.0,524.0,924.33,731.35
2016,4,24,16,15,684.5,127.0,3.85,13.5,473.0,890.65,710.49
2016,4,24,16,30,655.0,121.0,3.8,13.0,422.0,853.79,687.09
2016,4,24,16,45,612.5,114.5,3.75,13.0,369.5,800.44,649.63
2016,4,24,17,0,570.0,108.0,3.7,13.0,317.0,744.68,609.51
2016,4,24,17,15,517.0,98.5,3.6,12.5,265.5,667.46,552.35
2016,4,24,17,30,464.0,89.0,3.5,12.0,214.0,598.79,499.65
2016,4,24,17,45,387.5,76.0,3.4,11.5,165.0,504.02,423.32
2016,4,24,18,0,311.0,63.0,3.3,11.0,116.0,412.08,345.82
2016,4,24,18,15,211.0,45.5,3.15,10.5,76.0,296.49,243.91
2016,4,24,18,30,111.0,28.0,3.0,10.0,36.0,159.81,106.3
2016,4,24,18,45,55.5,14.0,2.9,9.5,18.0,55.55,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,56.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,112.0,10.0,2.2,5.0,12.0,7.87,0.0
2016,4,25,5,45,273.5,21.5,2.45,5.5,48.0,17.69,6.99
2016,4,25,6,0,435.0,33.0,2.7,6.0,84.0,27.51,18.78
2016,4,25,6,15,526.0,41.0,2.9,6.5,133.5,34.26,25.49
2016,4,25,6,30,617.0,49.0,3.1,7.0,183.0,44.54,35.16
2016,4,25,6,45,674.0,54.5,3.3,7.5,237.5,49.52,39.79
2016,4,25,7,0,731.0,60.0,3.5,8.0,292.0,54.53,44.29
2016,4,25,7,15,769.0,64.5,3.6,8.5,346.5,58.49,47.7
2016,4,25,7,30,807.0,69.0,3.7,9.0,401.0,62.43,51.01
2016,4,25,7,45,834.5,72.5,3.8,9.5,455.0,65.39,53.38
2016,4,25,8,0,862.0,76.0,3.9,10.0,509.0,75.4,62.0
2016,4,25,8,15,881.5,78.5,3.9,10.5,560.0,78.06,64.01
2016,4,25,8,30,901.0,81.0,3.9,11.0,611.0,80.59,65.9
2016,4,25,8,45,916.0,83.0,3.9,11.5,658.0,82.56,67.29
2016,4,25,9,0,931.0,85.0,3.9,12.0,705.0,84.4,68.57
2016,4,25,9,15,941.5,87.0,3.85,12.0,746.5,85.97,69.76
2016,4,25,9,30,952.0,89.0,3.8,12.0,788.0,87.41,70.84
2016,4,25,9,45,960.5,90.0,3.8,12.5,823.5,88.1,71.15
2016,4,25,10,0,969.0,91.0,3.8,13.0,859.0,124.17,73.82
2016,4,25,10,15,974.5,92.5,3.75,13.0,887.5,186.24,106.94
2016,4,25,10,30,980.0,94.0,3.7,13.0,916.0,248.91,154.63
2016,4,25,10,45,982.0,95.5,3.65,13.5,937.0,311.08,208.22
2016,4,25,11,0,984.0,97.0,3.6,14.0,958.0,372.98,263.72
2016,4,25,11,15,986.0,97.5,3.5,14.0,971.5,433.73,318.74
2016,4,25,11,30,988.0,98.0,3.4,14.0,985.0,493.72,372.15
2016,4,25,11,45,985.5,100.0,3.3,14.5,989.5,551.63,421.72
2016,4,25,12,0,983.0,102.0,3.2,15.0,994.0,607.91,468.25
2016,4,25,12,15,982.0,102.0,3.1,15.0,991.5,661.71,512.19
2016,4,25,12,30,981.0,102.0,3.0,15.0,989.0,713.5,553.26
2016,4,25,12,45,974.0,104.0,2.95,15.5,977.5,760.6,588.84
2016,4,25,13,0,967.0,106.0,2.9,16.0,966.0,804.81,621.29
2016,4,25,13,15,963.5,105.5,2.8,16.0,948.0,846.47,650.56
2016,4,25,13,30,960.0,105.0,2.7,16.0,930.0,885.06,676.88
2016,4,25,13,45,953.0,104.0,2.65,16.0,904.0,916.98,698.83
2016,4,25,14,0,946.0,103.0,2.6,16.0,878.0,945.29,718.31
2016,4,25,14,15,938.0,101.5,2.55,16.0,845.5,968.49,734.36
2016,4,25,14,30,930.0,100.0,2.5,16.0,813.0,987.86,747.93
2016,4,25,14,45,919.5,98.5,2.5,16.0,774.5,1000.98,757.97
2016,4,25,15,0,909.0,97.0,2.5,16.0,736.0,1010.17,765.61
2016,4,25,15,15,895.0,94.5,2.45,15.5,692.0,1010.85,768.65
2016,4,25,15,30,881.0,92.0,2.4,15.0,648.0,1007.58,769.31
2016,4,25,15,45,862.0,89.5,2.4,15.0,599.0,995.44,763.27
2016,4,25,16,0,843.0,87.0,2.4,15.0,550.0,992.32,763.59
2016,4,25,16,15,819.0,83.5,2.25,14.5,498.5,966.44,748.05
2016,4,25,16,30,795.0,80.0,2.1,14.0,447.0,937.15,730.2
2016,4,25,16,45,758.5,76.0,2.0,14.0,393.0,891.56,699.82
2016,4,25,17,0,722.0,72.0,1.9,14.0,339.0,843.37,667.03
2016,4,25,17,15,674.5,66.5,1.75,13.0,285.5,787.84,629.67
2016,4,25,17,30,627.0,61.0,1.6,12.0,232.0,724.68,584.75
2016,4,25,17,45,550.5,54.0,1.5,11.5,180.5,631.91,514.24
2016,4,25,18,0,474.0,47.0,1.4,11.0,129.0,540.75,441.09
2016,4,25,18,15,358.0,36.0,1.4,10.5,86.0,412.79,334.46
2016,4,25,18,30,242.0,25.0,1.4,10.0,43.0,286.42,198.93
2016,4,25,18,45,121.0,12.5,1.4,9.5,21.5,106.97,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,9.44,0.0
2016,4,26,5,45,177.5,25.0,1.1,7.0,46.5,19.07,8.68
2016,4,26,6,0,355.0,38.0,1.1,8.0,81.0,31.17,21.96
2016,4,26,6,15,446.0,47.5,1.2,8.5,128.5,38.81,29.44
2016,4,26,6,30,537.0,57.0,1.3,9.0,176.0,46.49,36.69
2016,4,26,6,45,586.5,65.5,1.4,9.5,226.5,52.94,42.61
2016,4,26,7,0,636.0,74.0,1.5,10.0,277.0,59.29,48.25
2016,4,26,7,15,676.5,79.5,1.5,10.5,330.0,63.23,51.59
2016,4,26,7,30,717.0,85.0,1.5,11.0,383.0,67.14,54.81
2016,4,26,7,45,735.5,93.0,1.55,12.0,433.0,72.21,58.88
2016,4,26,8,0,754.0,101.0,1.6,13.0,483.0,77.02,62.66
2016,4,26,8,15,742.0,110.0,1.5,13.0,517.0,81.48,66.32
2016,4,26,8,30,730.0,119.0,1.4,13.0,551.0,85.54,69.62
2016,4,26,8,45,763.5,125.5,1.3,13.0,608.0,96.56,78.93
2016,4,26,9,0,797.0,132.0,1.2,13.0,665.0,100.08,81.71
2016,4,26,9,15,713.0,175.5,1.15,13.0,673.5,112.58,92.2
2016,4,26,9,30,629.0,219.0,1.1,13.0,682.0,131.95,108.42
2016,4,26,9,45,469.5,293.5,1.05,13.5,648.5,163.8,134.68
2016,4,26,10,0,310.0,368.0,1.0,14.0,615.0,222.06,166.3
2016,4,26,10,15,248.5,394.0,1.1,14.0,596.5,254.68,188.82
2016,4,26,10,30,187.0,420.0,1.2,14.0,578.0,293.67,220.86
2016,4,26,10,45,205.5,429.5,1.35,14.5,606.5,324.31,243.99
2016,4,26,11,0,224.0,439.0,1.5,15.0,635.0,357.46,269.7
2016,4,26,11,15,329.5,409.5,1.6,15.0,703.5,394.4,297.3
2016,4,26,11,30,435.0,380.0,1.7,15.0,772.0,446.22,337.49
2016,4,26,11,45,354.5,415.0,1.8,15.5,736.0,469.91,357.76
2016,4,26,12,0,274.0,450.0,1.9,16.0,700.0,481.86,368.02
2016,4,26,12,15,369.5,415.0,1.95,16.0,751.0,540.06,413.01
2016,4,26,12,30,465.0,380.0,2.0,16.0,802.0,608.72,465.28
2016,4,26,12,45,529.0,351.0,2.05,16.0,826.0,665.69,508.52
2016,4,26,13,0,593.0,322.0,2.1,16.0,850.0,725.01,553.2
2016,4,26,13,15,724.0,236.5,2.15,16.0,869.0,792.7,605.11
2016,4,26,13,30,855.0,151.0,2.2,16.0,888.0,853.52,651.47
2016,4,26,13,45,854.0,146.0,2.25,16.5,865.0,885.18,672.5
2016,4,26,14,0,853.0,141.0,2.3,17.0,842.0,913.56,691.55
2016,4,26,14,15,844.0,139.0,2.35,16.5,810.5,934.29,708.13
2016,4,26,14,30,835.0,137.0,2.4,16.0,779.0,951.27,722.44
2016,4,26,14,45,813.5,139.0,2.45,16.0,739.5,956.67,727.77
2016,4,26,15,0,792.0,141.0,2.5,16.0,700.0,957.85,730.53
2016,4,26,15,15,775.5,137.5,2.5,15.5,657.0,954.15,731.07
2016,4,26,15,30,759.0,134.0,2.5,15.0,614.0,955.21,735.09
2016,4,26,15,45,572.5,172.5,2.5,15.0,519.0,819.08,641.61
2016,4,26,16,0,386.0,211.0,2.5,15.0,424.0,645.96,515.33
2016,4,26,16,15,475.5,168.0,2.55,14.5,405.5,716.67,574.53
2016,4,26,16,30,565.0,125.0,2.6,14.0,387.0,768.16,615.89
2016,4,26,16,45,588.5,109.0,2.65,14.0,354.0,770.8,619.7
2016,4,26,17,0,612.0,93.0,2.7,14.0,321.0,769.76,620.99
2016,4,26,17,15,562.0,85.5,2.6,13.0,270.0,703.86,574.45
2016,4,26,17,30,512.0,78.0,2.5,12.0,219.0,636.92,525.41
2016,4,26,17,45,434.0,68.5,2.45,11.5,170.0,541.1,450.2
2016,4,26,18,0,356.0,59.0,2.4,11.0,121.0,445.68,371.58
2016,4,26,18,15,253.5,44.0,2.4,10.5,81.0,329.58,271.79
2016,4,26,18,30,151.0,29.0,2.4,10.0,41.0,216.2,154.92
2016,4,26,18,45,75.5,14.5,2.4,10.0,20.5,72.05,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.0,1.35,6.5,6.5,0.0,0.0
2016,4,27,5,30,63.0,12.0,1.6,7.0,13.0,9.44,0.0
2016,4,27,5,45,193.0,26.0,1.85,8.0,47.0,19.86,9.79
2016,4,27,6,0,323.0,40.0,2.1,9.0,81.0,32.59,23.16
2016,4,27,6,15,412.0,50.5,2.2,9.5,127.0,40.91,31.21
2016,4,27,6,30,501.0,61.0,2.3,10.0,173.0,49.21,38.99
2016,4,27,6,45,269.0,92.0,2.45,10.5,154.0,66.78,54.89
2016,4,27,7,0,37.0,123.0,2.6,11.0,135.0,86.39,72.32
2016,4,27,7,15,44.0,144.5,2.65,11.0,161.0,100.37,84.59
2016,4,27,7,30,51.0,166.0,2.7,11.0,187.0,114.1,96.45
2016,4,27,7,45,25.5,137.0,2.8,11.5,147.5,98.07,81.82
2016,4,27,8,0,0.0,108.0,2.9,12.0,108.0,81.76,67.05
2016,4,27,8,15,0.0,95.0,2.95,12.0,95.0,72.87,59.02
2016,4,27,8,30,0.0,82.0,3.0,12.0,82.0,63.12,50.26
2016,4,27,8,45,0.0,111.5,3.1,12.5,111.5,85.04,69.16
2016,4,27,9,0,0.0,141.0,3.2,13.0,141.0,105.91,86.87
2016,4,27,9,15,0.0,131.0,3.2,13.0,131.0,99.14,80.8
2016,4,27,9,30,0.0,121.0,3.2,13.0,121.0,92.17,74.62
2016,4,27,9,45,67.5,256.0,3.25,13.0,310.0,171.29,141.95
2016,4,27,10,0,135.0,391.0,3.3,13.0,499.0,235.21,182.89
2016,4,27,10,15,119.5,402.0,3.3,13.0,500.0,255.8,197.35
2016,4,27,10,30,104.0,413.0,3.3,13.0,501.0,287.36,222.45
2016,4,27,10,45,56.0,304.5,3.35,13.0,352.5,225.6,175.89
2016,4,27,11,0,8.0,196.0,3.4,13.0,204.0,150.37,117.57
2016,4,27,11,15,451.0,171.0,3.4,13.0,578.5,282.41,214.36
2016,4,27,11,30,894.0,146.0,3.4,13.0,953.0,488.57,371.76
2016,4,27,11,45,488.0,295.0,3.4,13.0,736.5,453.53,352.32
2016,4,27,12,0,82.0,444.0,3.4,13.0,520.0,376.36,294.94
2016,4,27,12,15,140.0,453.5,3.35,13.0,582.0,431.79,338.63
2016,4,27,12,30,198.0,463.0,3.3,13.0,644.0,493.6,386.6
2016,4,27,12,45,198.5,458.0,3.3,13.0,637.5,510.36,399.89
2016,4,27,13,0,199.0,453.0,3.3,13.0,631.0,526.29,412.68
2016,4,27,13,15,111.5,390.0,3.25,13.0,489.5,423.74,334.17
2016,4,27,13,30,24.0,327.0,3.2,13.0,348.0,281.33,222.42
2016,4,27,13,45,443.0,235.0,3.2,13.5,600.5,620.59,494.11
2016,4,27,14,0,862.0,143.0,3.2,14.0,853.0,924.43,716.5
2016,4,27,14,15,852.5,141.0,3.15,14.0,821.0,944.95,728.78
2016,4,27,14,30,843.0,139.0,3.1,14.0,789.0,961.66,741.0
2016,4,27,14,45,640.5,207.0,3.05,14.0,687.5,869.78,677.21
2016,4,27,15,0,438.0,275.0,3.0,14.0,586.0,751.16,589.21
2016,4,27,15,15,619.0,197.5,2.9,14.0,607.5,871.93,682.79
2016,4,27,15,30,800.0,120.0,2.8,14.0,629.0,973.21,753.79
2016,4,27,15,45,574.5,170.5,2.75,14.0,522.0,819.46,645.83
2016,4,27,16,0,349.0,221.0,2.7,14.0,415.0,620.57,497.97
2016,4,27,16,15,537.5,158.5,2.55,13.5,425.0,768.35,615.55
2016,4,27,16,30,726.0,96.0,2.4,13.0,435.0,895.57,708.48
2016,4,27,16,45,476.5,121.5,2.3,13.0,333.5,662.96,538.05
2016,4,27,17,0,227.0,147.0,2.2,13.0,232.0,424.64,351.58
2016,4,27,17,15,404.5,107.0,2.05,12.5,230.5,569.56,472.34
2016,4,27,17,30,582.0,67.0,1.9,12.0,229.0,690.44,563.92
2016,4,27,17,45,522.0,58.0,1.75,11.5,180.0,611.09,500.85
2016,4,27,18,0,462.0,49.0,1.6,11.0,131.0,532.68,436.9
2016,4,27,18,15,352.5,38.0,1.55,10.5,88.5,410.46,334.64
2016,4,27,18,30,243.0,27.0,1.5,10.0,46.0,293.5,215.31
2016,4,27,18,45,121.5,13.5,1.5,9.5,23.0,108.26,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,57.5,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,115.0,13.0,1.9,7.0,16.0,10.23,0.0
2016,4,28,5,45,257.0,24.5,2.1,8.0,52.0,20.03,10.37
2016,4,28,6,0,399.0,36.0,2.3,9.0,88.0,29.67,20.65
2016,4,28,6,15,485.0,44.5,2.4,9.5,136.0,36.64,27.41
2016,4,28,6,30,571.0,53.0,2.5,10.0,184.0,43.66,34.0
2016,4,28,6,45,628.0,58.5,2.7,11.0,236.0,48.15,38.02
2016,4,28,7,0,685.0,64.0,2.9,12.0,288.0,57.0,45.79
2016,4,28,7,15,723.0,69.0,2.95,12.5,341.5,61.15,49.29
2016,4,28,7,30,761.0,74.0,3.0,13.0,395.0,65.25,52.67
2016,4,28,7,45,789.0,77.5,3.05,13.5,447.5,68.0,54.81
2016,4,28,8,0,817.0,81.0,3.1,14.0,500.0,70.71,56.87
2016,4,28,8,15,837.5,84.0,3.1,14.5,549.5,72.85,58.42
2016,4,28,8,30,858.0,87.0,3.1,15.0,599.0,83.3,67.16
2016,4,28,8,45,873.5,89.5,3.1,15.5,645.0,85.4,68.63
2016,4,28,9,0,889.0,92.0,3.1,16.0,691.0,87.35,69.97
2016,4,28,9,15,901.0,94.0,3.05,16.5,732.0,88.77,70.87
2016,4,28,9,30,913.0,96.0,3.0,17.0,773.0,90.06,71.66
2016,4,28,9,45,925.5,95.5,3.0,17.5,809.5,89.89,71.23
2016,4,28,10,0,938.0,95.0,3.0,18.0,846.0,131.67,75.84
2016,4,28,10,15,944.5,96.0,2.9,18.0,874.5,191.55,109.3
2016,4,28,10,30,951.0,97.0,2.8,18.0,903.0,252.13,155.39
2016,4,28,10,45,950.5,101.0,2.75,18.5,923.0,313.23,207.29
2016,4,28,11,0,950.0,105.0,2.7,19.0,943.0,373.87,260.37
2016,4,28,11,15,953.0,105.5,2.65,19.0,957.0,432.91,312.4
2016,4,28,11,30,956.0,106.0,2.6,19.0,971.0,491.36,362.95
2016,4,28,11,45,952.5,109.0,2.6,19.0,975.5,547.58,410.6
2016,4,28,12,0,949.0,112.0,2.6,19.0,980.0,602.18,455.58
2016,4,28,12,15,948.5,112.0,2.55,19.0,978.0,654.52,497.37
2016,4,28,12,30,948.0,112.0,2.5,19.0,976.0,705.0,536.56
2016,4,28,12,45,947.5,110.5,2.45,19.5,966.5,752.16,571.26
2016,4,28,13,0,947.0,109.0,2.4,20.0,957.0,796.9,603.25
2016,4,28,13,15,943.5,108.5,2.35,20.0,940.0,837.56,631.31
2016,4,28,13,30,940.0,108.0,2.3,20.0,923.0,875.21,656.68
2016,4,28,13,45,929.5,109.5,2.3,20.0,896.5,905.64,677.52
2016,4,28,14,0,919.0,111.0,2.3,20.0,870.0,932.45,696.02
2016,4,28,14,15,911.0,109.5,2.3,19.5,838.5,954.87,713.04
2016,4,28,14,30,903.0,108.0,2.3,19.0,807.0,973.57,727.8
2016,4,28,14,45,887.0,108.5,2.3,19.0,767.5,982.96,735.2
2016,4,28,15,0,871.0,109.0,2.3,19.0,728.0,988.43,740.27
2016,4,28,15,15,857.0,106.5,2.3,18.5,685.0,1002.02,752.39
2016,4,28,15,30,843.0,104.0,2.3,18.0,642.0,998.56,753.29
2016,4,28,15,45,822.5,101.5,2.3,18.0,594.0,984.69,746.12
2016,4,28,16,0,802.0,99.0,2.3,18.0,546.0,967.06,736.6
2016,4,28,16,15,776.5,95.0,2.25,17.5,495.0,938.98,720.81
2016,4,28,16,30,751.0,91.0,2.2,17.0,444.0,907.56,702.61
2016,4,28,16,45,719.5,85.5,2.15,17.0,391.5,872.63,680.31
2016,4,28,17,0,688.0,80.0,2.1,17.0,339.0,828.47,650.91
2016,4,28,17,15,640.0,74.0,2.0,16.0,286.5,765.49,608.86
2016,4,28,17,30,592.0,68.0,1.9,15.0,234.0,701.49,564.1
2016,4,28,17,45,522.5,59.5,1.8,14.0,183.5,613.65,498.58
2016,4,28,18,0,453.0,51.0,1.7,13.0,133.0,527.09,430.23
2016,4,28,18,15,343.5,39.5,1.6,12.5,90.0,404.36,328.25
2016,4,28,18,30,234.0,28.0,1.5,12.0,47.0,288.9,214.51
2016,4,28,18,45,117.0,14.0,1.4,11.5,23.5,105.08,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,5.51,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,11.02,0.0
2016,4,29,5,45,119.0,32.5,0.9,8.5,48.5,24.28,14.2
2016,4,29,6,0,238.0,51.0,0.9,9.0,83.0,38.03,28.15
2016,4,29,6,15,326.0,64.5,0.9,9.0,128.5,48.07,37.82
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,58.08,47.22
2016,4,29,6,45,477.0,80.0,0.95,9.5,217.5,62.48,51.23
2016,4,29,7,0,540.0,82.0,1.0,10.0,261.0,63.63,52.14
2016,4,29,7,15,445.0,118.5,1.0,10.0,282.5,84.05,70.29
2016,4,29,7,30,350.0,155.0,1.0,10.0,304.0,106.98,90.34
2016,4,29,7,45,532.5,136.0,1.0,10.5,395.0,95.1,79.34
2016,4,29,8,0,715.0,117.0,1.0,11.0,486.0,86.29,71.2
2016,4,29,8,15,738.5,121.5,0.95,11.5,535.0,88.34,72.62
2016,4,29,8,30,762.0,126.0,0.9,12.0,584.0,90.3,73.94
2016,4,29,8,45,779.5,130.0,0.9,12.5,629.0,99.57,81.58
2016,4,29,9,0,797.0,134.0,0.9,13.0,674.0,100.96,82.36
2016,4,29,9,15,811.0,137.0,0.85,13.0,714.0,101.53,82.63
2016,4,29,9,30,825.0,140.0,0.8,13.0,754.0,102.02,82.86
2016,4,29,9,45,655.5,222.0,0.8,13.5,724.5,130.06,106.28
2016,4,29,10,0,486.0,304.0,0.8,14.0,695.0,196.11,139.82
2016,4,29,10,15,688.5,217.0,0.85,14.5,791.0,211.05,135.66
2016,4,29,10,30,891.0,130.0,0.9,15.0,887.0,261.1,165.29
2016,4,29,10,45,896.5,130.5,1.0,16.0,908.5,318.62,213.33
2016,4,29,11,0,902.0,131.0,1.1,17.0,930.0,376.32,262.78
2016,4,29,11,15,905.5,132.0,1.25,17.0,943.5,433.56,312.87
2016,4,29,11,30,909.0,133.0,1.4,17.0,957.0,490.38,361.84
2016,4,29,11,45,912.0,132.0,1.55,17.5,963.5,545.02,407.35
2016,4,29,12,0,915.0,131.0,1.7,18.0,970.0,598.66,450.8
2016,4,29,12,15,914.5,131.0,1.85,18.0,968.0,649.71,492.06
2016,4,29,12,30,914.0,131.0,2.0,18.0,966.0,698.98,531.12
2016,4,29,12,45,900.5,137.5,2.15,18.5,953.0,742.28,563.93
2016,4,29,13,0,887.0,144.0,2.3,19.0,940.0,782.52,593.85
2016,4,29,13,15,883.0,143.0,2.4,19.0,922.5,820.91,622.7
2016,4,29,13,30,879.0,142.0,2.5,19.0,905.0,856.4,648.05
2016,4,29,13,45,875.0,139.0,2.65,19.0,881.0,887.08,670.56
2016,4,29,14,0,871.0,136.0,2.8,19.0,857.0,914.46,690.95
2016,4,29,14,15,862.5,134.0,2.85,19.0,825.5,948.64,715.3
2016,4,29,14,30,854.0,132.0,2.9,19.0,794.0,966.24,728.48
2016,4,29,14,45,846.0,128.0,2.95,19.0,757.5,978.4,738.3
2016,4,29,15,0,838.0,124.0,3.0,19.0,721.0,986.71,745.76
2016,4,29,15,15,823.5,121.0,3.05,18.5,678.5,985.84,748.66
2016,4,29,15,30,809.0,118.0,3.1,18.0,636.0,981.07,749.15
2016,4,29,15,45,793.5,113.0,3.15,18.0,590.0,969.22,743.54
2016,4,29,16,0,778.0,108.0,3.2,18.0,544.0,953.66,735.51
2016,4,29,16,15,753.0,104.0,3.15,17.5,493.5,933.63,725.03
2016,4,29,16,30,728.0,100.0,3.1,17.0,443.0,903.46,707.3
2016,4,29,16,45,668.0,92.5,3.05,16.5,379.5,830.66,658.58
2016,4,29,17,0,608.0,85.0,3.0,16.0,316.0,756.13,607.33
2016,4,29,17,15,540.0,85.0,2.9,15.0,267.5,682.43,555.57
2016,4,29,17,30,472.0,85.0,2.8,14.0,219.0,600.28,494.86
2016,4,29,17,45,460.0,69.5,2.75,13.5,178.0,567.21,469.03
2016,4,29,18,0,448.0,54.0,2.7,13.0,137.0,526.14,433.95
2016,4,29,18,15,340.0,42.0,2.65,12.5,93.5,404.02,331.11
2016,4,29,18,30,232.0,30.0,2.6,12.0,50.0,287.51,218.19
2016,4,29,18,45,116.0,15.0,2.55,11.5,25.0,105.11,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,7.5,3.35,9.0,10.0,5.9,0.0
2016,4,30,5,30,142.0,15.0,3.5,9.0,20.0,12.17,0.0
2016,4,30,5,45,284.0,26.5,3.65,9.5,58.5,21.72,12.28
2016,4,30,6,0,426.0,38.0,3.8,10.0,97.0,31.39,22.17
2016,4,30,6,15,509.5,46.5,3.9,10.5,145.5,38.36,28.87
2016,4,30,6,30,593.0,55.0,4.0,11.0,194.0,45.37,35.4
2016,4,30,6,45,648.5,60.5,4.15,11.5,247.5,49.84,39.46
2016,4,30,7,0,704.0,66.0,4.3,12.0,301.0,58.8,47.39
2016,4,30,7,15,741.0,70.5,4.35,12.5,354.5,62.54,50.51
2016,4,30,7,30,778.0,75.0,4.4,13.0,408.0,66.25,53.54
2016,4,30,7,45,805.0,78.5,4.45,13.5,460.5,69.0,55.66
2016,4,30,8,0,832.0,82.0,4.5,14.0,513.0,71.68,57.7
2016,4,30,8,15,851.0,85.0,4.55,14.5,563.0,73.78,59.21
2016,4,30,8,30,870.0,88.0,4.6,15.0,613.0,84.25,67.98
2016,4,30,8,45,885.5,89.5,4.65,15.5,658.5,85.74,68.92
2016,4,30,9,0,901.0,91.0,4.7,16.0,704.0,87.11,69.78
2016,4,30,9,15,912.0,93.0,4.7,16.0,744.5,88.52,70.8
2016,4,30,9,30,923.0,95.0,4.7,16.0,785.0,89.78,71.73
2016,4,30,9,45,936.0,94.0,4.7,16.5,821.0,89.37,71.09
2016,4,30,10,0,949.0,93.0,4.7,17.0,857.0,136.06,77.63
2016,4,30,10,15,954.5,94.0,4.7,17.0,885.0,196.27,112.89
2016,4,30,10,30,960.0,95.0,4.7,17.0,913.0,257.04,160.33
2016,4,30,10,45,963.5,96.0,4.7,17.5,933.5,317.64,212.69
2016,4,30,11,0,967.0,97.0,4.7,18.0,954.0,378.14,266.61
2016,4,30,11,15,969.0,97.5,4.6,18.0,967.0,437.42,319.86
2016,4,30,11,30,971.0,98.0,4.5,18.0,980.0,495.96,371.51
2016,4,30,11,45,971.0,98.0,4.45,18.5,985.0,552.22,419.37
2016,4,30,12,0,971.0,98.0,4.4,19.0,990.0,607.05,464.53
2016,4,30,12,15,970.0,98.0,4.3,19.0,988.0,659.65,507.27
2016,4,30,12,30,969.0,98.0,4.2,19.0,986.0,710.26,547.45
2016,4,30,12,45,963.5,99.5,4.15,19.5,974.5,756.81,582.66
2016,4,30,13,0,958.0,101.0,4.1,20.0,963.0,800.62,614.94
2016,4,30,13,15,954.5,100.5,4.0,20.0,945.5,841.31,643.45
2016,4,30,13,30,951.0,100.0,3.9,20.0,928.0,878.96,669.57
2016,4,30,13,45,946.0,98.5,3.85,20.0,903.0,911.19,692.07
2016,4,30,14,0,941.0,97.0,3.8,20.0,878.0,939.94,712.19
2016,4,30,14,15,933.5,95.5,3.7,20.0,846.0,962.84,728.04
2016,4,30,14,30,926.0,94.0,3.6,20.0,814.0,981.98,741.41
2016,4,30,14,45,916.0,92.5,3.55,20.0,776.0,994.91,751.04
2016,4,30,15,0,906.0,91.0,3.5,20.0,738.0,1003.98,758.26
2016,4,30,15,15,893.0,88.5,3.35,20.0,694.5,1005.05,759.52
2016,4,30,15,30,880.0,86.0,3.2,20.0,651.0,1002.24,758.34
2016,4,30,15,45,861.5,84.0,3.05,20.0,603.5,990.7,751.41
2016,4,30,16,0,843.0,82.0,2.9,20.0,556.0,975.55,742.2
2016,4,30,16,15,820.5,79.0,2.7,19.5,505.0,964.13,736.55
2016,4,30,16,30,798.0,76.0,2.5,19.0,454.0,936.79,719.86
2016,4,30,16,45,766.0,72.0,2.3,19.0,401.0,895.5,692.01
2016,4,30,17,0,734.0,68.0,2.1,19.0,348.0,851.63,661.93
2016,4,30,17,15,690.5,63.0,1.95,18.0,295.5,793.0,623.31
2016,4,30,17,30,647.0,58.0,1.8,17.0,243.0,732.94,581.9
2016,4,30,17,45,580.5,52.0,1.65,16.5,192.5,657.31,525.48
2016,4,30,18,0,514.0,46.0,1.5,16.0,142.0,575.94,461.53
2016,4,30,18,15,408.5,36.5,1.45,15.5,97.5,457.53,365.7
2016,4,30,18,30,303.0,27.0,1.4,15.0,53.0,345.76,259.98
2016,4,30,18,45,151.5,13.5,1.4,14.5,26.5,170.34,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.55,9.5,11.0,6.29,0.0
2016,5,1,5,30,131.0,16.0,1.7,10.0,22.0,12.25,0.0
2016,5,1,5,45,264.5,28.5,1.85,11.0,59.5,23.27,13.73
2016,5,1,6,0,398.0,41.0,2.0,12.0,97.0,33.63,24.02
2016,5,1,6,15,482.0,49.5,2.1,12.5,145.0,40.47,30.56
2016,5,1,6,30,566.0,58.0,2.2,13.0,193.0,47.36,36.92
2016,5,1,6,45,619.0,64.5,2.35,14.0,245.0,52.41,41.36
2016,5,1,7,0,672.0,71.0,2.5,15.0,297.0,57.44,45.62
2016,5,1,7,15,710.0,76.0,2.5,15.5,350.0,61.16,48.68
2016,5,1,7,30,748.0,81.0,2.5,16.0,403.0,70.09,56.25
2016,5,1,7,45,774.0,85.0,2.55,16.5,455.0,72.97,58.42
2016,5,1,8,0,800.0,89.0,2.6,17.0,507.0,75.76,60.51
2016,5,1,8,15,820.0,92.5,2.55,17.5,556.0,77.99,62.1
2016,5,1,8,30,840.0,96.0,2.5,18.0,605.0,80.13,63.59
2016,5,1,8,45,854.0,99.0,2.5,18.5,650.0,81.68,64.59
2016,5,1,9,0,868.0,102.0,2.5,19.0,695.0,92.46,73.41
2016,5,1,9,15,879.5,104.5,2.4,19.5,735.0,93.93,74.3
2016,5,1,9,30,891.0,107.0,2.3,20.0,775.0,95.25,75.09
2016,5,1,9,45,900.0,108.5,2.25,20.5,809.5,95.82,75.27
2016,5,1,10,0,909.0,110.0,2.2,21.0,844.0,144.21,83.0
2016,5,1,10,15,915.0,111.5,2.1,21.0,872.0,202.6,117.0
2016,5,1,10,30,921.0,113.0,2.0,21.0,900.0,261.65,161.99
2016,5,1,10,45,925.0,114.0,1.95,21.5,920.5,320.33,211.04
2016,5,1,11,0,929.0,115.0,1.9,22.0,941.0,379.01,261.32
2016,5,1,11,15,931.5,115.5,1.8,22.0,954.0,436.59,310.79
2016,5,1,11,30,934.0,116.0,1.7,22.0,967.0,493.56,358.6
2016,5,1,11,45,935.0,116.0,1.65,22.5,972.5,548.65,402.94
2016,5,1,12,0,936.0,116.0,1.6,23.0,978.0,602.51,444.72
2016,5,1,12,15,935.0,116.0,1.5,23.0,976.0,653.73,483.65
2016,5,1,12,30,934.0,116.0,1.4,23.0,974.0,703.08,519.87
2016,5,1,12,45,933.5,114.5,1.35,23.0,964.0,749.48,553.36
2016,5,1,13,0,933.0,113.0,1.3,23.0,954.0,793.5,584.32
2016,5,1,13,15,929.0,112.0,1.2,23.0,936.5,832.64,609.26
2016,5,1,13,30,925.0,111.0,1.1,23.0,919.0,868.75,631.44
2016,5,1,13,45,618.0,250.5,1.0,23.0,784.0,791.7,576.93
2016,5,1,14,0,311.0,390.0,0.9,23.0,649.0,656.69,480.68
2016,5,1,14,15,272.0,382.5,0.85,23.0,603.0,633.11,465.87
2016,5,1,14,30,233.0,375.0,0.8,23.0,557.0,584.74,432.99
2016,5,1,14,45,554.0,238.5,0.75,23.0,643.0,811.65,594.75
2016,5,1,15,0,875.0,102.0,0.7,23.0,729.0,986.41,705.34
2016,5,1,15,15,861.0,99.5,0.7,22.5,686.0,986.35,705.58
2016,5,1,15,30,847.0,97.0,0.7,22.0,643.0,995.56,714.47
2016,5,1,15,45,828.0,94.5,0.75,22.0,596.0,982.99,709.54
2016,5,1,16,0,809.0,92.0,0.8,22.0,549.0,966.74,702.64
2016,5,1,16,15,785.5,88.5,0.8,21.5,498.5,941.14,690.1
2016,5,1,16,30,762.0,85.0,0.8,21.0,448.0,912.28,675.37
2016,5,1,16,45,729.0,80.5,0.85,21.0,395.5,869.6,650.81
2016,5,1,17,0,696.0,76.0,0.9,21.0,343.0,831.26,628.5
2016,5,1,17,15,651.0,70.5,0.85,20.0,291.0,771.71,591.29
2016,5,1,17,30,606.0,65.0,0.8,19.0,239.0,711.11,551.64
2016,5,1,17,45,541.0,57.5,0.8,18.0,189.5,628.51,494.13
2016,5,1,18,0,476.0,50.0,0.8,17.0,140.0,547.02,433.61
2016,5,1,18,15,372.5,39.5,0.8,16.0,96.5,429.94,341.53
2016,5,1,18,30,269.0,29.0,0.8,15.0,53.0,319.28,241.66
2016,5,1,18,45,134.5,14.5,0.85,14.5,26.5,159.52,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.0,0.7,8.5,11.5,7.08,0.0
2016,5,2,5,30,112.0,18.0,0.7,9.0,23.0,13.69,0.0
2016,5,2,5,45,227.5,32.5,0.75,9.5,59.5,24.76,15.33
2016,5,2,6,0,343.0,47.0,0.8,10.0,96.0,38.18,28.36
2016,5,2,6,15,425.0,57.0,0.85,10.5,143.0,45.93,35.78
2016,5,2,6,30,507.0,67.0,0.9,11.0,190.0,53.66,42.93
2016,5,2,6,45,415.5,93.0,1.0,11.5,209.5,67.94,55.73
2016,5,2,7,0,324.0,119.0,1.1,12.0,229.0,84.78,70.52
2016,5,2,7,15,352.0,136.0,1.15,12.5,274.0,93.37,77.75
2016,5,2,7,30,380.0,153.0,1.2,13.0,319.0,103.27,86.01
2016,5,2,7,45,387.0,173.5,1.25,13.5,360.0,114.41,95.2
2016,5,2,8,0,394.0,194.0,1.3,14.0,401.0,124.95,103.74
2016,5,2,8,15,419.5,209.0,1.3,14.5,448.0,132.22,109.38
2016,5,2,8,30,445.0,224.0,1.3,15.0,495.0,139.13,114.67
2016,5,2,8,45,461.5,235.0,1.3,15.5,534.0,143.27,117.59
2016,5,2,9,0,478.0,246.0,1.3,16.0,573.0,147.13,120.28
2016,5,2,9,15,529.0,245.5,1.35,16.5,627.5,145.92,118.76
2016,5,2,9,30,580.0,245.0,1.4,17.0,682.0,144.85,117.41
2016,5,2,9,45,585.0,259.0,1.45,17.5,716.5,149.42,120.77
2016,5,2,10,0,590.0,273.0,1.5,18.0,751.0,193.47,131.57
2016,5,2,10,15,743.5,199.0,1.55,18.0,822.0,213.82,133.8
2016,5,2,10,30,897.0,125.0,1.6,18.0,893.0,265.33,167.47
2016,5,2,10,45,902.0,126.0,1.65,18.5,914.0,323.0,216.13
2016,5,2,11,0,907.0,127.0,1.7,19.0,935.0,380.8,266.09
2016,5,2,11,15,909.5,127.5,1.75,19.0,948.0,437.29,315.34
2016,5,2,11,30,912.0,128.0,1.8,19.0,961.0,493.21,363.19
2016,5,2,11,45,910.5,130.0,1.85,19.5,966.0,547.38,407.73
2016,5,2,12,0,909.0,132.0,1.9,20.0,971.0,600.23,449.82
2016,5,2,12,15,908.0,132.0,1.9,20.0,969.0,650.44,489.33
2016,5,2,12,30,907.0,132.0,1.9,20.0,967.0,698.86,526.46
2016,5,2,12,45,901.0,134.0,1.95,20.0,955.5,743.33,560.18
2016,5,2,13,0,895.0,136.0,2.0,20.0,944.0,785.22,591.44
2016,5,2,13,15,890.5,135.0,2.0,20.0,926.5,823.08,618.42
2016,5,2,13,30,886.0,134.0,2.0,20.0,909.0,857.98,642.22
2016,5,2,13,45,875.0,135.5,2.05,20.0,883.0,886.44,662.16
2016,5,2,14,0,864.0,137.0,2.1,20.0,857.0,911.42,679.89
2016,5,2,14,15,712.5,202.5,2.1,20.0,782.0,889.33,665.78
2016,5,2,14,30,561.0,268.0,2.1,20.0,707.0,828.75,622.97
2016,5,2,14,45,684.5,202.0,2.1,20.0,711.5,909.75,682.67
2016,5,2,15,0,808.0,136.0,2.1,20.0,716.0,971.76,724.62
2016,5,2,15,15,792.0,133.0,2.05,19.5,673.5,968.96,724.54
2016,5,2,15,30,776.0,130.0,2.0,19.0,631.0,962.28,722.74
2016,5,2,15,45,747.5,129.0,2.0,19.0,583.0,950.1,716.66
2016,5,2,16,0,719.0,128.0,2.0,19.0,535.0,926.47,702.99
2016,5,2,16,15,645.0,127.5,1.9,18.5,468.0,853.67,655.79
2016,5,2,16,30,571.0,127.0,1.8,18.0,401.0,777.96,605.84
2016,5,2,16,45,492.0,126.0,1.75,17.5,343.0,684.57,541.98
2016,5,2,17,0,413.0,125.0,1.7,17.0,285.0,603.31,484.8
2016,5,2,17,15,356.5,117.5,1.55,16.0,241.0,536.21,435.8
2016,5,2,17,30,300.0,110.0,1.4,15.0,197.0,448.17,368.96
2016,5,2,17,45,249.0,92.5,1.25,14.5,155.0,376.23,311.48
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,305.88,252.88
2016,5,2,18,15,139.0,55.0,1.05,13.5,78.0,225.54,184.11
2016,5,2,18,30,80.0,35.0,1.0,13.0,43.0,146.37,111.86
2016,5,2,18,45,40.0,17.5,1.0,13.0,21.5,60.2,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,11.0,9.0,7.08,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,13.62,0.0
2016,5,3,5,45,69.5,37.5,0.7,11.5,47.5,27.78,17.91
2016,5,3,6,0,139.0,57.0,0.7,12.0,77.0,41.54,31.12
2016,5,3,6,15,185.5,76.5,0.7,12.5,115.0,55.11,43.67
2016,5,3,6,30,232.0,96.0,0.7,13.0,153.0,68.45,55.74
2016,5,3,6,45,288.0,106.5,0.7,13.5,194.5,76.21,62.58
2016,5,3,7,0,344.0,117.0,0.7,14.0,236.0,82.02,67.49
2016,5,3,7,15,213.5,149.0,0.7,14.0,226.5,101.05,83.95
2016,5,3,7,30,83.0,181.0,0.7,14.0,217.0,123.48,103.04
2016,5,3,7,45,147.5,204.5,0.7,14.5,278.5,134.79,112.09
2016,5,3,8,0,212.0,228.0,0.7,15.0,340.0,149.19,123.66
2016,5,3,8,15,227.0,249.5,0.7,15.5,380.0,161.16,133.0
2016,5,3,8,30,242.0,271.0,0.7,16.0,420.0,164.81,135.33
2016,5,3,8,45,194.0,297.0,0.75,16.5,422.0,184.18,150.73
2016,5,3,9,0,146.0,323.0,0.8,17.0,424.0,194.89,158.79
2016,5,3,9,15,180.0,342.0,0.85,17.0,473.5,204.38,166.17
2016,5,3,9,30,214.0,361.0,0.9,17.0,523.0,213.54,173.28
2016,5,3,9,45,217.0,378.5,0.95,17.5,549.0,220.71,178.43
2016,5,3,10,0,220.0,396.0,1.0,18.0,575.0,248.77,184.69
2016,5,3,10,15,164.0,409.0,1.0,18.0,545.0,269.0,199.61
2016,5,3,10,30,108.0,422.0,1.0,18.0,515.0,295.82,221.94
2016,5,3,10,45,218.0,425.0,1.0,18.5,618.0,329.93,243.47
2016,5,3,11,0,328.0,428.0,1.0,19.0,721.0,379.72,278.23
2016,5,3,11,15,227.5,445.5,0.95,19.0,650.0,390.06,289.67
2016,5,3,11,30,127.0,463.0,0.9,19.0,579.0,379.8,284.57
2016,5,3,11,45,73.5,393.5,0.85,19.0,460.5,326.75,246.7
2016,5,3,12,0,20.0,324.0,0.8,19.0,342.0,257.37,195.46
2016,5,3,12,15,37.0,373.0,0.75,19.0,407.5,309.64,235.07
2016,5,3,12,30,54.0,422.0,0.7,19.0,473.0,366.08,276.43
2016,5,3,12,45,144.0,438.0,0.7,19.0,570.0,458.59,344.6
2016,5,3,13,0,234.0,454.0,0.7,19.0,667.0,554.58,413.5
2016,5,3,13,15,204.0,448.0,0.75,19.0,630.5,546.23,407.4
2016,5,3,13,30,174.0,442.0,0.8,19.0,594.0,534.46,399.78
2016,5,3,13,45,332.0,383.0,0.9,19.0,663.5,648.04,484.51
2016,5,3,14,0,490.0,324.0,1.0,19.0,733.0,770.83,572.34
2016,5,3,14,15,449.5,324.5,1.05,19.0,689.0,757.79,563.19
2016,5,3,14,30,409.0,325.0,1.1,19.0,645.0,740.46,552.61
2016,5,3,14,45,444.0,293.5,1.2,19.0,626.5,761.35,570.72
2016,5,3,15,0,479.0,262.0,1.3,19.0,608.0,779.8,586.9
2016,5,3,15,15,316.0,281.5,1.3,18.5,504.0,628.54,480.75
2016,5,3,15,30,153.0,301.0,1.3,18.0,400.0,472.96,367.04
2016,5,3,15,45,173.0,276.5,1.35,18.0,381.0,474.14,371.42
2016,5,3,16,0,193.0,252.0,1.4,18.0,362.0,473.96,373.68
2016,5,3,16,15,131.0,225.5,1.4,17.5,297.0,386.1,307.35
2016,5,3,16,30,69.0,199.0,1.4,17.0,232.0,273.93,220.15
2016,5,3,16,45,34.5,155.0,1.45,16.5,171.5,190.0,153.3
2016,5,3,17,0,0.0,111.0,1.5,16.0,111.0,93.3,73.04
2016,5,3,17,15,0.0,94.0,1.4,15.5,94.0,78.56,61.15
2016,5,3,17,30,0.0,77.0,1.3,15.0,77.0,63.56,48.67
2016,5,3,17,45,0.0,61.0,1.25,15.0,61.0,49.34,36.53
2016,5,3,18,0,0.0,45.0,1.2,15.0,45.0,34.74,23.91
2016,5,3,18,15,0.0,31.0,1.1,14.5,31.0,23.67,14.25
2016,5,3,18,30,0.0,17.0,1.0,14.0,17.0,12.93,4.71
2016,5,3,18,45,0.0,8.5,0.95,13.5,8.5,6.45,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,9.9,0.0
2016,5,4,5,45,15.5,34.0,1.65,11.0,36.5,25.46,16.1
2016,5,4,6,0,31.0,55.0,1.8,11.0,60.0,40.14,30.03
2016,5,4,6,15,52.5,78.0,1.85,11.0,89.5,55.83,44.58
2016,5,4,6,30,74.0,101.0,1.9,11.0,119.0,71.31,58.76
2016,5,4,6,45,105.0,119.5,2.0,11.5,152.5,83.02,69.18
2016,5,4,7,0,136.0,138.0,2.1,12.0,186.0,95.3,79.85
2016,5,4,7,15,132.5,161.5,2.1,12.0,214.0,109.48,92.15
2016,5,4,7,30,129.0,185.0,2.1,12.0,242.0,123.2,103.84
2016,5,4,7,45,172.5,207.0,2.1,12.5,293.0,136.66,114.95
2016,5,4,8,0,216.0,229.0,2.1,13.0,344.0,149.85,125.67
2016,5,4,8,15,218.0,252.5,2.05,13.0,377.5,162.45,135.98
2016,5,4,8,30,220.0,276.0,2.0,13.0,411.0,174.55,145.8
2016,5,4,8,45,206.5,300.0,1.95,13.5,434.0,185.93,154.66
2016,5,4,9,0,193.0,324.0,1.9,14.0,457.0,196.73,162.94
2016,5,4,9,15,268.5,329.5,1.8,14.0,526.5,189.09,156.11
2016,5,4,9,30,344.0,335.0,1.7,14.0,596.0,192.15,158.29
2016,5,4,9,45,390.0,331.5,1.65,14.5,640.0,190.18,156.03
2016,5,4,10,0,436.0,328.0,1.6,15.0,684.0,209.61,149.8
2016,5,4,10,15,446.5,338.0,1.55,15.0,712.5,251.14,176.9
2016,5,4,10,30,457.0,348.0,1.5,15.0,741.0,294.59,210.04
2016,5,4,10,45,355.0,396.0,1.45,15.5,706.0,340.03,250.18
2016,5,4,11,0,253.0,444.0,1.4,16.0,671.0,364.86,273.43
2016,5,4,11,15,283.0,443.0,1.4,16.0,700.5,402.28,302.68
2016,5,4,11,30,313.0,442.0,1.4,16.0,730.0,442.96,334.35
2016,5,4,11,45,315.0,444.5,1.4,16.0,735.5,475.14,359.75
2016,5,4,12,0,317.0,447.0,1.4,16.0,741.0,507.39,384.81
2016,5,4,12,15,273.5,457.0,1.5,16.0,710.0,517.64,393.73
2016,5,4,12,30,230.0,467.0,1.6,16.0,679.0,519.71,396.31
2016,5,4,12,45,195.0,464.5,1.7,16.0,643.0,515.09,393.84
2016,5,4,13,0,160.0,462.0,1.8,16.0,607.0,506.58,388.2
2016,5,4,13,15,270.0,426.0,1.9,16.0,665.5,591.03,453.12
