Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,13,30,380.0,390.0,2.0,16.0,724.0,671.71,514.2
2016,5,4,13,45,428.0,359.5,2.1,16.0,725.5,723.22,552.79
2016,5,4,14,0,476.0,329.0,2.2,16.0,727.0,763.24,583.7
2016,5,4,14,15,470.0,315.5,2.25,16.0,696.5,768.58,588.82
2016,5,4,14,30,464.0,302.0,2.3,16.0,666.0,770.87,592.16
2016,5,4,14,45,444.5,294.5,2.4,16.0,630.0,763.01,588.36
2016,5,4,15,0,425.0,287.0,2.5,16.0,594.0,751.99,582.39
2016,5,4,15,15,403.5,275.0,2.55,16.0,553.0,708.74,553.53
2016,5,4,15,30,382.0,263.0,2.6,16.0,512.0,685.16,538.3
2016,5,4,15,45,467.0,215.5,2.65,16.0,497.5,752.13,591.42
2016,5,4,16,0,552.0,168.0,2.7,16.0,483.0,790.95,623.34
2016,5,4,16,15,482.0,169.0,2.7,15.5,426.0,725.18,577.66
2016,5,4,16,30,412.0,170.0,2.7,15.0,369.0,657.67,529.53
2016,5,4,16,45,293.0,164.5,2.7,15.0,298.0,507.92,415.41
2016,5,4,17,0,174.0,159.0,2.7,15.0,227.0,363.6,300.59
2016,5,4,17,15,151.0,139.5,2.5,14.5,192.5,320.43,266.87
2016,5,4,17,30,128.0,120.0,2.3,14.0,158.0,277.23,231.74
2016,5,4,17,45,109.0,98.0,2.15,13.5,126.0,233.65,195.48
2016,5,4,18,0,90.0,76.0,2.0,13.0,94.0,189.41,157.54
2016,5,4,18,15,60.0,55.0,1.85,12.5,65.5,136.36,110.82
2016,5,4,18,30,30.0,34.0,1.7,12.0,37.0,66.87,49.49
2016,5,4,18,45,15.0,17.0,1.6,11.5,18.5,28.84,1.55
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,8.26,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,16.0,1.78
2016,5,5,5,45,123.0,40.0,2.05,10.5,56.0,29.64,19.83
2016,5,5,6,0,198.0,59.0,2.2,11.0,89.0,43.33,32.88
2016,5,5,6,15,260.0,75.5,2.25,11.0,131.0,55.24,44.07
2016,5,5,6,30,322.0,92.0,2.3,11.0,173.0,66.42,54.39
2016,5,5,6,45,392.5,97.0,2.4,11.5,218.0,70.22,57.75
2016,5,5,7,0,463.0,102.0,2.5,12.0,263.0,74.1,61.02
2016,5,5,7,15,398.0,134.0,2.5,12.0,288.5,92.72,77.38
2016,5,5,7,30,333.0,166.0,2.5,12.0,314.0,113.0,94.95
2016,5,5,7,45,198.0,194.5,2.55,12.5,285.5,130.8,109.92
2016,5,5,8,0,63.0,223.0,2.6,13.0,257.0,148.84,124.88
2016,5,5,8,15,55.0,239.0,2.6,13.0,270.5,158.39,132.63
2016,5,5,8,30,47.0,255.0,2.6,13.0,284.0,167.66,140.1
2016,5,5,8,45,80.5,289.0,2.6,13.5,343.0,186.68,155.51
2016,5,5,9,0,114.0,323.0,2.6,14.0,402.0,205.02,170.15
2016,5,5,9,15,58.0,239.5,2.55,14.0,280.0,161.73,133.38
2016,5,5,9,30,2.0,156.0,2.5,14.0,158.0,116.83,95.18
2016,5,5,9,45,73.5,279.0,2.5,14.5,339.5,183.84,151.28
2016,5,5,10,0,145.0,402.0,2.5,15.0,521.0,245.95,188.15
2016,5,5,10,15,111.0,406.0,2.5,15.0,499.0,274.69,210.17
2016,5,5,10,30,77.0,410.0,2.5,15.0,477.0,283.78,218.42
2016,5,5,10,45,38.5,244.5,2.5,15.0,278.0,184.42,142.33
2016,5,5,11,0,0.0,79.0,2.5,15.0,79.0,61.27,44.75
2016,5,5,11,15,2.0,114.5,2.55,15.5,116.5,89.0,67.24
2016,5,5,11,30,4.0,150.0,2.6,16.0,154.0,116.9,89.53
2016,5,5,11,45,4.0,152.5,2.65,16.5,156.5,119.33,91.27
2016,5,5,12,0,4.0,155.0,2.7,17.0,159.0,121.78,93.07
2016,5,5,12,15,13.0,246.0,2.65,17.0,258.0,197.3,152.99
2016,5,5,12,30,22.0,337.0,2.6,17.0,357.0,274.99,213.38
2016,5,5,12,45,20.0,321.5,2.6,17.0,339.5,264.73,205.38
2016,5,5,13,0,18.0,306.0,2.6,17.0,322.0,253.79,197.1
2016,5,5,13,15,14.0,260.0,2.55,17.0,273.0,216.01,167.83
2016,5,5,13,30,10.0,214.0,2.5,17.0,224.0,177.05,137.37
2016,5,5,13,45,6.5,184.5,2.5,17.0,191.0,151.07,116.9
2016,5,5,14,0,3.0,155.0,2.5,17.0,158.0,124.55,95.79
2016,5,5,14,15,1.5,104.0,2.5,16.5,105.5,82.23,61.88
2016,5,5,14,30,0.0,53.0,2.5,16.0,53.0,40.89,28.2
2016,5,5,14,45,0.0,47.5,2.5,16.0,47.5,36.6,24.73
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,32.32,21.24
2016,5,5,15,15,9.5,138.0,2.45,16.0,144.5,118.72,92.89
2016,5,5,15,30,19.0,234.0,2.4,16.0,247.0,217.22,172.84
2016,5,5,15,45,9.5,148.5,2.35,16.0,155.0,129.45,101.88
2016,5,5,16,0,0.0,63.0,2.3,16.0,63.0,48.39,34.91
2016,5,5,16,15,0.0,81.0,2.2,15.5,81.0,62.29,46.81
2016,5,5,16,30,0.0,99.0,2.1,15.0,99.0,77.83,60.11
2016,5,5,16,45,0.0,56.0,2.05,14.5,56.0,42.9,30.92
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,9.89,2.85
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,8.36,1.57
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,6.83,0.27
2016,5,5,17,45,0.0,7.0,1.55,13.0,7.0,5.31,0.0
2016,5,5,18,0,0.0,5.0,1.4,13.0,5.0,3.79,0.0
2016,5,5,18,15,0.0,3.5,1.2,12.5,3.5,2.65,0.0
2016,5,5,18,30,0.0,2.0,1.0,12.0,2.0,1.51,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.5,1.0,0.75,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,6.69,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,12.97,1.49
2016,5,6,5,45,15.5,36.5,0.65,9.5,39.0,27.23,18.02
2016,5,6,6,0,31.0,56.0,0.7,10.0,61.0,40.97,31.03
2016,5,6,6,15,49.0,78.5,0.6,10.0,89.5,56.34,45.32
2016,5,6,6,30,67.0,101.0,0.5,10.0,118.0,71.51,59.19
2016,5,6,6,45,86.0,121.0,0.45,10.5,148.0,83.8,70.08
2016,5,6,7,0,105.0,141.0,0.4,11.0,178.0,96.66,81.16
2016,5,6,7,15,52.5,125.0,0.35,11.0,143.5,90.02,75.03
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,81.73,67.5
2016,5,6,7,45,2.5,139.0,0.25,11.5,140.5,102.48,85.27
2016,5,6,8,0,5.0,169.0,0.2,12.0,172.0,122.75,102.13
2016,5,6,8,15,2.5,106.0,0.2,12.0,107.5,80.91,65.65
2016,5,6,8,30,0.0,43.0,0.2,12.0,43.0,33.0,23.68
2016,5,6,8,45,0.0,74.0,0.2,12.5,74.0,56.99,44.69
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,80.58,64.79
2016,5,6,9,15,1.0,129.5,0.25,13.0,130.5,98.2,79.62
2016,5,6,9,30,2.0,154.0,0.3,13.0,156.0,115.46,94.03
2016,5,6,9,45,20.0,247.5,0.35,13.5,264.5,177.78,145.55
2016,5,6,10,0,38.0,341.0,0.4,14.0,373.0,222.11,171.64
2016,5,6,10,15,179.0,374.0,0.45,14.0,528.5,256.17,191.03
2016,5,6,10,30,320.0,407.0,0.5,14.0,684.0,308.74,225.09
2016,5,6,10,45,223.5,429.5,0.6,14.5,625.5,335.51,249.88
2016,5,6,11,0,127.0,452.0,0.7,15.0,567.0,338.83,256.22
2016,5,6,11,15,71.0,368.0,0.75,15.0,433.0,289.38,221.32
2016,5,6,11,30,15.0,284.0,0.8,15.0,299.0,220.26,169.96
2016,5,6,11,45,16.0,285.0,0.85,15.0,301.0,223.93,173.29
2016,5,6,12,0,17.0,286.0,0.9,15.0,303.0,227.67,176.33
2016,5,6,12,15,12.5,235.0,0.95,15.0,247.5,188.65,146.13
2016,5,6,12,30,8.0,184.0,1.0,15.0,192.0,147.9,114.27
2016,5,6,12,45,8.0,182.0,1.05,15.0,190.0,147.22,113.96
2016,5,6,13,0,8.0,180.0,1.1,15.0,188.0,146.47,113.48
2016,5,6,13,15,7.0,175.0,1.1,15.0,182.0,142.49,110.39
2016,5,6,13,30,6.0,170.0,1.1,15.0,176.0,138.32,107.16
2016,5,6,13,45,9.5,210.5,1.1,15.5,219.0,174.87,136.21
2016,5,6,14,0,13.0,251.0,1.1,16.0,262.0,212.98,166.01
2016,5,6,14,15,6.5,177.5,1.05,16.0,183.0,146.69,113.65
2016,5,6,14,30,0.0,104.0,1.0,16.0,104.0,80.81,60.76
2016,5,6,14,45,0.0,99.5,1.0,16.0,99.5,77.14,58.0
2016,5,6,15,0,0.0,95.0,1.0,16.0,95.0,73.44,55.11
2016,5,6,15,15,0.0,98.0,0.95,16.0,98.0,75.82,57.21
2016,5,6,15,30,0.0,101.0,0.9,16.0,101.0,78.29,59.39
2016,5,6,15,45,0.0,83.0,0.9,16.0,83.0,63.92,47.7
2016,5,6,16,0,0.0,65.0,0.9,16.0,65.0,49.93,36.26
2016,5,6,16,15,3.5,112.5,0.9,15.5,114.5,92.73,72.29
2016,5,6,16,30,7.0,160.0,0.9,15.0,164.0,144.28,115.26
2016,5,6,16,45,3.5,86.5,0.95,15.0,88.5,70.79,54.44
2016,5,6,17,0,0.0,13.0,1.0,15.0,13.0,9.89,2.83
2016,5,6,17,15,0.0,11.0,0.9,14.5,11.0,8.36,1.56
2016,5,6,17,30,0.0,9.0,0.8,14.0,9.0,6.83,0.26
2016,5,6,17,45,0.0,7.0,0.7,13.5,7.0,5.31,0.0
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,3.79,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,2.65,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.51,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.75,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,3.93,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,7.59,0.0
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,18.31,10.26
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,29.05,20.31
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,41.82,32.12
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,54.47,43.69
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,68.0,55.88
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,81.41,67.77
2016,5,7,7,15,29.0,146.0,1.85,11.0,159.0,102.0,85.83
2016,5,7,7,30,58.0,181.0,1.9,11.0,207.0,123.45,104.38
2016,5,7,7,45,29.0,125.5,1.95,11.5,138.5,91.36,75.67
2016,5,7,8,0,0.0,70.0,2.0,12.0,70.0,53.77,42.22
2016,5,7,8,15,0.0,92.0,2.0,12.0,92.0,70.83,57.12
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,86.75,70.83
2016,5,7,8,45,1.0,137.0,2.05,12.5,137.5,103.09,84.62
2016,5,7,9,0,2.0,160.0,2.1,13.0,161.0,119.14,97.99
2016,5,7,9,15,2.0,156.0,2.05,13.0,157.5,116.67,95.61
2016,5,7,9,30,2.0,152.0,2.0,13.0,154.0,114.09,93.2
2016,5,7,9,45,3.0,156.5,2.0,13.5,159.5,117.38,95.65
2016,5,7,10,0,4.0,161.0,2.0,14.0,165.0,121.29,94.08
2016,5,7,10,15,2.0,115.0,2.0,14.0,117.0,88.46,67.3
2016,5,7,10,30,0.0,69.0,2.0,14.0,69.0,53.45,38.65
2016,5,7,10,45,0.0,83.5,2.0,14.0,83.5,64.7,47.88
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,75.69,56.82
2016,5,7,11,15,0.0,113.0,2.0,14.0,113.0,87.1,66.08
2016,5,7,11,30,0.0,128.0,2.0,14.0,128.0,98.58,75.36
2016,5,7,11,45,1.5,138.0,2.0,14.0,139.5,107.13,82.25
2016,5,7,12,0,3.0,148.0,2.0,14.0,151.0,115.92,89.35
2016,5,7,12,15,6.0,169.5,1.95,14.0,175.5,134.69,104.51
2016,5,7,12,30,9.0,191.0,1.9,14.0,200.0,153.99,120.04
2016,5,7,12,45,6.5,174.0,1.9,14.0,180.5,139.94,108.77
2016,5,7,13,0,4.0,157.0,1.9,14.0,161.0,125.41,97.13
2016,5,7,13,15,4.0,158.5,1.85,14.0,162.5,127.05,98.55
2016,5,7,13,30,4.0,160.0,1.8,14.0,164.0,128.68,99.95
2016,5,7,13,45,2.0,146.0,1.8,14.0,148.0,116.12,89.84
2016,5,7,14,0,0.0,132.0,1.8,14.0,132.0,103.29,79.48
2016,5,7,14,15,0.0,136.5,1.75,14.0,136.5,107.05,82.68
2016,5,7,14,30,0.0,141.0,1.7,14.0,141.0,110.89,85.93
2016,5,7,14,45,1.5,155.5,1.7,14.0,157.0,124.66,97.38
2016,5,7,15,0,3.0,170.0,1.7,14.0,173.0,139.05,109.32
2016,5,7,15,15,1.5,121.5,1.65,14.0,123.0,96.76,74.92
2016,5,7,15,30,0.0,73.0,1.6,14.0,73.0,56.21,41.52
2016,5,7,15,45,0.0,82.0,1.6,14.0,82.0,63.14,47.47
2016,5,7,16,0,0.0,91.0,1.6,14.0,91.0,70.09,53.43
2016,5,7,16,15,0.0,71.5,1.55,13.5,71.5,54.93,40.97
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,39.84,28.41
2016,5,7,16,45,13.5,100.0,1.45,13.0,105.5,93.29,74.58
2016,5,7,17,0,27.0,148.0,1.4,13.0,159.0,179.18,147.05
2016,5,7,17,15,20.0,127.5,1.3,12.5,135.0,135.73,110.9
2016,5,7,17,30,13.0,107.0,1.2,12.0,111.0,110.59,89.83
2016,5,7,17,45,170.0,89.5,1.2,12.0,125.0,294.7,248.78
2016,5,7,18,0,327.0,72.0,1.2,12.0,139.0,436.06,362.89
2016,5,7,18,15,243.0,56.5,1.1,11.5,98.5,335.74,276.89
2016,5,7,18,30,159.0,41.0,1.0,11.0,58.0,221.16,177.36
2016,5,7,18,45,79.5,20.5,0.95,11.0,29.0,110.29,51.55
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,65.5,12.0,0.8,9.5,16.5,9.44,0.0
2016,5,8,5,30,131.0,24.0,0.9,10.0,33.0,18.17,6.34
2016,5,8,5,45,237.5,38.0,1.05,10.5,70.5,28.81,19.45
2016,5,8,6,0,344.0,52.0,1.2,11.0,108.0,39.5,29.64
2016,5,8,6,15,418.5,62.0,1.2,11.0,154.0,49.49,39.02
2016,5,8,6,30,493.0,72.0,1.2,11.0,200.0,57.02,46.0
2016,5,8,6,45,246.5,87.0,1.25,11.5,151.0,63.6,51.84
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,75.61,62.34
2016,5,8,7,15,102.5,144.5,1.25,12.0,191.0,99.87,83.57
2016,5,8,7,30,205.0,187.0,1.2,12.0,280.0,126.0,106.07
2016,5,8,7,45,113.0,192.0,1.2,12.5,244.0,127.84,107.02
2016,5,8,8,0,21.0,197.0,1.2,13.0,208.0,140.57,117.38
2016,5,8,8,15,10.5,176.0,1.15,13.5,181.5,128.34,106.27
2016,5,8,8,30,0.0,155.0,1.1,14.0,155.0,114.97,94.35
2016,5,8,8,45,35.5,233.5,1.05,14.5,258.5,157.05,129.52
2016,5,8,9,0,71.0,312.0,1.0,15.0,362.0,198.83,163.47
2016,5,8,9,15,46.5,296.0,1.0,15.0,329.5,191.12,156.55
2016,5,8,9,30,22.0,280.0,1.0,15.0,297.0,197.02,161.12
2016,5,8,9,45,20.5,284.0,1.0,15.5,300.5,200.39,163.25
2016,5,8,10,0,19.0,288.0,1.0,16.0,304.0,206.54,159.7
2016,5,8,10,15,95.5,362.0,1.05,16.0,444.5,250.8,190.25
2016,5,8,10,30,172.0,436.0,1.1,16.0,585.0,305.82,228.84
2016,5,8,10,45,95.0,370.0,1.15,16.5,453.0,268.58,203.57
2016,5,8,11,0,18.0,304.0,1.2,17.0,321.0,230.07,176.67
2016,5,8,11,15,29.5,352.5,1.25,17.0,380.0,263.44,202.28
2016,5,8,11,30,41.0,401.0,1.3,17.0,439.0,307.84,235.89
2016,5,8,11,45,26.0,314.0,1.4,17.0,338.5,247.83,190.59
2016,5,8,12,0,11.0,227.0,1.5,17.0,238.0,180.23,138.69
2016,5,8,12,15,7.5,189.5,1.55,17.0,197.0,150.93,115.93
2016,5,8,12,30,4.0,152.0,1.6,17.0,156.0,120.57,91.95
2016,5,8,12,45,7.0,183.0,1.65,17.5,190.0,147.33,113.18
2016,5,8,13,0,10.0,214.0,1.7,18.0,224.0,174.82,134.67
2016,5,8,13,15,9.0,204.0,1.75,17.5,213.0,167.18,128.98
2016,5,8,13,30,8.0,194.0,1.8,17.0,202.0,159.26,123.12
2016,5,8,13,45,11.0,227.5,1.9,17.0,237.5,190.12,147.76
2016,5,8,14,0,14.0,261.0,2.0,17.0,273.0,222.29,173.24
2016,5,8,14,15,14.0,258.5,2.05,17.0,270.5,222.08,173.28
2016,5,8,14,30,14.0,256.0,2.1,17.0,268.0,221.93,173.51
2016,5,8,14,45,9.5,219.0,2.2,17.0,227.0,186.91,146.12
2016,5,8,15,0,5.0,182.0,2.3,17.0,186.0,151.39,118.04
2016,5,8,15,15,6.0,187.5,2.3,16.5,192.0,158.38,124.29
2016,5,8,15,30,7.0,193.0,2.3,16.0,198.0,165.95,131.0
2016,5,8,15,45,5.0,181.5,2.35,16.0,185.0,155.09,122.5
2016,5,8,16,0,3.0,170.0,2.4,16.0,172.0,144.2,113.95
2016,5,8,16,15,15.0,177.5,2.4,15.5,185.0,166.6,133.49
2016,5,8,16,30,27.0,185.0,2.4,15.0,198.0,211.65,171.48
2016,5,8,16,45,13.5,155.5,2.4,15.0,162.0,149.86,120.7
2016,5,8,17,0,0.0,126.0,2.4,15.0,126.0,108.49,86.13
2016,5,8,17,15,0.0,108.0,2.35,14.5,108.0,92.96,73.54
2016,5,8,17,30,0.0,90.0,2.3,14.0,90.0,77.14,60.41
2016,5,8,17,45,247.5,71.5,2.25,13.5,122.5,363.07,307.06
2016,5,8,18,0,495.0,53.0,2.2,13.0,155.0,568.55,468.96
2016,5,8,18,15,402.0,43.5,2.0,12.5,111.5,460.98,378.25
2016,5,8,18,30,309.0,34.0,1.8,12.0,68.0,358.33,287.8
2016,5,8,18,45,154.5,17.0,1.65,11.5,34.0,188.68,102.16
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,66.0,13.5,1.3,8.0,18.0,10.62,0.0
2016,5,9,5,30,132.0,27.0,1.4,8.0,36.0,20.35,8.66
2016,5,9,5,45,237.0,41.5,1.5,8.5,74.5,31.3,21.87
2016,5,9,6,0,342.0,56.0,1.6,9.0,113.0,42.28,32.4
2016,5,9,6,15,418.5,66.5,1.6,9.5,160.5,50.29,39.99
2016,5,9,6,30,495.0,77.0,1.6,10.0,208.0,60.86,49.64
2016,5,9,6,45,550.5,84.5,1.6,10.5,259.0,66.07,54.25
2016,5,9,7,0,606.0,92.0,1.6,11.0,310.0,71.26,58.68
2016,5,9,7,15,369.0,142.0,1.55,11.0,281.0,96.98,81.36
2016,5,9,7,30,132.0,192.0,1.5,11.0,252.0,127.25,107.62
2016,5,9,7,45,72.0,188.0,1.5,11.5,221.5,129.28,108.73
2016,5,9,8,0,12.0,184.0,1.5,12.0,191.0,132.47,110.91
2016,5,9,8,15,77.5,235.0,1.5,12.5,283.5,157.19,131.5
2016,5,9,8,30,143.0,286.0,1.5,13.0,376.0,177.36,147.86
2016,5,9,8,45,96.0,292.0,1.5,13.5,354.5,188.86,156.76
2016,5,9,9,0,49.0,298.0,1.5,14.0,333.0,191.49,158.22
2016,5,9,9,15,39.0,299.5,1.5,14.5,328.5,192.65,158.52
2016,5,9,9,30,29.0,301.0,1.5,15.0,324.0,193.52,158.6
2016,5,9,9,45,89.5,354.0,1.5,15.5,427.5,222.8,182.02
2016,5,9,10,0,150.0,407.0,1.5,16.0,531.0,250.76,189.74
2016,5,9,10,15,176.0,421.0,1.5,16.0,571.0,279.74,209.35
2016,5,9,10,30,202.0,435.0,1.5,16.0,611.0,312.33,233.14
2016,5,9,10,45,123.5,417.0,1.5,16.5,525.5,302.62,228.99
2016,5,9,11,0,45.0,399.0,1.5,17.0,440.0,290.63,222.41
2016,5,9,11,15,77.0,431.5,1.5,17.0,502.5,332.62,253.9
2016,5,9,11,30,109.0,464.0,1.5,17.0,565.0,379.68,289.02
2016,5,9,11,45,160.5,470.0,1.55,17.5,620.0,420.35,319.0
2016,5,9,12,0,212.0,476.0,1.6,18.0,675.0,472.44,357.45
2016,5,9,12,15,148.5,466.0,1.6,18.0,605.5,448.77,340.48
2016,5,9,12,30,85.0,456.0,1.6,18.0,536.0,413.04,314.33
2016,5,9,12,45,88.0,448.0,1.65,18.5,530.0,420.58,320.17
2016,5,9,13,0,91.0,440.0,1.7,19.0,524.0,427.7,325.44
2016,5,9,13,15,210.0,431.0,1.7,19.0,619.0,537.22,408.03
2016,5,9,13,30,329.0,422.0,1.7,19.0,714.0,659.06,496.58
2016,5,9,13,45,224.5,419.5,1.7,19.0,616.5,573.7,434.32
2016,5,9,14,0,120.0,417.0,1.7,19.0,519.0,494.55,376.11
2016,5,9,14,15,244.0,383.5,1.65,19.0,581.0,608.65,462.59
2016,5,9,14,30,368.0,350.0,1.6,19.0,643.0,708.39,535.66
2016,5,9,14,45,292.0,348.0,1.6,19.0,573.5,649.68,493.1
2016,5,9,15,0,216.0,346.0,1.6,19.0,504.0,563.42,431.7
2016,5,9,15,15,226.5,323.0,1.55,18.5,480.5,560.16,432.32
2016,5,9,15,30,237.0,300.0,1.5,18.0,457.0,555.41,431.28
2016,5,9,15,45,514.0,201.5,1.5,18.0,510.0,784.51,603.39
2016,5,9,16,0,791.0,103.0,1.5,18.0,563.0,963.62,725.49
2016,5,9,16,15,767.5,99.5,1.45,17.5,513.5,937.9,708.92
2016,5,9,16,30,744.0,96.0,1.4,17.0,464.0,908.93,692.64
2016,5,9,16,45,709.0,92.0,1.4,17.0,411.5,872.45,670.41
2016,5,9,17,0,674.0,88.0,1.4,17.0,359.0,826.73,641.28
2016,5,9,17,15,630.0,82.0,1.3,16.5,307.5,767.6,601.79
2016,5,9,17,30,586.0,76.0,1.2,16.0,256.0,707.31,560.04
2016,5,9,17,45,522.0,68.0,1.15,15.5,206.0,625.01,500.51
2016,5,9,18,0,458.0,60.0,1.1,15.0,156.0,543.53,438.5
2016,5,9,18,15,363.0,49.0,1.05,14.0,112.0,433.0,351.07
2016,5,9,18,30,268.0,38.0,1.0,13.0,68.0,325.73,260.34
2016,5,9,18,45,134.0,19.0,1.0,12.5,34.0,169.24,98.3
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,85.5,12.5,0.8,10.5,19.0,9.83,0.0
2016,5,10,5,30,171.0,25.0,0.9,11.0,38.0,19.04,8.19
2016,5,10,5,45,284.5,37.5,1.0,12.0,77.5,30.42,20.86
2016,5,10,6,0,398.0,50.0,1.1,13.0,117.0,40.54,30.37
2016,5,10,6,15,471.5,58.5,1.15,13.5,165.0,47.1,36.53
2016,5,10,6,30,545.0,67.0,1.2,14.0,213.0,53.68,42.48
2016,5,10,6,45,598.0,73.0,1.25,14.5,264.5,58.12,46.35
2016,5,10,7,0,651.0,79.0,1.3,15.0,316.0,62.56,50.09
2016,5,10,7,15,687.0,84.5,1.4,15.5,367.5,66.35,53.16
2016,5,10,7,30,723.0,90.0,1.5,16.0,419.0,70.07,56.11
2016,5,10,7,45,752.5,93.0,1.65,17.0,470.5,77.86,62.42
2016,5,10,8,0,782.0,96.0,1.8,18.0,522.0,79.8,63.61
2016,5,10,8,15,802.0,99.5,1.8,18.0,570.5,81.81,65.11
2016,5,10,8,30,822.0,103.0,1.8,18.0,619.0,83.72,66.53
2016,5,10,8,45,596.0,199.0,1.8,18.5,587.0,126.28,102.12
2016,5,10,9,0,370.0,295.0,1.8,19.0,555.0,177.06,143.7
2016,5,10,9,15,626.5,203.0,1.75,19.5,672.5,122.71,98.06
2016,5,10,9,30,883.0,111.0,1.7,20.0,790.0,96.77,76.18
2016,5,10,9,45,885.0,116.5,1.7,20.5,822.5,107.09,84.5
2016,5,10,10,0,887.0,122.0,1.7,21.0,855.0,164.63,94.61
2016,5,10,10,15,894.0,123.5,1.65,21.0,883.0,221.33,131.19
2016,5,10,10,30,901.0,125.0,1.6,21.0,911.0,278.8,176.39
2016,5,10,10,45,908.5,125.0,1.6,21.5,933.0,336.13,224.49
2016,5,10,11,0,916.0,125.0,1.6,22.0,955.0,393.85,273.59
2016,5,10,11,15,919.5,125.5,1.55,22.0,968.5,450.48,321.78
2016,5,10,11,30,923.0,126.0,1.5,22.0,982.0,506.66,368.41
2016,5,10,11,45,926.5,125.0,1.5,22.5,989.0,561.2,411.88
2016,5,10,12,0,930.0,124.0,1.5,23.0,996.0,614.81,453.16
2016,5,10,12,15,930.0,124.0,1.5,23.0,994.0,665.83,492.16
2016,5,10,12,30,930.0,124.0,1.5,23.0,992.0,715.15,528.85
2016,5,10,12,45,933.0,120.0,1.5,23.0,983.5,761.5,562.67
2016,5,10,13,0,936.0,116.0,1.5,23.0,975.0,805.64,594.26
2016,5,10,13,15,932.5,115.5,1.5,23.0,958.0,845.21,620.51
2016,5,10,13,30,929.0,115.0,1.5,23.0,941.0,881.84,644.6
2016,5,10,13,45,926.0,112.5,1.5,23.0,917.0,913.96,665.7
2016,5,10,14,0,923.0,110.0,1.5,23.0,893.0,942.76,684.68
2016,5,10,14,15,915.5,108.5,1.5,22.5,861.5,964.98,700.87
2016,5,10,14,30,908.0,107.0,1.5,22.0,830.0,983.53,714.94
2016,5,10,14,45,899.5,104.0,1.55,22.0,793.0,995.82,724.58
2016,5,10,15,0,891.0,101.0,1.6,22.0,756.0,1004.29,732.04
2016,5,10,15,15,878.5,99.0,1.6,21.5,713.0,1006.09,736.14
2016,5,10,15,30,866.0,97.0,1.6,21.0,670.0,1004.15,738.09
2016,5,10,15,45,850.5,93.5,1.65,21.0,623.5,993.72,734.08
2016,5,10,16,0,835.0,90.0,1.7,21.0,577.0,992.7,736.42
2016,5,10,16,15,813.0,87.0,1.7,20.5,526.5,969.02,724.55
2016,5,10,16,30,791.0,84.0,1.7,20.0,476.0,942.05,710.62
2016,5,10,16,45,762.5,79.5,1.7,20.0,424.0,903.54,687.31
2016,5,10,17,0,734.0,75.0,1.7,20.0,372.0,862.38,661.74
2016,5,10,17,15,693.5,70.0,1.65,19.0,320.0,806.49,626.91
2016,5,10,17,30,653.0,65.0,1.6,18.0,268.0,756.56,594.8
2016,5,10,17,45,596.0,58.5,1.55,17.5,217.0,681.61,541.31
2016,5,10,18,0,539.0,52.0,1.5,17.0,166.0,607.27,485.35
2016,5,10,18,15,448.0,43.0,1.45,16.0,120.5,500.81,402.14
2016,5,10,18,30,357.0,34.0,1.4,15.0,75.0,399.01,316.4
2016,5,10,18,45,215.5,22.0,1.35,14.5,43.0,248.88,154.16
2016,5,10,19,0,74.0,10.0,1.3,14.0,11.0,65.05,0.0
2016,5,10,19,15,37.0,5.0,1.25,13.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,117.0,12.5,1.05,9.5,21.5,9.83,0.0
2016,5,11,5,30,234.0,25.0,1.2,10.0,43.0,20.45,9.76
2016,5,11,5,45,345.0,36.0,1.35,11.0,84.5,29.46,20.16
2016,5,11,6,0,456.0,47.0,1.5,12.0,126.0,38.5,28.71
2016,5,11,6,15,528.0,55.0,1.45,12.5,175.0,44.87,34.7
2016,5,11,6,30,600.0,63.0,1.4,13.0,224.0,51.25,40.49
2016,5,11,6,45,448.0,98.0,1.4,13.5,232.5,71.51,58.44
2016,5,11,7,0,296.0,133.0,1.4,14.0,241.0,92.92,77.06
2016,5,11,7,15,342.0,147.5,1.3,14.5,290.5,102.45,84.94
2016,5,11,7,30,388.0,162.0,1.2,15.0,340.0,108.25,89.48
2016,5,11,7,45,364.5,189.0,1.2,15.5,371.5,126.4,104.55
2016,5,11,8,0,341.0,216.0,1.2,16.0,403.0,140.17,115.64
2016,5,11,8,15,595.0,158.0,1.1,16.5,519.0,106.52,86.46
2016,5,11,8,30,849.0,100.0,1.0,17.0,635.0,82.49,65.65
2016,5,11,8,45,587.5,203.5,0.95,17.5,586.5,128.83,104.49
2016,5,11,9,0,326.0,307.0,0.9,18.0,538.0,181.37,147.29
2016,5,11,9,15,369.5,311.0,0.8,18.5,585.5,182.94,147.64
2016,5,11,9,30,413.0,315.0,0.7,19.0,633.0,171.96,138.03
2016,5,11,9,45,663.5,215.0,0.65,19.5,752.0,132.0,94.24
2016,5,11,10,0,914.0,115.0,0.6,20.0,871.0,165.24,93.66
2016,5,11,10,15,920.0,116.0,0.55,20.0,898.5,222.91,130.86
2016,5,11,10,30,926.0,117.0,0.5,20.0,926.0,281.2,176.28
2016,5,11,10,45,929.5,118.5,0.45,20.5,946.5,339.5,224.47
2016,5,11,11,0,933.0,120.0,0.4,21.0,967.0,397.76,272.9
2016,5,11,11,15,935.5,120.0,0.45,21.0,979.5,454.46,320.51
2016,5,11,11,30,938.0,120.0,0.5,21.0,992.0,510.55,366.56
2016,5,11,11,45,942.0,118.0,0.55,21.5,998.0,565.26,409.54
2016,5,11,12,0,946.0,116.0,0.6,22.0,1004.0,618.98,450.39
2016,5,11,12,15,945.0,116.0,0.75,22.0,1001.5,669.91,490.07
2016,5,11,12,30,944.0,116.0,0.9,22.0,999.0,718.99,527.65
2016,5,11,12,45,940.0,116.5,1.05,22.5,988.0,764.27,560.87
2016,5,11,13,0,936.0,117.0,1.2,23.0,977.0,807.02,591.72
2016,5,11,13,15,932.0,116.0,1.3,22.5,959.5,845.74,619.6
2016,5,11,13,30,928.0,115.0,1.4,22.0,942.0,881.46,645.52
2016,5,11,13,45,921.5,114.5,1.55,22.0,916.5,912.33,667.8
2016,5,11,14,0,915.0,114.0,1.7,22.0,891.0,939.79,687.99
2016,5,11,14,15,907.5,112.5,1.75,22.0,860.0,961.87,703.57
2016,5,11,14,30,900.0,111.0,1.8,22.0,829.0,980.31,716.99
2016,5,11,14,45,888.5,109.5,1.9,22.0,791.0,991.2,726.38
2016,5,11,15,0,877.0,108.0,2.0,22.0,753.0,998.29,733.55
2016,5,11,15,15,863.5,105.5,2.0,21.5,710.5,998.53,736.67
2016,5,11,15,30,850.0,103.0,2.0,21.0,668.0,1008.51,746.42
2016,5,11,15,45,832.5,100.5,2.0,21.0,621.0,997.25,740.93
2016,5,11,16,0,815.0,98.0,2.0,21.0,574.0,982.33,733.39
2016,5,11,16,15,792.5,94.0,1.95,20.5,524.0,956.97,719.76
2016,5,11,16,30,770.0,90.0,1.9,20.0,474.0,928.33,703.9
2016,5,11,16,45,741.5,85.5,1.9,19.5,422.5,889.98,681.72
2016,5,11,17,0,713.0,81.0,1.9,19.0,371.0,856.01,662.06
2016,5,11,17,15,671.5,75.5,1.75,18.0,319.0,799.44,625.31
2016,5,11,17,30,630.0,70.0,1.6,17.0,267.0,741.62,586.33
2016,5,11,17,45,573.5,62.5,1.5,16.5,216.5,666.19,531.79
2016,5,11,18,0,517.0,55.0,1.4,16.0,166.0,591.32,474.87
2016,5,11,18,15,426.5,45.5,1.3,15.0,121.0,485.14,391.36
2016,5,11,18,30,336.0,36.0,1.2,14.0,76.0,383.49,305.89
2016,5,11,18,45,168.0,23.5,1.1,13.5,43.5,209.24,135.77
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,8.65,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.5,9.5,20.0,11.41,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,40.0,21.89,11.26
2016,5,12,5,45,255.0,43.0,1.9,10.5,79.5,32.48,22.89
2016,5,12,6,0,356.0,57.0,2.1,11.0,119.0,43.1,32.94
2016,5,12,6,15,428.5,67.5,2.15,11.5,166.5,53.72,42.77
2016,5,12,6,30,501.0,78.0,2.2,12.0,214.0,61.51,49.84
2016,5,12,6,45,431.5,101.5,2.25,12.5,236.0,73.54,60.48
2016,5,12,7,0,362.0,125.0,2.3,13.0,258.0,87.01,72.17
2016,5,12,7,15,215.5,156.5,2.25,13.5,239.0,105.42,87.96
2016,5,12,7,30,69.0,188.0,2.2,14.0,220.0,127.85,106.95
2016,5,12,7,45,43.0,191.5,2.2,14.5,212.5,130.76,108.84
2016,5,12,8,0,17.0,195.0,2.2,15.0,205.0,139.53,115.76
2016,5,12,8,15,394.5,161.0,2.15,15.5,410.0,103.46,84.31
2016,5,12,8,30,772.0,127.0,2.1,16.0,615.0,97.77,79.07
2016,5,12,8,45,625.5,190.0,2.05,16.5,604.0,121.3,98.69
2016,5,12,9,0,479.0,253.0,2.0,17.0,593.0,149.25,121.67
2016,5,12,9,15,553.0,243.5,1.9,17.5,656.0,144.14,116.81
2016,5,12,9,30,627.0,234.0,1.8,18.0,719.0,136.1,109.65
2016,5,12,9,45,745.5,184.0,1.75,18.5,785.0,120.67,84.45
2016,5,12,10,0,864.0,134.0,1.7,19.0,851.0,171.11,100.54
2016,5,12,10,15,572.0,278.0,1.7,19.0,759.5,247.56,166.05
2016,5,12,10,30,280.0,422.0,1.7,19.0,668.0,311.14,226.95
2016,5,12,10,45,587.0,278.0,1.7,19.5,807.5,329.71,232.03
2016,5,12,11,0,894.0,134.0,1.7,20.0,947.0,393.82,276.75
2016,5,12,11,15,896.5,135.0,1.75,20.0,960.0,449.12,324.48
2016,5,12,11,30,899.0,136.0,1.8,20.0,973.0,503.92,370.84
2016,5,12,11,45,900.5,136.0,1.85,20.5,978.5,556.9,413.87
2016,5,12,12,0,902.0,136.0,1.9,21.0,984.0,608.86,454.77
2016,5,12,12,15,901.5,136.0,1.95,21.0,981.5,658.36,493.58
2016,5,12,12,30,901.0,136.0,2.0,21.0,979.0,706.19,530.23
2016,5,12,12,45,881.0,146.5,2.1,21.0,964.0,746.22,560.73
2016,5,12,13,0,861.0,157.0,2.2,21.0,949.0,794.1,595.68
2016,5,12,13,15,856.5,156.0,2.25,21.0,932.0,831.66,623.18
2016,5,12,13,30,852.0,155.0,2.3,21.0,915.0,866.26,647.35
2016,5,12,13,45,843.0,154.5,2.35,21.0,890.0,894.34,666.99
2016,5,12,14,0,834.0,154.0,2.4,21.0,865.0,918.91,684.42
2016,5,12,14,15,825.0,152.0,2.4,20.5,834.0,938.47,699.5
2016,5,12,14,30,816.0,150.0,2.4,20.0,803.0,954.36,712.35
2016,5,12,14,45,805.0,147.0,2.45,20.0,766.0,963.63,720.11
2016,5,12,15,0,794.0,144.0,2.5,20.0,729.0,969.11,725.6
2016,5,12,15,15,778.5,140.5,2.5,19.5,687.5,965.84,726.34
2016,5,12,15,30,763.0,137.0,2.5,19.0,646.0,967.21,730.46
2016,5,12,15,45,746.0,132.0,2.5,19.0,600.5,953.71,723.28
2016,5,12,16,0,729.0,127.0,2.5,19.0,555.0,936.75,713.96
2016,5,12,16,15,703.5,122.0,2.5,18.5,506.0,907.81,697.78
2016,5,12,16,30,678.0,117.0,2.5,18.0,457.0,875.85,679.37
2016,5,12,16,45,650.0,110.0,2.5,18.0,407.0,836.17,653.88
2016,5,12,17,0,622.0,103.0,2.5,18.0,357.0,794.11,626.18
2016,5,12,17,15,577.5,95.5,2.4,17.0,306.5,733.16,585.44
2016,5,12,17,30,533.0,88.0,2.3,16.0,256.0,671.02,542.24
2016,5,12,17,45,480.0,77.5,2.25,15.5,208.0,596.88,487.03
2016,5,12,18,0,427.0,67.0,2.2,15.0,160.0,518.11,425.45
2016,5,12,18,15,339.0,54.5,2.1,14.5,116.0,414.87,341.1
2016,5,12,18,30,251.0,42.0,2.0,14.0,72.0,316.9,256.52
2016,5,12,18,45,125.5,26.5,1.95,13.5,41.5,182.39,122.71
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,8.65,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,99.0,14.5,1.85,8.5,22.0,11.41,0.0
2016,5,13,5,30,198.0,29.0,2.1,9.0,44.0,22.06,11.79
2016,5,13,5,45,305.0,41.5,2.35,9.5,85.5,31.71,22.35
2016,5,13,6,0,412.0,54.0,2.6,10.0,127.0,43.75,33.68
2016,5,13,6,15,483.5,63.0,2.65,10.5,175.5,50.63,40.17
2016,5,13,6,30,555.0,72.0,2.7,11.0,224.0,57.48,46.42
2016,5,13,6,45,601.5,79.5,2.8,11.5,275.5,62.84,51.13
2016,5,13,7,0,648.0,87.0,2.9,12.0,327.0,68.11,55.62
2016,5,13,7,15,530.0,123.0,2.9,12.5,338.5,87.87,72.86
2016,5,13,7,30,412.0,159.0,2.9,13.0,350.0,106.8,89.06
2016,5,13,7,45,332.5,197.0,2.95,13.5,362.0,130.08,108.78
2016,5,13,8,0,253.0,235.0,3.0,14.0,374.0,148.06,123.63
2016,5,13,8,15,151.5,249.5,3.0,14.5,335.0,159.69,132.89
2016,5,13,8,30,50.0,264.0,3.0,15.0,296.0,172.8,143.3
2016,5,13,8,45,41.0,272.0,3.0,15.5,300.0,177.62,146.66
2016,5,13,9,0,32.0,280.0,3.0,16.0,304.0,182.17,149.81
2016,5,13,9,15,33.0,296.5,3.0,16.0,322.0,191.08,156.89
2016,5,13,9,30,34.0,313.0,3.0,16.0,340.0,199.72,163.71
2016,5,13,9,45,41.0,338.0,3.05,16.5,371.5,214.27,166.91
2016,5,13,10,0,48.0,363.0,3.1,17.0,403.0,235.93,182.01
2016,5,13,10,15,50.0,378.0,3.15,17.0,421.5,253.2,194.78
2016,5,13,10,30,52.0,393.0,3.2,17.0,440.0,271.17,208.52
2016,5,13,10,45,494.0,254.0,3.3,17.5,704.0,295.54,212.59
2016,5,13,11,0,936.0,115.0,3.4,18.0,968.0,397.91,283.75
2016,5,13,11,15,938.5,115.5,3.45,18.0,980.5,454.81,334.06
2016,5,13,11,30,941.0,116.0,3.5,18.0,993.0,511.12,383.04
2016,5,13,11,45,943.0,115.5,3.6,18.0,998.5,565.72,429.62
2016,5,13,12,0,945.0,115.0,3.7,18.0,1004.0,619.21,474.16
2016,5,13,12,15,944.5,114.5,3.8,18.0,1002.0,669.86,515.49
2016,5,13,12,30,944.0,114.0,3.9,18.0,1000.0,718.68,554.52
2016,5,13,12,45,940.5,114.5,4.0,18.0,989.5,764.13,590.27
2016,5,13,13,0,937.0,115.0,4.1,18.0,979.0,807.08,623.58
2016,5,13,13,15,933.5,114.0,4.1,17.5,962.0,846.06,652.63
2016,5,13,13,30,930.0,113.0,4.1,17.0,945.0,882.08,679.61
2016,5,13,13,45,644.0,249.0,4.15,17.0,818.0,817.22,631.44
2016,5,13,14,0,358.0,385.0,4.2,17.0,691.0,694.91,537.99
2016,5,13,14,15,636.5,244.0,4.15,16.5,764.0,861.74,668.32
2016,5,13,14,30,915.0,103.0,4.1,16.0,837.0,986.7,759.03
2016,5,13,14,45,911.0,99.0,4.05,16.0,801.5,1002.18,769.79
2016,5,13,15,0,907.0,95.0,4.0,16.0,766.0,1013.92,778.99
2016,5,13,15,15,896.0,93.0,3.95,15.5,724.0,1017.19,784.0
2016,5,13,15,30,885.0,91.0,3.9,15.0,682.0,1016.69,786.66
2016,5,13,15,45,875.5,86.5,3.85,15.0,637.0,1011.02,784.47
2016,5,13,16,0,866.0,82.0,3.8,15.0,592.0,1001.64,779.89
2016,5,13,16,15,846.5,79.0,3.7,14.5,542.0,980.41,768.19
2016,5,13,16,30,827.0,76.0,3.6,14.0,492.0,968.34,763.05
2016,5,13,16,45,806.5,71.5,3.55,14.0,441.0,937.51,743.3
2016,5,13,17,0,786.0,67.0,3.5,14.0,390.0,903.81,721.26
2016,5,13,17,15,750.0,62.5,3.35,13.5,337.5,852.3,686.23
2016,5,13,17,30,714.0,58.0,3.2,13.0,285.0,799.06,648.72
2016,5,13,17,45,664.5,52.5,3.1,12.5,233.5,730.47,597.99
2016,5,13,18,0,615.0,47.0,3.0,12.0,182.0,661.65,544.28
2016,5,13,18,15,530.5,40.0,2.8,11.0,135.0,568.97,468.91
2016,5,13,18,30,446.0,33.0,2.6,10.0,88.0,473.01,385.59
2016,5,13,18,45,299.5,22.5,2.4,9.5,52.0,322.66,229.29
2016,5,13,19,0,153.0,12.0,2.2,9.0,16.0,127.84,0.0
2016,5,13,19,15,76.5,6.0,2.15,8.5,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.5,13.0,1.55,10.0,24.5,10.23,0.0
2016,5,14,5,30,285.0,26.0,1.7,10.0,49.0,21.37,11.48
2016,5,14,5,45,394.0,35.0,1.9,10.5,91.5,28.83,19.78
2016,5,14,6,0,503.0,44.0,2.1,11.0,134.0,36.4,27.01
2016,5,14,6,15,569.5,50.5,2.15,11.5,183.0,41.75,32.06
2016,5,14,6,30,636.0,57.0,2.2,12.0,232.0,47.15,36.97
2016,5,14,6,45,327.0,95.0,2.3,12.5,186.0,67.83,55.39
2016,5,14,7,0,18.0,133.0,2.4,13.0,140.0,95.99,80.1
2016,5,14,7,15,9.0,134.5,2.4,13.0,138.0,98.13,81.69
2016,5,14,7,30,0.0,136.0,2.4,13.0,136.0,99.96,83.01
2016,5,14,7,45,2.0,152.5,2.4,13.5,153.5,111.57,92.66
2016,5,14,8,0,4.0,169.0,2.4,14.0,171.0,123.1,102.1
2016,5,14,8,15,10.5,196.0,2.35,14.5,202.5,141.23,117.06
2016,5,14,8,30,17.0,223.0,2.3,15.0,234.0,159.06,131.56
2016,5,14,8,45,18.0,238.0,2.3,15.5,250.5,169.24,139.46
2016,5,14,9,0,19.0,253.0,2.3,16.0,267.0,179.3,147.22
2016,5,14,9,15,16.5,251.0,2.3,16.0,263.5,178.85,146.49
2016,5,14,9,30,14.0,249.0,2.3,16.0,260.0,178.19,145.64
2016,5,14,9,45,18.0,277.0,2.35,16.5,292.0,196.81,153.25
2016,5,14,10,0,22.0,305.0,2.4,17.0,324.0,218.05,168.76
2016,5,14,10,15,27.0,331.0,2.45,17.0,355.0,224.12,172.83
2016,5,14,10,30,32.0,357.0,2.5,17.0,386.0,246.65,190.03
2016,5,14,10,45,27.0,345.5,2.6,17.5,370.5,245.51,189.01
2016,5,14,11,0,22.0,334.0,2.7,18.0,355.0,252.28,194.18
2016,5,14,11,15,19.5,319.5,2.75,18.0,338.5,244.88,188.61
2016,5,14,11,30,17.0,305.0,2.8,18.0,322.0,236.59,182.36
2016,5,14,11,45,46.0,379.5,2.85,18.0,424.0,304.4,234.55
2016,5,14,12,0,75.0,454.0,2.9,18.0,526.0,382.21,293.55
2016,5,14,12,15,48.0,395.5,2.95,18.0,441.5,333.72,256.99
2016,5,14,12,30,21.0,337.0,3.0,18.0,357.0,274.59,211.97
2016,5,14,12,45,17.5,304.0,3.05,18.0,321.0,249.43,192.89
2016,5,14,13,0,14.0,271.0,3.1,18.0,285.0,223.04,172.61
2016,5,14,13,15,13.5,262.0,3.15,18.0,275.0,217.27,168.35
2016,5,14,13,30,13.0,253.0,3.2,18.0,265.0,211.25,163.85
2016,5,14,13,45,8.5,206.0,3.25,18.0,214.0,170.32,131.74
2016,5,14,14,0,4.0,159.0,3.3,18.0,163.0,128.71,98.75
2016,5,14,14,15,5.5,177.0,3.3,18.0,182.0,145.31,112.28
2016,5,14,14,30,7.0,195.0,3.3,18.0,201.0,162.51,126.21
2016,5,14,14,45,6.0,186.5,3.3,18.0,191.5,155.19,120.55
2016,5,14,15,0,5.0,178.0,3.3,18.0,182.0,147.76,114.83
2016,5,14,15,15,2.5,149.0,3.3,17.5,151.0,120.98,93.62
2016,5,14,15,30,0.0,120.0,3.3,17.0,120.0,94.15,72.08
2016,5,14,15,45,0.0,106.5,3.3,17.0,106.5,82.95,63.13
