Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,10,0,920.0,103.0,1.6,22.0,887.0,173.31,96.31
2016,6,13,10,15,926.0,104.0,1.75,22.0,914.5,229.16,135.04
2016,6,13,10,30,932.0,105.0,1.9,22.0,942.0,285.67,180.76
2016,6,13,10,45,935.0,106.5,2.05,22.5,962.5,342.05,228.83
2016,6,13,11,0,938.0,108.0,2.2,23.0,983.0,398.37,277.35
2016,6,13,11,15,941.0,109.0,2.35,23.0,997.0,454.13,325.47
2016,6,13,11,30,944.0,110.0,2.5,23.0,1011.0,509.45,372.33
2016,6,13,11,45,942.5,112.0,2.65,23.5,1016.5,562.53,415.67
2016,6,13,12,0,941.0,114.0,2.8,24.0,1022.0,614.4,456.83
2016,6,13,12,15,941.0,114.0,2.9,24.0,1021.0,664.4,496.28
2016,6,13,12,30,941.0,114.0,3.0,24.0,1020.0,712.86,533.71
2016,6,13,12,45,936.5,115.5,3.15,24.0,1011.0,757.51,567.89
2016,6,13,13,0,932.0,117.0,3.3,24.0,1002.0,799.81,599.85
2016,6,13,13,15,928.5,116.5,3.4,24.0,986.0,838.66,627.31
2016,6,13,13,30,925.0,116.0,3.5,24.0,970.0,874.72,652.62
2016,6,13,13,45,917.5,117.0,3.6,24.0,946.5,905.72,674.52
2016,6,13,14,0,910.0,118.0,3.7,24.0,923.0,933.47,694.31
2016,6,13,14,15,903.0,116.5,3.75,23.5,894.0,955.96,711.78
2016,6,13,14,30,896.0,115.0,3.8,23.0,865.0,974.96,727.1
2016,6,13,14,45,891.0,111.0,3.85,22.5,830.5,989.81,739.85
2016,6,13,15,0,886.0,107.0,3.9,22.0,796.0,1001.04,750.4
2016,6,13,15,15,874.5,105.0,3.9,21.5,755.5,1004.33,755.49
2016,6,13,15,30,863.0,103.0,3.9,21.0,715.0,1003.99,758.38
2016,6,13,15,45,857.0,96.5,3.95,21.0,672.5,1000.51,758.2
2016,6,13,16,0,851.0,90.0,4.0,21.0,630.0,993.34,755.67
2016,6,13,16,15,833.5,87.5,4.0,20.5,582.0,988.71,756.18
2016,6,13,16,30,816.0,85.0,4.0,20.0,534.0,967.79,745.48
2016,6,13,16,45,779.0,79.0,4.0,20.0,475.5,919.41,714.08
2016,6,13,17,0,742.0,73.0,4.0,20.0,417.0,868.49,680.51
2016,6,13,17,15,725.0,71.5,3.9,19.0,375.0,841.37,665.51
2016,6,13,17,30,708.0,70.0,3.8,18.0,333.0,811.78,647.93
2016,6,13,17,45,654.5,66.5,3.7,17.5,282.0,749.63,603.99
2016,6,13,18,0,601.0,63.0,3.6,17.0,231.0,681.55,553.86
2016,6,13,18,15,537.0,56.0,3.5,16.5,183.5,599.7,490.62
2016,6,13,18,30,473.0,49.0,3.4,16.0,136.0,519.7,425.62
2016,6,13,18,45,370.0,39.5,3.35,15.5,95.5,406.86,331.09
2016,6,13,19,0,267.0,30.0,3.3,15.0,55.0,301.0,230.65
2016,6,13,19,15,133.5,15.0,3.25,14.5,27.5,150.39,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,47.0,6.0,2.0,9.0,7.5,0.0,0.0
2016,6,14,5,0,94.0,12.0,2.1,9.0,15.0,9.44,0.0
2016,6,14,5,15,225.5,23.5,2.2,9.5,46.5,19.22,7.97
2016,6,14,5,30,357.0,35.0,2.3,10.0,78.0,28.79,19.48
2016,6,14,5,45,453.5,42.0,2.4,11.0,122.0,34.57,25.21
2016,6,14,6,0,550.0,49.0,2.5,12.0,166.0,40.51,30.78
2016,6,14,6,15,605.0,55.0,2.55,12.5,214.5,45.39,35.27
2016,6,14,6,30,660.0,61.0,2.6,13.0,263.0,54.43,43.34
2016,6,14,6,45,705.5,63.5,2.65,13.5,314.5,56.79,45.29
2016,6,14,7,0,751.0,66.0,2.7,14.0,366.0,59.26,47.26
2016,6,14,7,15,666.0,95.0,2.65,14.5,387.5,72.56,58.72
2016,6,14,7,30,581.0,124.0,2.6,15.0,409.0,89.1,72.82
2016,6,14,7,45,646.5,119.0,2.55,15.5,467.0,85.56,69.32
2016,6,14,8,0,712.0,114.0,2.5,16.0,525.0,82.58,66.38
2016,6,14,8,15,794.5,98.0,2.45,16.0,591.5,80.06,63.99
2016,6,14,8,30,877.0,82.0,2.4,16.0,658.0,81.02,64.63
2016,6,14,8,45,598.0,201.0,2.35,16.5,605.5,125.06,101.78
2016,6,14,9,0,319.0,320.0,2.3,17.0,553.0,186.09,152.22
2016,6,14,9,15,434.0,297.0,2.25,17.0,632.5,164.88,134.15
2016,6,14,9,30,549.0,274.0,2.2,17.0,712.0,154.37,125.19
2016,6,14,9,45,497.5,306.0,2.15,17.5,715.5,182.83,131.9
2016,6,14,10,0,446.0,338.0,2.1,18.0,719.0,228.13,159.12
2016,6,14,10,15,675.0,228.0,2.05,18.0,824.5,238.52,155.09
2016,6,14,10,30,904.0,118.0,2.0,18.0,930.0,285.84,184.79
2016,6,14,10,45,912.0,116.5,2.0,18.0,951.5,340.56,232.28
2016,6,14,11,0,920.0,115.0,2.0,18.0,973.0,395.7,280.71
2016,6,14,11,15,922.5,115.5,2.05,18.0,986.0,450.08,328.29
2016,6,14,11,30,925.0,116.0,2.1,18.0,999.0,503.97,374.48
2016,6,14,11,45,927.0,115.5,2.15,18.0,1005.5,556.31,418.33
2016,6,14,12,0,929.0,115.0,2.2,18.0,1012.0,607.74,460.31
2016,6,14,12,15,702.5,265.5,2.25,18.0,943.5,636.63,482.31
2016,6,14,12,30,476.0,416.0,2.3,18.0,875.0,644.65,487.09
2016,6,14,12,45,514.5,392.5,2.4,18.0,884.5,690.14,521.96
2016,6,14,13,0,553.0,369.0,2.5,18.0,894.0,736.04,556.63
2016,6,14,13,15,530.0,371.5,2.6,18.0,868.0,754.53,570.81
2016,6,14,13,30,507.0,374.0,2.7,18.0,842.0,769.44,582.49
2016,6,14,13,45,565.0,332.0,2.8,18.5,842.0,812.23,614.41
2016,6,14,14,0,623.0,290.0,2.9,19.0,842.0,855.88,646.53
2016,6,14,14,15,768.0,195.5,2.9,19.0,854.0,929.99,701.28
2016,6,14,14,30,913.0,101.0,2.9,19.0,866.0,976.59,733.08
2016,6,14,14,45,908.0,98.0,2.95,19.0,832.0,992.39,744.84
2016,6,14,15,0,903.0,95.0,3.0,19.0,798.0,1004.58,754.65
2016,6,14,15,15,893.0,93.5,3.05,19.0,758.5,1009.85,760.02
2016,6,14,15,30,883.0,92.0,3.1,19.0,719.0,1011.51,763.2
2016,6,14,15,45,791.0,115.5,3.2,19.0,651.0,968.95,736.97
2016,6,14,16,0,699.0,139.0,3.3,19.0,583.0,916.7,703.98
2016,6,14,16,15,665.5,135.0,3.35,18.5,531.5,881.68,683.54
2016,6,14,16,30,632.0,131.0,3.4,18.0,480.0,843.8,660.56
2016,6,14,16,45,656.0,110.0,3.45,18.0,442.5,841.01,661.28
2016,6,14,17,0,680.0,89.0,3.5,18.0,405.0,833.41,658.26
2016,6,14,17,15,550.5,102.5,3.45,17.5,339.0,715.89,574.82
2016,6,14,17,30,421.0,116.0,3.4,17.0,273.0,589.22,481.62
2016,6,14,17,45,389.5,103.5,3.35,16.5,232.0,537.62,443.74
2016,6,14,18,0,358.0,91.0,3.3,16.0,191.0,485.97,403.8
2016,6,14,18,15,432.5,68.5,3.15,15.0,165.5,521.24,432.11
2016,6,14,18,30,507.0,46.0,3.0,14.0,140.0,545.32,448.43
2016,6,14,18,45,398.0,38.0,2.9,13.5,98.0,428.46,350.02
2016,6,14,19,0,289.0,30.0,2.8,13.0,56.0,318.62,246.37
2016,6,14,19,15,144.5,15.0,2.85,12.5,28.0,159.22,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,9.44,0.0
2016,6,15,5,15,104.0,25.5,2.7,9.5,38.0,19.27,7.94
2016,6,15,5,30,208.0,39.0,2.8,10.0,64.0,29.37,19.97
2016,6,15,5,45,265.5,53.5,2.9,10.5,100.5,39.98,30.08
2016,6,15,6,0,323.0,68.0,3.0,11.0,137.0,50.43,39.81
2016,6,15,6,15,357.0,83.0,3.05,11.5,177.5,60.78,49.24
2016,6,15,6,30,391.0,98.0,3.1,12.0,218.0,70.84,58.2
2016,6,15,6,45,426.0,108.5,3.15,12.5,260.5,77.72,64.13
2016,6,15,7,0,461.0,119.0,3.2,13.0,303.0,84.41,69.75
2016,6,15,7,15,521.5,121.5,3.25,13.5,356.0,86.47,71.19
2016,6,15,7,30,582.0,124.0,3.3,14.0,409.0,89.14,73.14
2016,6,15,7,45,408.5,186.0,3.35,14.5,396.5,120.41,99.87
2016,6,15,8,0,235.0,248.0,3.4,15.0,384.0,160.69,133.79
2016,6,15,8,15,267.5,265.0,3.45,15.0,431.5,162.4,134.77
2016,6,15,8,30,300.0,282.0,3.5,15.0,479.0,170.53,141.26
2016,6,15,8,45,287.5,306.0,3.55,15.5,505.5,180.29,148.82
2016,6,15,9,0,275.0,330.0,3.6,16.0,532.0,189.34,155.73
2016,6,15,9,15,346.0,324.5,3.65,16.0,592.0,187.14,153.55
2016,6,15,9,30,417.0,319.0,3.7,16.0,652.0,171.29,140.05
2016,6,15,9,45,248.5,359.5,3.8,16.5,560.0,206.3,156.3
2016,6,15,10,0,80.0,400.0,3.9,17.0,468.0,259.62,199.26
2016,6,15,10,15,502.5,253.0,4.0,17.0,702.0,227.62,155.28
2016,6,15,10,30,925.0,106.0,4.1,17.0,936.0,283.41,183.93
2016,6,15,10,45,932.0,105.0,4.2,17.0,957.5,339.08,233.22
2016,6,15,11,0,939.0,104.0,4.3,17.0,979.0,395.05,283.63
2016,6,15,11,15,942.0,104.5,4.35,17.0,993.0,450.47,333.3
2016,6,15,11,30,945.0,105.0,4.4,17.0,1007.0,505.43,381.66
2016,6,15,11,45,949.5,103.5,4.5,17.5,1014.5,559.17,427.29
2016,6,15,12,0,954.0,102.0,4.6,18.0,1022.0,612.14,471.05
2016,6,15,12,15,685.5,260.0,4.6,18.0,921.0,621.83,479.44
2016,6,15,12,30,417.0,418.0,4.6,18.0,820.0,606.85,466.97
2016,6,15,12,45,674.0,266.0,4.65,18.0,909.5,703.41,544.03
2016,6,15,13,0,931.0,114.0,4.7,18.0,999.0,795.51,617.74
2016,6,15,13,15,729.0,239.5,4.7,17.5,925.5,802.56,620.54
2016,6,15,13,30,527.0,365.0,4.7,17.0,852.0,778.06,600.48
2016,6,15,13,45,543.5,344.5,4.7,17.0,836.5,804.2,621.25
2016,6,15,14,0,560.0,324.0,4.7,17.0,821.0,828.14,640.13
2016,6,15,14,15,567.0,306.0,4.65,17.0,795.0,843.3,652.26
2016,6,15,14,30,574.0,288.0,4.6,17.0,769.0,855.61,662.44
2016,6,15,14,45,597.5,261.0,4.6,17.0,743.5,877.16,680.0
2016,6,15,15,0,621.0,234.0,4.6,17.0,718.0,893.16,693.74
2016,6,15,15,15,757.5,160.5,4.5,16.5,720.5,969.62,750.83
2016,6,15,15,30,894.0,87.0,4.4,16.0,723.0,1016.64,785.38
2016,6,15,15,45,885.0,83.5,4.35,16.0,680.0,1013.36,784.14
2016,6,15,16,0,876.0,80.0,4.3,16.0,637.0,1006.48,781.05
2016,6,15,16,15,859.0,77.5,4.2,15.5,589.0,989.19,772.04
2016,6,15,16,30,842.0,75.0,4.1,15.0,541.0,968.65,760.83
2016,6,15,16,45,508.5,134.5,4.05,15.0,408.0,708.23,572.14
2016,6,15,17,0,175.0,194.0,4.0,15.0,275.0,398.5,327.3
2016,6,15,17,15,456.5,128.0,3.85,14.5,306.5,643.61,530.14
2016,6,15,17,30,738.0,62.0,3.7,14.0,338.0,830.54,672.6
2016,6,15,17,45,695.5,58.0,3.55,13.5,287.5,770.97,628.35
2016,6,15,18,0,653.0,54.0,3.4,13.0,237.0,710.67,583.6
2016,6,15,18,15,592.0,48.5,3.1,12.5,189.0,631.51,521.32
2016,6,15,18,30,531.0,43.0,2.8,12.0,141.0,561.9,463.55
2016,6,15,18,45,436.5,35.0,2.5,11.5,100.0,456.45,373.98
2016,6,15,19,0,342.0,27.0,2.2,11.0,59.0,357.48,277.85
2016,6,15,19,15,171.0,13.5,2.05,10.5,29.5,177.01,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,9.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,5.51,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,17.16,6.4
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,28.39,19.15
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,41.75,31.69
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,54.97,43.9
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,69.16,56.86
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,83.16,69.41
2016,6,16,6,45,77.0,139.0,1.15,11.5,166.0,96.92,81.37
2016,6,16,7,0,84.0,160.0,1.2,12.0,193.0,110.47,92.9
2016,6,16,7,15,43.0,155.0,1.2,12.5,172.0,108.54,90.7
2016,6,16,7,30,2.0,150.0,1.2,13.0,151.0,109.49,91.04
2016,6,16,7,45,1.0,152.0,1.2,13.5,152.5,111.64,92.41
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,113.63,93.63
2016,6,16,8,15,10.0,194.5,1.2,14.5,201.0,140.73,116.23
2016,6,16,8,30,20.0,235.0,1.2,15.0,248.0,166.94,137.63
2016,6,16,8,45,18.0,240.0,1.3,15.5,252.5,170.94,140.3
2016,6,16,9,0,16.0,245.0,1.4,16.0,257.0,174.8,142.93
2016,6,16,9,15,64.5,312.0,1.45,16.5,363.0,200.07,163.16
2016,6,16,9,30,113.0,379.0,1.5,17.0,469.0,217.28,176.52
2016,6,16,9,45,62.5,313.0,1.6,17.5,363.5,204.74,157.23
2016,6,16,10,0,12.0,247.0,1.7,18.0,258.0,180.84,138.91
2016,6,16,10,15,54.5,341.0,1.8,18.0,390.5,234.95,178.94
2016,6,16,10,30,97.0,435.0,1.9,18.0,523.0,304.9,230.55
2016,6,16,10,45,75.0,428.0,2.0,18.5,497.0,307.44,233.05
2016,6,16,11,0,53.0,421.0,2.1,19.0,471.0,306.77,233.2
2016,6,16,11,15,233.5,416.0,2.2,19.0,638.5,367.49,276.46
2016,6,16,11,30,414.0,411.0,2.3,19.0,806.0,462.55,346.83
2016,6,16,11,45,439.0,389.0,2.4,19.5,811.0,496.14,373.15
2016,6,16,12,0,464.0,367.0,2.5,20.0,816.0,530.83,400.32
2016,6,16,12,15,277.5,420.5,2.6,20.0,689.0,490.48,371.67
2016,6,16,12,30,91.0,474.0,2.7,20.0,562.0,427.88,324.65
2016,6,16,12,45,79.5,461.0,2.8,20.0,537.5,421.75,320.87
2016,6,16,13,0,68.0,448.0,2.9,20.0,513.0,413.61,315.24
2016,6,16,13,15,66.5,439.0,2.95,20.0,501.5,414.82,316.62
2016,6,16,13,30,65.0,430.0,3.0,20.0,490.0,415.25,317.4
2016,6,16,13,45,32.5,269.5,3.1,20.0,299.5,254.27,195.9
2016,6,16,14,0,0.0,109.0,3.2,20.0,109.0,85.0,62.81
2016,6,16,14,15,16.5,223.5,3.25,19.5,237.5,193.65,149.99
2016,6,16,14,30,33.0,338.0,3.3,19.0,366.0,331.48,257.54
2016,6,16,14,45,16.5,237.0,3.35,19.0,251.0,208.01,161.59
2016,6,16,15,0,0.0,136.0,3.4,19.0,136.0,106.98,81.21
2016,6,16,15,15,41.0,228.0,3.35,18.5,257.5,245.39,193.65
2016,6,16,15,30,82.0,320.0,3.3,18.0,379.0,387.87,306.01
2016,6,16,15,45,74.0,296.5,3.3,18.0,347.0,361.12,285.52
2016,6,16,16,0,66.0,273.0,3.3,18.0,315.0,333.39,264.72
2016,6,16,16,15,135.0,256.0,3.2,17.5,333.5,415.73,332.7
2016,6,16,16,30,204.0,239.0,3.1,17.0,352.0,472.59,380.35
2016,6,16,16,45,117.0,206.5,3.05,17.0,270.0,349.74,282.95
2016,6,16,17,0,30.0,174.0,3.0,17.0,188.0,204.42,164.65
2016,6,16,17,15,370.0,119.0,2.85,16.5,259.0,546.37,448.98
2016,6,16,17,30,710.0,64.0,2.7,16.0,330.0,806.27,645.04
2016,6,16,17,45,670.5,59.0,2.55,15.5,281.0,748.77,601.94
2016,6,16,18,0,631.0,54.0,2.4,15.0,232.0,690.54,559.36
2016,6,16,18,15,571.5,48.5,2.15,14.5,185.0,620.12,504.75
2016,6,16,18,30,512.0,43.0,1.9,14.0,138.0,545.63,444.25
2016,6,16,18,45,422.0,35.0,1.65,14.0,98.0,444.54,359.04
2016,6,16,19,0,332.0,27.0,1.4,14.0,58.0,349.63,268.13
2016,6,16,19,15,166.0,13.5,1.25,13.5,29.0,173.62,3.83
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,6,17,5,15,8.5,22.5,1.3,12.0,23.5,17.15,6.2
2016,6,17,5,30,17.0,38.0,1.4,12.0,40.0,28.37,18.93
2016,6,17,5,45,30.0,56.5,1.55,12.5,62.0,41.39,31.09
2016,6,17,6,0,43.0,75.0,1.7,13.0,84.0,54.29,42.92
2016,6,17,6,15,51.0,95.0,1.75,13.5,108.5,67.88,55.16
2016,6,17,6,30,59.0,115.0,1.8,14.0,133.0,81.3,66.99
2016,6,17,6,45,63.5,136.0,1.9,14.5,158.5,95.04,78.84
2016,6,17,7,0,68.0,157.0,2.0,15.0,184.0,108.55,90.26
2016,6,17,7,15,35.0,153.0,2.05,15.0,167.0,107.23,88.8
2016,6,17,7,30,2.0,149.0,2.1,15.0,150.0,108.84,89.89
2016,6,17,7,45,6.5,169.5,2.15,15.5,173.5,122.97,101.56
2016,6,17,8,0,11.0,190.0,2.2,16.0,197.0,136.96,112.93
2016,6,17,8,15,5.5,147.0,2.3,16.5,150.5,109.64,89.13
2016,6,17,8,30,0.0,104.0,2.4,17.0,104.0,79.75,63.25
2016,6,17,8,45,13.0,189.5,2.5,17.5,199.5,138.99,113.13
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,179.72,146.43
2016,6,17,9,15,13.0,188.0,2.7,18.0,198.0,138.83,112.1
2016,6,17,9,30,0.0,101.0,2.8,18.0,101.0,77.75,60.68
2016,6,17,9,45,2.5,135.0,2.95,18.5,137.5,102.5,77.61
2016,6,17,10,0,5.0,169.0,3.1,19.0,174.0,127.28,96.94
2016,6,17,10,15,2.5,150.5,3.15,19.0,153.0,114.41,86.63
2016,6,17,10,30,0.0,132.0,3.2,19.0,132.0,100.79,75.78
2016,6,17,10,45,6.0,185.5,3.3,19.5,191.5,141.69,107.82
2016,6,17,11,0,12.0,239.0,3.4,20.0,251.0,183.05,139.79
2016,6,17,11,15,30.0,332.5,3.45,20.0,361.5,250.05,191.26
2016,6,17,11,30,48.0,426.0,3.5,20.0,472.0,326.52,249.31
2016,6,17,11,45,49.5,431.5,3.55,20.0,479.5,340.24,259.73
2016,6,17,12,0,51.0,437.0,3.6,20.0,487.0,354.36,270.64
2016,6,17,12,15,140.5,461.0,3.6,20.0,597.0,436.54,333.14
2016,6,17,12,30,230.0,485.0,3.6,20.0,707.0,529.94,403.19
2016,6,17,12,45,138.5,453.0,3.65,20.0,586.0,462.79,353.22
2016,6,17,13,0,47.0,421.0,3.7,20.0,465.0,375.79,287.51
2016,6,17,13,15,261.5,402.0,3.7,20.0,644.5,558.23,428.29
2016,6,17,13,30,476.0,383.0,3.7,20.0,824.0,750.02,569.85
2016,6,17,13,45,402.5,396.5,3.7,20.0,763.0,714.38,543.24
2016,6,17,14,0,329.0,410.0,3.7,20.0,702.0,684.45,521.41
2016,6,17,14,15,302.0,402.5,3.65,19.5,664.0,672.23,514.09
2016,6,17,14,30,275.0,395.0,3.6,19.0,626.0,656.96,504.37
2016,6,17,14,45,188.0,380.5,3.6,19.0,535.5,551.96,426.96
2016,6,17,15,0,101.0,366.0,3.6,19.0,445.0,439.7,342.16
2016,6,17,15,15,85.5,340.5,3.55,18.5,405.5,405.66,317.77
2016,6,17,15,30,70.0,315.0,3.5,18.0,366.0,370.1,291.53
2016,6,17,15,45,190.5,291.5,3.5,18.0,416.0,498.61,395.04
2016,6,17,16,0,311.0,268.0,3.5,18.0,466.0,627.9,495.96
2016,6,17,16,15,185.0,248.0,3.45,17.5,363.5,457.23,365.62
2016,6,17,16,30,59.0,228.0,3.4,17.0,261.0,286.93,230.44
2016,6,17,16,45,34.0,192.0,3.4,16.5,211.0,224.25,180.85
2016,6,17,17,0,9.0,156.0,3.4,16.0,161.0,143.76,114.97
2016,6,17,17,15,85.0,152.5,3.3,15.5,185.5,237.92,196.73
2016,6,17,17,30,161.0,149.0,3.2,15.0,210.0,334.82,279.0
2016,6,17,17,45,151.0,128.0,3.15,15.0,178.5,300.87,251.42
2016,6,17,18,0,141.0,107.0,3.1,15.0,147.0,266.13,222.95
2016,6,17,18,15,124.5,87.0,2.9,14.5,117.5,226.35,189.51
2016,6,17,18,30,108.0,67.0,2.7,14.0,88.0,186.02,154.62
2016,6,17,18,45,81.0,49.0,2.5,13.5,62.0,139.88,113.59
2016,6,17,19,0,54.0,31.0,2.3,13.0,36.0,92.98,69.71
2016,6,17,19,15,27.0,15.5,2.15,12.5,18.0,42.69,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,8.65,0.0
2016,6,18,5,15,269.5,21.0,1.25,10.5,47.0,17.27,6.25
2016,6,18,5,30,408.0,31.0,1.3,11.0,79.0,25.77,16.75
2016,6,18,5,45,493.0,38.5,1.4,11.5,123.5,32.07,22.95
2016,6,18,6,0,578.0,46.0,1.5,12.0,168.0,38.46,28.96
2016,6,18,6,15,633.5,51.0,1.5,12.5,217.0,46.24,36.06
2016,6,18,6,30,689.0,56.0,1.5,13.0,266.0,50.84,40.14
2016,6,18,6,45,728.5,60.0,1.55,14.0,318.0,54.45,43.13
2016,6,18,7,0,768.0,64.0,1.6,15.0,370.0,58.07,46.03
2016,6,18,7,15,796.0,67.5,1.55,15.5,422.0,61.09,48.43
2016,6,18,7,30,824.0,71.0,1.5,16.0,474.0,64.07,50.75
2016,6,18,7,45,845.5,73.5,1.5,16.5,524.5,73.77,58.87
2016,6,18,8,0,867.0,76.0,1.5,17.0,575.0,76.41,60.8
2016,6,18,8,15,883.0,78.5,1.45,17.5,622.5,78.78,62.5
2016,6,18,8,30,899.0,81.0,1.4,18.0,670.0,81.01,64.09
2016,6,18,8,45,911.5,82.5,1.35,18.5,714.5,82.41,64.95
2016,6,18,9,0,924.0,84.0,1.3,19.0,759.0,83.68,65.72
2016,6,18,9,15,933.5,86.0,1.2,19.5,798.5,85.0,66.54
2016,6,18,9,30,943.0,88.0,1.1,20.0,838.0,86.18,67.24
2016,6,18,9,45,944.5,92.5,1.05,20.5,870.0,112.03,67.53
2016,6,18,10,0,946.0,97.0,1.0,21.0,902.0,169.93,93.46
2016,6,18,10,15,951.0,98.0,0.9,21.5,930.0,226.92,131.93
2016,6,18,10,30,956.0,99.0,0.8,22.0,958.0,284.46,177.24
2016,6,18,10,45,961.5,99.0,0.75,22.5,979.5,341.89,224.95
2016,6,18,11,0,967.0,99.0,0.7,23.0,1001.0,399.49,272.96
2016,6,18,11,15,969.5,99.5,0.65,23.0,1014.5,456.17,319.98
2016,6,18,11,30,972.0,100.0,0.6,23.0,1028.0,512.29,365.2
2016,6,18,11,45,973.5,100.0,0.55,23.5,1035.0,566.85,406.92
2016,6,18,12,0,975.0,100.0,0.5,24.0,1042.0,620.36,446.17
2016,6,18,12,15,975.0,99.5,0.5,24.0,1041.0,671.36,483.67
2016,6,18,12,30,975.0,99.0,0.5,24.0,1040.0,720.7,518.93
2016,6,18,12,45,976.0,97.0,0.5,24.0,1032.0,767.64,551.66
2016,6,18,13,0,977.0,95.0,0.5,24.0,1024.0,812.4,581.82
2016,6,18,13,15,974.5,94.5,0.5,24.0,1008.5,853.26,607.41
2016,6,18,13,30,972.0,94.0,0.5,24.0,993.0,891.29,631.06
2016,6,18,13,45,968.0,93.0,0.5,24.5,970.5,924.56,650.41
2016,6,18,14,0,964.0,92.0,0.5,25.0,948.0,954.56,667.67
2016,6,18,14,15,958.5,91.0,0.5,25.0,919.0,979.81,683.34
2016,6,18,14,30,953.0,90.0,0.5,25.0,890.0,1001.53,697.0
2016,6,18,14,45,944.5,89.5,0.5,25.0,855.0,1017.3,707.24
2016,6,18,15,0,936.0,89.0,0.5,25.0,820.0,1029.37,715.48
2016,6,18,15,15,926.0,87.0,0.5,24.5,779.5,1034.57,721.22
2016,6,18,15,30,916.0,85.0,0.5,24.0,739.0,1036.01,725.0
2016,6,18,15,45,901.0,84.0,0.5,24.0,693.5,1029.87,723.04
2016,6,18,16,0,886.0,83.0,0.5,24.0,648.0,1020.16,719.17
2016,6,18,16,15,869.5,80.5,0.45,23.5,600.0,1003.62,711.49
2016,6,18,16,30,853.0,78.0,0.4,23.0,552.0,983.8,701.94
2016,6,18,16,45,831.0,75.0,0.4,23.0,501.0,966.96,694.07
2016,6,18,17,0,809.0,72.0,0.4,23.0,450.0,934.75,676.39
2016,6,18,17,15,779.0,68.5,0.4,22.0,398.5,891.33,653.88
2016,6,18,17,30,749.0,65.0,0.4,21.0,347.0,845.84,629.18
2016,6,18,17,45,709.0,60.0,0.4,20.5,296.0,787.08,593.12
2016,6,18,18,0,669.0,55.0,0.4,20.0,245.0,727.45,554.66
2016,6,18,18,15,608.5,49.5,0.45,19.0,196.0,648.27,501.57
2016,6,18,18,30,548.0,44.0,0.5,18.0,147.0,578.71,451.58
2016,6,18,18,45,455.5,36.0,0.55,17.5,104.5,474.22,370.56
2016,6,18,19,0,363.0,28.0,0.6,17.0,62.0,375.85,282.48
2016,6,18,19,15,181.5,14.0,0.65,16.5,31.0,187.07,19.73
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,73.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,147.0,11.0,1.0,12.0,15.0,8.65,0.0
2016,6,19,5,15,289.0,21.0,1.15,13.0,48.5,17.34,6.05
2016,6,19,5,30,431.0,31.0,1.3,14.0,82.0,25.89,16.6
2016,6,19,5,45,516.0,38.0,1.5,15.0,127.0,31.84,22.37
2016,6,19,6,0,601.0,45.0,1.7,16.0,172.0,41.06,30.75
2016,6,19,6,15,654.5,50.5,1.75,16.5,221.5,46.07,35.29
2016,6,19,6,30,708.0,56.0,1.8,17.0,271.0,51.08,39.69
2016,6,19,6,45,745.0,59.5,1.85,18.0,322.5,54.32,42.3
2016,6,19,7,0,782.0,63.0,1.9,19.0,374.0,57.56,44.83
2016,6,19,7,15,808.0,66.5,1.8,19.5,425.5,60.6,47.21
2016,6,19,7,30,834.0,70.0,1.7,20.0,477.0,70.55,55.49
2016,6,19,7,45,854.0,72.5,1.65,20.5,527.0,73.3,57.51
2016,6,19,8,0,874.0,75.0,1.6,21.0,577.0,75.93,59.42
2016,6,19,8,15,888.5,77.0,1.45,21.5,624.0,77.98,60.82
2016,6,19,8,30,903.0,79.0,1.3,22.0,671.0,79.9,62.11
2016,6,19,8,45,915.0,80.5,1.2,23.0,714.5,81.31,62.85
2016,6,19,9,0,927.0,82.0,1.1,24.0,758.0,82.6,63.48
2016,6,19,9,15,935.5,83.5,0.95,24.5,797.0,83.65,64.05
2016,6,19,9,30,944.0,85.0,0.8,25.0,836.0,84.57,64.52
2016,6,19,9,45,953.5,84.5,0.7,25.5,870.0,107.45,62.78
2016,6,19,10,0,963.0,84.0,0.6,26.0,904.0,163.88,86.29
2016,6,19,10,15,968.0,85.0,0.65,26.0,931.5,221.63,124.67
2016,6,19,10,30,973.0,86.0,0.7,26.0,959.0,279.94,170.26
2016,6,19,10,45,976.5,87.0,0.8,26.5,980.0,338.16,218.36
2016,6,19,11,0,980.0,88.0,0.9,27.0,1001.0,396.33,266.9
2016,6,19,11,15,982.0,88.5,1.05,27.0,1015.0,453.33,314.82
2016,6,19,11,30,984.0,89.0,1.2,27.0,1029.0,509.7,361.34
2016,6,19,11,45,980.5,92.5,1.35,27.5,1034.5,564.53,404.85
2016,6,19,12,0,977.0,96.0,1.5,28.0,1040.0,617.93,446.0
2016,6,19,12,15,976.5,96.0,1.6,28.0,1039.0,668.99,485.01
2016,6,19,12,30,976.0,96.0,1.7,28.0,1038.0,718.38,521.93
2016,6,19,12,45,964.5,103.0,1.85,28.0,1027.0,763.67,555.53
2016,6,19,13,0,953.0,110.0,2.0,28.0,1016.0,806.21,586.68
2016,6,19,13,15,950.0,109.5,2.1,27.5,1000.5,846.26,615.13
2016,6,19,13,30,947.0,109.0,2.2,27.0,985.0,883.5,641.7
2016,6,19,13,45,946.5,105.5,2.3,27.0,963.5,917.19,664.75
2016,6,19,14,0,946.0,102.0,2.4,27.0,942.0,947.72,685.83
2016,6,19,14,15,714.5,211.0,2.45,26.5,834.0,893.91,652.96
2016,6,19,14,30,483.0,320.0,2.5,26.0,726.0,798.87,587.27
2016,6,19,14,45,498.5,298.0,2.55,26.0,702.0,811.7,598.92
2016,6,19,15,0,514.0,276.0,2.6,26.0,678.0,821.91,608.07
2016,6,19,15,15,411.0,294.0,2.6,25.5,605.0,751.53,560.23
2016,6,19,15,30,308.0,312.0,2.6,25.0,532.0,656.09,494.49
2016,6,19,15,45,446.0,246.0,2.65,25.0,542.5,757.87,571.9
2016,6,19,16,0,584.0,180.0,2.7,25.0,553.0,843.86,635.8
2016,6,19,16,15,357.0,211.5,2.65,24.5,434.5,614.85,473.19
2016,6,19,16,30,130.0,243.0,2.6,24.0,316.0,401.65,312.64
2016,6,19,16,45,172.0,217.5,2.6,24.0,304.5,419.23,329.7
2016,6,19,17,0,214.0,192.0,2.6,24.0,293.0,434.56,344.05
2016,6,19,17,15,107.0,151.0,2.4,23.0,201.5,278.92,222.82
2016,6,19,17,30,0.0,110.0,2.2,22.0,110.0,93.02,71.1
2016,6,19,17,45,0.0,94.0,2.05,21.5,94.0,79.3,60.34
2016,6,19,18,0,0.0,78.0,1.9,21.0,78.0,65.35,48.96
2016,6,19,18,15,0.0,62.5,1.7,20.0,62.5,51.67,37.66
2016,6,19,18,30,0.0,47.0,1.5,19.0,47.0,37.57,25.78
2016,6,19,18,45,0.0,33.5,1.35,18.0,33.5,25.61,15.54
2016,6,19,19,0,0.0,20.0,1.2,17.0,20.0,15.24,6.36
2016,6,19,19,15,0.0,10.0,1.2,16.5,10.0,7.6,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,86.5,6.0,1.25,10.5,8.0,0.0,0.0
2016,6,20,5,0,173.0,12.0,1.3,11.0,16.0,9.44,0.0
2016,6,20,5,15,318.5,21.0,1.4,11.5,50.0,17.43,6.03
2016,6,20,5,30,464.0,30.0,1.5,12.0,84.0,27.43,18.07
2016,6,20,5,45,549.0,36.5,1.65,13.0,130.0,33.5,24.03
2016,6,20,6,0,634.0,43.0,1.8,14.0,176.0,39.68,29.77
2016,6,20,6,15,685.5,47.5,1.7,14.5,226.0,43.96,33.72
2016,6,20,6,30,737.0,52.0,1.6,15.0,276.0,48.3,37.55
2016,6,20,6,45,773.5,55.5,1.5,16.0,328.0,51.68,40.34
2016,6,20,7,0,810.0,59.0,1.4,17.0,380.0,60.77,48.02
2016,6,20,7,15,835.0,61.5,1.3,18.0,432.0,63.94,50.41
2016,6,20,7,30,860.0,64.0,1.2,19.0,484.0,67.02,52.67
2016,6,20,7,45,879.0,66.5,1.2,20.0,534.0,69.87,54.69
2016,6,20,8,0,898.0,69.0,1.2,21.0,584.0,72.6,56.59
2016,6,20,8,15,912.0,71.0,1.2,22.0,632.0,74.77,57.99
2016,6,20,8,30,926.0,73.0,1.2,23.0,680.0,76.81,59.27
2016,6,20,8,45,936.5,75.0,1.2,24.0,723.5,78.61,60.35
2016,6,20,9,0,947.0,77.0,1.2,25.0,767.0,80.28,61.32
2016,6,20,9,15,955.5,78.5,1.2,25.5,806.5,81.44,62.0
2016,6,20,9,30,964.0,80.0,1.2,26.0,846.0,82.47,62.58
2016,6,20,9,45,962.0,86.0,1.3,26.5,877.5,107.94,63.29
2016,6,20,10,0,960.0,92.0,1.4,27.0,909.0,167.2,89.05
2016,6,20,10,15,965.0,93.0,1.45,27.0,937.0,224.9,127.39
2016,6,20,10,30,970.0,94.0,1.5,27.0,965.0,283.15,173.1
2016,6,20,10,45,974.0,94.5,1.6,27.5,986.0,341.17,221.26
2016,6,20,11,0,978.0,95.0,1.7,28.0,1007.0,399.19,269.98
2016,6,20,11,15,980.0,95.5,1.8,28.0,1020.5,456.21,318.04
2016,6,20,11,30,982.0,96.0,1.9,28.0,1034.0,512.63,364.65
2016,6,20,11,45,983.5,95.5,2.0,28.0,1040.5,567.31,408.86
2016,6,20,12,0,985.0,95.0,2.1,28.0,1047.0,620.91,451.11
2016,6,20,12,15,984.5,95.0,2.15,28.0,1045.5,672.36,490.51
2016,6,20,12,30,984.0,95.0,2.2,28.0,1044.0,722.13,527.71
2016,6,20,12,45,981.5,95.0,2.3,28.0,1035.0,768.55,562.11
2016,6,20,13,0,979.0,95.0,2.4,28.0,1026.0,812.6,593.97
2016,6,20,13,15,975.5,94.5,2.45,28.0,1010.0,852.83,620.94
2016,6,20,13,30,972.0,94.0,2.5,28.0,994.0,890.16,645.93
2016,6,20,13,45,967.0,93.5,2.6,28.0,971.0,923.14,668.47
2016,6,20,14,0,962.0,93.0,2.7,28.0,948.0,952.81,688.95
2016,6,20,14,15,956.0,92.0,2.75,27.5,918.5,977.68,707.41
2016,6,20,14,30,950.0,91.0,2.8,27.0,889.0,998.99,723.79
2016,6,20,14,45,940.5,90.0,2.85,27.0,853.0,1013.32,734.43
2016,6,20,15,0,931.0,89.0,2.9,27.0,817.0,1023.9,742.87
2016,6,20,15,15,920.5,87.5,2.9,26.5,776.5,1029.19,749.14
2016,6,20,15,30,910.0,86.0,2.9,26.0,736.0,1030.77,753.24
2016,6,20,15,45,896.0,84.5,2.9,25.5,691.0,1025.13,752.87
2016,6,20,16,0,882.0,83.0,2.9,25.0,646.0,1015.92,750.36
2016,6,20,16,15,865.0,80.5,2.85,24.5,598.0,998.96,742.41
2016,6,20,16,30,848.0,78.0,2.8,24.0,550.0,978.73,732.37
2016,6,20,16,45,609.0,123.0,2.8,23.5,446.0,809.49,620.24
2016,6,20,17,0,370.0,168.0,2.8,23.0,342.0,608.92,477.67
2016,6,20,17,15,377.5,145.5,2.6,22.5,305.5,587.61,465.62
2016,6,20,17,30,385.0,123.0,2.4,22.0,269.0,563.62,450.02
2016,6,20,17,45,359.0,109.0,2.2,21.5,229.5,516.31,415.24
2016,6,20,18,0,333.0,95.0,2.0,21.0,190.0,468.66,379.12
2016,6,20,18,15,301.0,79.5,1.85,20.0,152.5,413.55,336.43
2016,6,20,18,30,269.0,64.0,1.7,19.0,115.0,359.1,292.18
2016,6,20,18,45,224.0,48.0,1.6,18.5,82.0,294.06,236.65
2016,6,20,19,0,179.0,32.0,1.5,18.0,49.0,231.2,176.89
2016,6,20,19,15,89.5,16.0,1.5,17.5,24.5,115.58,17.12
2016,6,20,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,75.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,150.0,11.0,1.4,13.0,15.0,8.65,0.0
2016,6,21,5,15,290.5,20.5,1.55,14.0,47.5,16.93,5.41
2016,6,21,5,30,431.0,30.0,1.7,15.0,80.0,25.08,15.78
2016,6,21,5,45,514.0,37.0,1.9,16.0,124.5,33.69,23.86
2016,6,21,6,0,597.0,44.0,2.1,17.0,169.0,40.19,29.83
2016,6,21,6,15,650.0,49.0,2.05,17.5,218.0,44.79,34.01
2016,6,21,6,30,703.0,54.0,2.0,18.0,267.0,49.44,38.07
2016,6,21,6,45,740.0,57.5,1.95,19.0,318.0,52.71,40.72
2016,6,21,7,0,777.0,61.0,1.9,20.0,369.0,55.99,43.29
2016,6,21,7,15,803.5,64.0,1.85,20.5,420.0,58.72,45.4
2016,6,21,7,30,830.0,67.0,1.8,21.0,471.0,68.42,53.45
2016,6,21,7,45,850.0,69.5,1.8,22.0,521.0,71.21,55.39
2016,6,21,8,0,870.0,72.0,1.8,23.0,571.0,73.87,57.21
2016,6,21,8,15,885.0,74.0,1.7,23.5,618.0,75.97,58.65
2016,6,21,8,30,900.0,76.0,1.6,24.0,665.0,77.95,59.99
2016,6,21,8,45,912.0,77.5,1.55,25.0,708.5,79.41,60.78
2016,6,21,9,0,924.0,79.0,1.5,26.0,752.0,80.75,61.46
2016,6,21,9,15,933.0,80.5,1.4,26.5,790.5,81.86,62.1
2016,6,21,9,30,942.0,82.0,1.3,27.0,829.0,82.85,62.63
2016,6,21,9,45,945.0,85.0,1.2,28.0,862.0,105.57,61.79
2016,6,21,10,0,948.0,88.0,1.1,29.0,895.0,162.74,85.45
2016,6,21,10,15,953.0,89.0,1.0,29.5,922.0,219.7,122.42
2016,6,21,10,30,958.0,90.0,0.9,30.0,949.0,277.21,166.31
2016,6,21,10,45,960.5,92.0,0.85,30.5,969.5,334.97,213.02
2016,6,21,11,0,963.0,94.0,0.8,31.0,990.0,392.62,259.87
2016,6,21,11,15,965.0,94.0,0.85,31.0,1004.0,448.49,305.65
2016,6,21,11,30,967.0,94.0,0.9,31.0,1018.0,503.75,349.95
2016,6,21,11,45,967.0,95.0,0.95,31.5,1024.0,557.88,391.44
2016,6,21,12,0,967.0,96.0,1.0,32.0,1030.0,610.86,430.71
2016,6,21,12,15,966.5,96.0,1.1,32.0,1029.0,661.47,468.51
2016,6,21,12,30,966.0,96.0,1.2,32.0,1028.0,710.43,504.3
2016,6,21,12,45,960.0,98.5,1.35,32.0,1018.5,755.64,537.3
2016,6,21,13,0,954.0,101.0,1.5,32.0,1009.0,798.37,568.07
2016,6,21,13,15,951.0,100.5,1.65,32.0,993.5,838.23,594.99
2016,6,21,13,30,948.0,100.0,1.8,32.0,978.0,875.28,620.11
2016,6,21,13,45,944.0,99.0,1.95,32.0,955.5,908.06,642.56
2016,6,21,14,0,940.0,98.0,2.1,32.0,933.0,937.63,663.08
2016,6,21,14,15,934.5,96.5,2.2,31.5,904.5,962.04,681.34
2016,6,21,14,30,929.0,95.0,2.3,31.0,876.0,982.95,697.62
2016,6,21,14,45,921.5,93.5,2.4,31.0,841.5,998.4,709.26
2016,6,21,15,0,914.0,92.0,2.5,31.0,807.0,1010.2,718.81
2016,6,21,15,15,904.0,90.0,2.55,30.5,767.0,1015.32,725.31
2016,6,21,15,30,894.0,88.0,2.6,30.0,727.0,1016.75,729.72
2016,6,21,15,45,881.5,86.0,2.7,29.5,683.5,1012.03,730.88
2016,6,21,16,0,869.0,84.0,2.8,29.0,640.0,1003.77,729.92
2016,6,21,16,15,852.5,81.5,2.8,28.5,592.5,987.4,722.89
2016,6,21,16,30,836.0,79.0,2.8,28.0,545.0,967.79,713.8
2016,6,21,16,45,815.0,76.0,2.85,27.5,495.5,952.28,707.82
2016,6,21,17,0,794.0,73.0,2.9,27.0,446.0,921.38,691.3
2016,6,21,17,15,765.0,69.5,2.8,26.0,395.0,879.27,666.99
2016,6,21,17,30,736.0,66.0,2.7,25.0,344.0,835.09,640.48
2016,6,21,17,45,697.0,61.0,2.6,24.0,294.0,777.63,603.4
2016,6,21,18,0,658.0,56.0,2.5,23.0,244.0,719.25,563.88
2016,6,21,18,15,599.0,50.5,2.35,22.0,196.0,648.9,512.89
2016,6,21,18,30,540.0,45.0,2.2,21.0,148.0,573.9,455.33
2016,6,21,18,45,448.5,37.0,2.05,20.0,106.0,470.4,372.4
2016,6,21,19,0,357.0,29.0,1.9,19.0,64.0,372.8,283.87
2016,6,21,19,15,178.5,14.5,1.9,18.5,32.0,186.72,35.09
2016,6,21,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,70.0,5.5,1.8,10.5,7.5,0.0,0.0
2016,6,22,5,0,140.0,11.0,1.9,11.0,15.0,8.65,0.0
2016,6,22,5,15,286.0,21.0,1.95,11.5,48.0,17.34,5.58
2016,6,22,5,30,432.0,31.0,2.0,12.0,81.0,25.91,16.7
2016,6,22,5,45,518.5,38.0,2.15,13.0,126.0,31.86,22.56
2016,6,22,6,0,605.0,45.0,2.3,14.0,171.0,41.11,31.02
2016,6,22,6,15,658.5,50.0,2.2,14.5,220.5,45.7,35.25
2016,6,22,6,30,712.0,55.0,2.1,15.0,270.0,50.34,39.36
2016,6,22,6,45,748.0,59.0,2.05,16.0,321.5,53.98,42.35
2016,6,22,7,0,784.0,63.0,2.0,17.0,373.0,57.6,45.24
2016,6,22,7,15,810.0,66.0,2.0,18.0,424.0,60.28,47.23
2016,6,22,7,30,836.0,69.0,2.0,19.0,475.0,69.88,55.16
2016,6,22,7,45,855.0,72.0,2.0,20.0,525.0,72.96,57.36
2016,6,22,8,0,874.0,75.0,2.0,21.0,575.0,75.91,59.42
2016,6,22,8,15,888.5,77.0,1.95,21.5,622.0,77.96,60.83
2016,6,22,8,30,903.0,79.0,1.9,22.0,669.0,79.89,62.13
2016,6,22,8,45,914.5,80.5,1.9,23.0,712.5,81.29,62.87
2016,6,22,9,0,926.0,82.0,1.9,24.0,756.0,82.57,63.51
2016,6,22,9,15,935.0,83.5,1.9,24.5,795.0,83.64,64.11
2016,6,22,9,30,944.0,85.0,1.9,25.0,834.0,84.58,64.61
2016,6,22,9,45,950.5,86.5,1.9,25.5,867.5,105.81,63.11
2016,6,22,10,0,957.0,88.0,1.9,26.0,901.0,162.87,86.68
2016,6,22,10,15,962.0,89.0,1.95,26.5,928.5,220.34,124.61
2016,6,22,10,30,967.0,90.0,2.0,27.0,956.0,278.37,169.99
2016,6,22,10,45,970.5,90.5,2.05,27.5,977.0,336.02,218.04
2016,6,22,11,0,974.0,91.0,2.1,28.0,998.0,393.63,266.65
2016,6,22,11,15,976.0,91.5,2.2,28.0,1012.0,450.39,314.79
2016,6,22,11,30,978.0,92.0,2.3,28.0,1026.0,506.54,361.51
2016,6,22,11,45,979.0,92.5,2.45,28.5,1033.0,561.39,405.48
2016,6,22,12,0,980.0,93.0,2.6,29.0,1040.0,615.16,447.35
2016,6,22,12,15,980.0,93.0,2.65,29.0,1039.5,666.67,486.99
2016,6,22,12,30,980.0,93.0,2.7,29.0,1039.0,716.54,524.49
2016,6,22,12,45,974.0,96.0,2.8,29.0,1030.0,762.73,558.8
2016,6,22,13,0,968.0,99.0,2.9,29.0,1021.0,806.45,590.65
2016,6,22,13,15,966.0,98.5,2.95,28.5,1006.0,847.63,619.65
2016,6,22,13,30,964.0,98.0,3.0,28.0,991.0,886.05,646.84
2016,6,22,13,45,960.0,97.5,3.1,28.0,969.0,919.83,670.04
2016,6,22,14,0,956.0,97.0,3.2,28.0,947.0,950.4,691.2
2016,6,22,14,15,951.0,96.0,3.25,28.0,918.5,976.25,709.02
2016,6,22,14,30,946.0,95.0,3.3,28.0,890.0,998.61,724.7
2016,6,22,14,45,939.0,93.0,3.35,28.0,855.5,1014.44,736.31
2016,6,22,15,0,932.0,91.0,3.4,28.0,821.0,1026.55,745.72
2016,6,22,15,15,922.0,89.5,3.4,27.5,781.0,1032.53,752.47
2016,6,22,15,30,912.0,88.0,3.4,27.0,741.0,1034.79,757.04
2016,6,22,15,45,900.0,85.5,3.45,27.0,696.5,1030.18,756.22
2016,6,22,16,0,888.0,83.0,3.5,27.0,652.0,1021.94,753.23
2016,6,22,16,15,871.5,80.5,3.5,26.5,603.5,1005.59,746.11
2016,6,22,16,30,855.0,78.0,3.5,26.0,555.0,985.94,736.86
2016,6,22,16,45,834.0,75.0,3.5,25.5,504.5,957.98,721.93
2016,6,22,17,0,813.0,72.0,3.5,25.0,454.0,939.22,713.12
2016,6,22,17,15,784.0,68.5,3.35,24.0,402.5,896.88,688.04
2016,6,22,17,30,755.0,65.0,3.2,23.0,351.0,852.41,660.8
2016,6,22,17,45,714.0,60.5,3.1,22.0,300.0,793.36,622.23
2016,6,22,18,0,673.0,56.0,3.0,21.0,249.0,733.4,581.16
2016,6,22,18,15,614.0,50.5,2.8,20.0,200.0,655.45,523.75
2016,6,22,18,30,555.0,45.0,2.6,19.0,151.0,587.15,470.42
2016,6,22,18,45,459.0,37.0,2.45,18.0,108.0,479.37,383.28
2016,6,22,19,0,363.0,29.0,2.3,17.0,65.0,377.76,290.82
2016,6,22,19,15,181.5,14.5,2.35,16.5,32.5,189.28,39.79
2016,6,22,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,1.65,9.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,1.8,10.0,15.0,8.65,0.0
2016,6,23,5,15,304.0,20.5,1.85,10.5,48.5,16.98,5.16
2016,6,23,5,30,452.0,30.0,1.9,11.0,82.0,27.39,18.04
2016,6,23,5,45,540.0,36.5,2.0,12.0,127.5,33.44,24.05
2016,6,23,6,0,628.0,43.0,2.1,13.0,173.0,39.62,29.83
2016,6,23,6,15,679.5,47.5,2.05,13.5,223.0,43.89,33.78
2016,6,23,6,30,731.0,52.0,2.0,14.0,273.0,48.21,37.63
