Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.05,11.5,31.0,13.3,0.0
2016,7,3,5,30,286.0,33.0,2.1,12.0,62.0,27.05,17.16
2016,7,3,5,45,383.0,42.5,2.15,12.5,104.0,34.72,24.96
2016,7,3,6,0,480.0,52.0,2.2,13.0,146.0,42.43,32.24
2016,7,3,6,15,541.5,59.0,2.2,13.5,193.5,47.89,37.31
2016,7,3,6,30,603.0,66.0,2.2,14.0,241.0,53.36,42.2
2016,7,3,6,45,647.0,71.5,2.25,15.0,291.5,57.48,45.66
2016,7,3,7,0,691.0,77.0,2.3,16.0,342.0,61.59,48.98
2016,7,3,7,15,722.0,81.0,2.3,16.5,392.5,69.69,55.8
2016,7,3,7,30,753.0,85.0,2.3,17.0,443.0,72.62,58.04
2016,7,3,7,45,777.0,88.5,2.3,17.5,493.0,75.0,59.76
2016,7,3,8,0,801.0,92.0,2.3,18.0,543.0,77.3,61.4
2016,7,3,8,15,819.0,95.0,2.3,18.5,590.0,79.04,62.56
2016,7,3,8,30,837.0,98.0,2.3,19.0,637.0,80.68,63.63
2016,7,3,8,45,851.0,100.0,2.35,20.0,681.0,90.85,71.77
2016,7,3,9,0,865.0,102.0,2.4,21.0,725.0,92.13,72.36
2016,7,3,9,15,875.5,104.0,2.4,21.0,764.0,93.15,73.04
2016,7,3,9,30,886.0,106.0,2.4,21.0,803.0,94.01,73.6
2016,7,3,9,45,904.0,102.5,2.45,21.5,839.5,100.14,78.4
2016,7,3,10,0,922.0,99.0,2.5,22.0,876.0,153.39,84.84
2016,7,3,10,15,928.0,100.0,2.55,22.5,904.0,209.39,120.16
2016,7,3,10,30,934.0,101.0,2.6,23.0,932.0,266.09,164.22
2016,7,3,10,45,938.5,101.5,2.7,23.5,954.0,322.61,211.85
2016,7,3,11,0,943.0,102.0,2.8,24.0,976.0,379.24,260.64
2016,7,3,11,15,945.5,102.5,2.85,24.0,990.5,435.04,309.02
2016,7,3,11,30,948.0,103.0,2.9,24.0,1005.0,490.36,356.15
2016,7,3,11,45,950.0,103.0,3.0,24.5,1012.5,544.42,400.55
2016,7,3,12,0,952.0,103.0,3.1,25.0,1020.0,597.57,442.94
2016,7,3,12,15,952.0,103.0,3.15,25.0,1020.0,648.41,483.19
2016,7,3,12,30,952.0,103.0,3.2,25.0,1020.0,697.7,521.32
2016,7,3,12,45,939.5,110.5,3.3,25.0,1009.0,742.4,555.39
2016,7,3,13,0,927.0,118.0,3.4,25.0,998.0,784.35,586.84
2016,7,3,13,15,924.0,117.0,3.4,25.0,983.5,823.85,614.84
2016,7,3,13,30,921.0,116.0,3.4,25.0,969.0,860.61,640.02
2016,7,3,13,45,916.5,115.0,3.4,25.0,947.0,893.19,662.31
2016,7,3,14,0,912.0,114.0,3.4,25.0,925.0,922.61,682.49
2016,7,3,14,15,905.5,113.0,3.4,24.5,897.0,946.97,700.71
2016,7,3,14,30,899.0,112.0,3.4,24.0,869.0,967.88,716.81
2016,7,3,14,45,891.0,110.0,3.4,24.0,834.5,982.86,727.73
2016,7,3,15,0,883.0,108.0,3.4,24.0,800.0,994.23,736.44
2016,7,3,15,15,872.0,106.0,3.35,23.5,760.5,999.01,742.04
2016,7,3,15,30,861.0,104.0,3.3,23.0,721.0,1000.16,745.45
2016,7,3,15,45,847.5,101.0,3.3,23.0,677.0,994.08,743.17
2016,7,3,16,0,834.0,98.0,3.3,23.0,633.0,997.92,747.76
2016,7,3,16,15,816.0,95.0,3.25,22.5,586.0,980.16,738.95
2016,7,3,16,30,798.0,92.0,3.2,22.0,539.0,959.09,728.07
2016,7,3,16,45,774.5,88.5,3.15,22.0,489.0,928.67,709.35
2016,7,3,17,0,751.0,85.0,3.1,22.0,439.0,895.43,688.53
2016,7,3,17,15,719.5,80.5,3.0,21.5,388.5,850.43,660.03
2016,7,3,17,30,688.0,76.0,2.9,21.0,338.0,810.31,634.34
2016,7,3,17,45,645.0,70.5,2.85,20.5,288.0,750.09,593.3
2016,7,3,18,0,602.0,65.0,2.8,20.0,238.0,689.34,550.18
2016,7,3,18,15,540.0,58.0,2.65,19.0,190.5,609.29,490.7
2016,7,3,18,30,478.0,51.0,2.5,18.0,143.0,530.78,429.19
2016,7,3,18,45,385.0,41.0,2.35,17.5,101.5,424.9,342.03
2016,7,3,19,0,292.0,31.0,2.2,17.0,60.0,325.09,250.87
2016,7,3,19,15,146.0,15.5,2.2,16.5,30.0,164.85,27.75
2016,7,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,16.0,2.3,11.5,31.0,12.92,0.0
2016,7,4,5,30,302.0,32.0,2.4,12.0,62.0,26.3,16.44
2016,7,4,5,45,401.0,40.5,2.5,12.5,104.0,33.22,23.61
2016,7,4,6,0,500.0,49.0,2.6,13.0,146.0,40.23,30.27
2016,7,4,6,15,560.5,55.5,2.6,13.5,194.0,45.41,35.09
2016,7,4,6,30,621.0,62.0,2.6,14.0,242.0,50.62,39.76
2016,7,4,6,45,667.0,66.5,2.65,14.5,292.5,54.19,42.83
2016,7,4,7,0,713.0,71.0,2.7,15.0,343.0,62.49,49.98
2016,7,4,7,15,742.5,75.0,2.7,15.5,394.0,65.63,52.47
2016,7,4,7,30,772.0,79.0,2.7,16.0,445.0,68.72,54.88
2016,7,4,7,45,796.5,81.5,2.7,16.5,495.0,70.6,56.19
2016,7,4,8,0,821.0,84.0,2.7,17.0,545.0,72.44,57.48
2016,7,4,8,15,838.0,86.5,2.7,17.5,592.0,82.49,65.79
2016,7,4,8,30,855.0,89.0,2.7,18.0,639.0,84.6,67.24
2016,7,4,8,45,456.5,199.5,2.75,18.5,495.5,122.41,98.89
2016,7,4,9,0,58.0,310.0,2.8,19.0,352.0,197.93,161.09
2016,7,4,9,15,481.0,203.0,2.8,19.5,578.5,120.82,96.54
2016,7,4,9,30,904.0,96.0,2.8,20.0,805.0,89.33,69.97
2016,7,4,9,45,903.5,102.0,2.85,20.5,837.0,98.64,77.5
2016,7,4,10,0,903.0,108.0,2.9,21.0,869.0,155.11,87.55
2016,7,4,10,15,909.0,109.0,2.95,21.0,896.5,210.18,122.45
2016,7,4,10,30,915.0,110.0,3.0,21.0,924.0,265.97,166.3
2016,7,4,10,45,918.0,111.5,3.05,21.5,945.0,321.76,213.7
2016,7,4,11,0,921.0,113.0,3.1,22.0,966.0,377.56,262.15
2016,7,4,11,15,924.0,114.0,3.1,22.0,980.5,432.87,310.43
2016,7,4,11,30,927.0,115.0,3.1,22.0,995.0,487.82,357.53
2016,7,4,11,45,926.5,116.0,3.15,22.5,1002.0,540.5,401.16
2016,7,4,12,0,926.0,117.0,3.2,23.0,1009.0,592.11,442.63
2016,7,4,12,15,926.0,117.0,3.2,23.0,1008.5,642.07,482.4
2016,7,4,12,30,926.0,117.0,3.2,23.0,1008.0,690.57,520.07
2016,7,4,12,45,930.5,112.5,3.25,23.5,1002.0,737.05,554.65
2016,7,4,13,0,935.0,108.0,3.3,24.0,996.0,781.63,587.07
2016,7,4,13,15,931.5,107.5,3.3,23.5,981.0,821.2,616.13
2016,7,4,13,30,928.0,107.0,3.3,23.0,966.0,858.0,642.71
2016,7,4,13,45,924.0,106.0,3.3,23.0,944.0,891.0,665.43
2016,7,4,14,0,920.0,105.0,3.3,23.0,922.0,920.86,686.04
2016,7,4,14,15,913.5,103.5,3.3,23.0,893.5,944.72,702.66
2016,7,4,14,30,907.0,102.0,3.3,23.0,865.0,965.09,717.06
2016,7,4,14,45,899.5,100.0,3.3,23.0,831.0,980.46,728.26
2016,7,4,15,0,892.0,98.0,3.3,23.0,797.0,992.2,737.24
2016,7,4,15,15,881.5,96.0,3.3,22.5,758.0,997.36,743.47
2016,7,4,15,30,871.0,94.0,3.3,22.0,719.0,998.87,747.51
2016,7,4,15,45,858.5,91.5,3.3,22.0,675.5,994.19,746.15
2016,7,4,16,0,846.0,89.0,3.3,22.0,632.0,986.01,742.64
2016,7,4,16,15,829.0,86.0,3.25,21.5,584.5,969.22,734.49
2016,7,4,16,30,812.0,83.0,3.2,21.0,537.0,961.94,732.94
2016,7,4,16,45,790.5,79.5,3.15,20.5,488.0,933.42,716.73
2016,7,4,17,0,769.0,76.0,3.1,20.0,439.0,902.07,698.46
2016,7,4,17,15,739.0,72.0,3.05,19.5,388.5,859.04,671.52
2016,7,4,17,30,709.0,68.0,3.0,19.0,338.0,813.97,642.39
2016,7,4,17,45,668.5,63.0,2.95,18.5,288.0,755.85,602.58
2016,7,4,18,0,628.0,58.0,2.9,18.0,238.0,703.61,565.45
2016,7,4,18,15,568.0,52.0,2.8,17.5,191.0,626.25,506.86
2016,7,4,18,30,508.0,46.0,2.7,17.0,144.0,550.48,446.47
2016,7,4,18,45,416.5,37.5,2.6,16.5,102.5,447.06,360.93
2016,7,4,19,0,325.0,29.0,2.5,16.0,61.0,349.61,270.34
2016,7,4,19,15,162.5,14.5,2.5,15.5,30.5,175.51,25.18
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,1.6,11.5,30.0,12.5,0.0
2016,7,5,5,30,292.0,31.0,1.6,12.0,60.0,25.44,15.65
2016,7,5,5,45,388.0,40.5,1.65,12.5,101.5,33.16,23.56
2016,7,5,6,0,484.0,50.0,1.7,13.0,143.0,40.91,30.87
2016,7,5,6,15,546.5,56.5,1.65,13.5,190.5,46.05,35.67
2016,7,5,6,30,609.0,63.0,1.6,14.0,238.0,51.23,40.31
2016,7,5,6,45,304.5,86.0,1.55,15.0,173.5,61.58,49.3
2016,7,5,7,0,0.0,109.0,1.5,16.0,109.0,80.6,65.66
2016,7,5,7,15,378.5,95.5,1.45,16.5,274.5,67.88,54.2
2016,7,5,7,30,757.0,82.0,1.4,17.0,440.0,70.58,56.26
2016,7,5,7,45,562.0,147.5,1.4,18.0,429.5,101.82,82.66
2016,7,5,8,0,367.0,213.0,1.4,19.0,419.0,139.06,113.42
2016,7,5,8,15,603.0,154.0,1.4,19.5,526.5,103.64,83.01
2016,7,5,8,30,839.0,95.0,1.4,20.0,634.0,78.9,61.81
2016,7,5,8,45,854.0,97.5,1.45,20.5,678.5,89.52,70.48
2016,7,5,9,0,869.0,100.0,1.5,21.0,723.0,91.16,71.51
2016,7,5,9,15,880.0,102.0,1.55,21.5,762.5,92.24,72.09
2016,7,5,9,30,891.0,104.0,1.6,22.0,802.0,93.17,72.57
2016,7,5,9,45,903.5,103.0,1.7,22.5,837.5,97.91,76.2
2016,7,5,10,0,916.0,102.0,1.8,23.0,873.0,151.99,84.16
2016,7,5,10,15,922.5,103.5,1.9,23.0,901.5,208.1,119.07
2016,7,5,10,30,929.0,105.0,2.0,23.0,930.0,265.01,163.09
2016,7,5,10,45,933.0,106.0,2.15,23.5,952.0,321.55,210.48
2016,7,5,11,0,937.0,107.0,2.3,24.0,974.0,378.18,259.07
2016,7,5,11,15,940.5,108.0,2.4,24.0,989.5,434.52,307.67
2016,7,5,11,30,944.0,109.0,2.5,24.0,1005.0,490.53,355.17
2016,7,5,11,45,945.5,109.0,2.65,24.0,1012.5,544.37,400.16
2016,7,5,12,0,947.0,109.0,2.8,24.0,1020.0,597.27,443.32
2016,7,5,12,15,947.5,109.0,2.85,24.0,1020.5,648.42,483.8
2016,7,5,12,30,948.0,109.0,2.9,24.0,1021.0,698.1,522.2
2016,7,5,12,45,944.0,111.0,3.0,24.0,1013.0,744.51,557.61
2016,7,5,13,0,940.0,113.0,3.1,24.0,1005.0,788.66,590.76
2016,7,5,13,15,937.5,112.5,3.1,24.0,991.0,829.44,619.45
2016,7,5,13,30,935.0,112.0,3.1,24.0,977.0,867.52,645.44
2016,7,5,13,45,932.0,110.5,3.1,24.0,956.0,901.4,668.52
2016,7,5,14,0,929.0,109.0,3.1,24.0,935.0,932.15,689.5
2016,7,5,14,15,923.5,107.5,3.1,24.0,906.5,957.39,706.85
2016,7,5,14,30,918.0,106.0,3.1,24.0,878.0,979.16,722.01
2016,7,5,14,45,911.5,104.0,3.1,24.0,844.5,995.93,734.02
2016,7,5,15,0,905.0,102.0,3.1,24.0,811.0,1009.08,743.82
2016,7,5,15,15,894.5,100.0,3.1,23.5,771.0,1014.63,750.28
2016,7,5,15,30,884.0,98.0,3.1,23.0,731.0,1016.48,754.56
2016,7,5,15,45,871.5,95.0,3.1,23.0,687.0,1011.51,753.07
2016,7,5,16,0,859.0,92.0,3.1,23.0,643.0,1002.94,749.39
2016,7,5,16,15,841.5,89.5,3.1,22.5,595.0,999.46,750.74
2016,7,5,16,30,824.0,87.0,3.1,22.0,547.0,979.5,741.03
2016,7,5,16,45,801.0,83.0,3.1,21.5,497.0,948.81,724.06
2016,7,5,17,0,778.0,79.0,3.1,21.0,447.0,915.24,704.86
2016,7,5,17,15,747.0,75.0,3.05,20.5,395.5,871.1,677.4
2016,7,5,17,30,716.0,71.0,3.0,20.0,344.0,824.87,647.7
2016,7,5,17,45,671.5,66.5,3.0,19.5,292.5,770.05,610.89
2016,7,5,18,0,627.0,62.0,3.0,19.0,241.0,708.81,567.56
2016,7,5,18,15,564.0,55.5,2.9,18.0,193.0,627.96,507.54
2016,7,5,18,30,501.0,49.0,2.8,17.0,145.0,548.71,445.35
2016,7,5,18,45,403.0,40.0,2.7,16.5,103.0,439.17,354.91
2016,7,5,19,0,305.0,31.0,2.6,16.0,61.0,335.8,259.56
2016,7,5,19,15,152.5,15.5,2.55,15.0,30.5,169.46,18.36
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.5,15.0,0.9,11.5,30.0,12.12,0.0
2016,7,6,5,30,309.0,30.0,0.9,12.0,60.0,24.7,14.95
2016,7,6,5,45,405.0,38.5,0.95,12.5,101.0,31.65,22.24
2016,7,6,6,0,501.0,47.0,1.0,13.0,142.0,38.69,28.91
2016,7,6,6,15,561.5,53.0,0.95,13.5,189.5,43.54,33.45
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,48.43,37.85
2016,7,6,6,45,663.0,64.0,0.85,15.0,287.0,56.68,44.98
2016,7,6,7,0,704.0,69.0,0.8,16.0,337.0,60.84,48.34
2016,7,6,7,15,734.5,73.0,0.7,16.5,387.0,64.04,50.87
2016,7,6,7,30,765.0,77.0,0.6,17.0,437.0,67.18,53.31
2016,7,6,7,45,787.0,80.5,0.55,17.5,486.5,69.72,55.19
2016,7,6,8,0,809.0,84.0,0.5,18.0,536.0,72.18,56.98
2016,7,6,8,15,826.5,86.5,0.4,18.5,583.0,82.18,65.16
2016,7,6,8,30,844.0,89.0,0.3,19.0,630.0,84.29,66.56
2016,7,6,8,45,857.0,91.5,0.2,19.5,673.5,86.13,67.74
2016,7,6,9,0,870.0,94.0,0.1,20.0,717.0,87.82,68.78
2016,7,6,9,15,880.0,95.5,0.2,20.5,756.0,88.69,69.23
2016,7,6,9,30,890.0,97.0,0.3,21.0,795.0,89.43,69.59
2016,7,6,9,45,898.5,98.5,0.45,22.0,828.5,94.11,73.06
2016,7,6,10,0,907.0,100.0,0.6,23.0,862.0,148.81,82.02
2016,7,6,10,15,912.5,101.0,0.8,23.0,890.0,203.99,115.8
2016,7,6,10,30,918.0,102.0,1.0,23.0,918.0,259.83,158.64
2016,7,6,10,45,922.5,103.0,1.2,23.5,939.0,315.87,205.25
2016,7,6,11,0,927.0,104.0,1.4,24.0,960.0,372.07,253.16
2016,7,6,11,15,929.0,104.5,1.6,24.0,974.5,426.97,300.54
2016,7,6,11,30,931.0,105.0,1.8,24.0,989.0,481.36,346.81
2016,7,6,11,45,933.0,105.0,2.0,24.5,996.0,534.72,390.56
2016,7,6,12,0,935.0,105.0,2.2,25.0,1003.0,587.19,432.45
2016,7,6,12,15,934.5,105.0,2.4,25.0,1002.5,637.09,472.28
2016,7,6,12,30,934.0,105.0,2.6,25.0,1002.0,685.43,510.15
2016,7,6,12,45,928.5,107.0,2.8,25.5,993.5,730.1,543.59
2016,7,6,13,0,923.0,109.0,3.0,26.0,985.0,772.42,574.67
2016,7,6,13,15,920.0,108.5,3.1,25.5,970.5,812.02,604.12
2016,7,6,13,30,917.0,108.0,3.2,25.0,956.0,848.93,631.1
2016,7,6,13,45,914.0,106.0,3.3,25.0,934.5,881.62,654.05
2016,7,6,14,0,911.0,104.0,3.4,25.0,913.0,911.21,674.97
2016,7,6,14,15,905.0,103.0,3.4,24.5,885.5,935.82,693.39
2016,7,6,14,30,899.0,102.0,3.4,24.0,858.0,957.04,709.7
2016,7,6,14,45,893.5,99.0,3.45,24.0,825.0,973.2,721.77
2016,7,6,15,0,888.0,96.0,3.5,24.0,792.0,985.78,731.65
2016,7,6,15,15,878.5,94.0,3.45,23.5,753.0,991.9,738.15
2016,7,6,15,30,869.0,92.0,3.4,23.0,714.0,994.41,742.47
2016,7,6,15,45,859.0,88.5,3.4,23.0,672.0,991.1,742.02
2016,7,6,16,0,849.0,85.0,3.4,23.0,630.0,984.24,739.39
2016,7,6,16,15,832.5,82.5,3.35,22.5,583.0,968.54,731.99
2016,7,6,16,30,816.0,80.0,3.3,22.0,536.0,962.24,731.12
2016,7,6,16,45,797.5,76.0,3.25,22.0,487.5,936.09,715.2
2016,7,6,17,0,779.0,72.0,3.2,22.0,439.0,907.03,697.29
2016,7,6,17,15,750.0,68.5,3.15,21.0,389.0,865.57,672.95
2016,7,6,17,30,721.0,65.0,3.1,20.0,339.0,822.04,646.34
2016,7,6,17,45,682.0,60.5,3.1,19.5,289.0,765.85,608.38
2016,7,6,18,0,643.0,56.0,3.1,19.0,239.0,708.69,567.96
2016,7,6,18,15,584.0,50.0,2.95,18.5,191.5,638.12,514.43
2016,7,6,18,30,525.0,44.0,2.8,18.0,144.0,562.84,454.36
2016,7,6,18,45,433.5,36.0,2.65,17.5,102.5,459.62,369.08
2016,7,6,19,0,342.0,28.0,2.5,17.0,61.0,362.43,277.8
2016,7,6,19,15,171.0,14.0,2.45,16.0,30.5,180.67,12.24
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,5,15,161.0,14.0,1.55,11.5,29.5,11.32,0.0
2016,7,7,5,30,322.0,28.0,1.5,12.0,59.0,23.09,13.48
2016,7,7,5,45,416.0,36.0,1.45,12.5,100.0,29.71,20.49
2016,7,7,6,0,510.0,44.0,1.4,13.0,141.0,36.41,26.86
2016,7,7,6,15,570.0,50.0,1.25,13.5,188.0,41.35,31.48
2016,7,7,6,30,630.0,56.0,1.1,14.0,235.0,50.17,39.39
2016,7,7,6,45,670.5,60.5,1.0,15.0,284.5,54.05,42.65
2016,7,7,7,0,711.0,65.0,0.9,16.0,334.0,57.93,45.78
2016,7,7,7,15,740.5,68.5,0.95,16.5,384.5,60.85,48.09
2016,7,7,7,30,770.0,72.0,1.0,17.0,435.0,63.73,50.33
2016,7,7,7,45,793.0,75.0,1.05,17.5,484.0,66.08,52.07
2016,7,7,8,0,816.0,78.0,1.1,18.0,533.0,76.27,60.53
2016,7,7,8,15,832.5,80.5,1.2,18.5,580.0,78.6,62.18
2016,7,7,8,30,849.0,83.0,1.3,19.0,627.0,80.79,63.71
2016,7,7,8,45,862.5,85.0,1.45,19.5,670.5,82.45,64.81
2016,7,7,9,0,876.0,87.0,1.6,20.0,714.0,83.98,65.8
2016,7,7,9,15,886.5,88.5,1.7,20.5,753.0,84.99,66.35
2016,7,7,9,30,897.0,90.0,1.8,21.0,792.0,85.88,66.82
2016,7,7,9,45,904.5,92.0,1.95,21.5,825.5,89.63,69.68
2016,7,7,10,0,912.0,94.0,2.1,22.0,859.0,144.79,79.78
2016,7,7,10,15,917.5,95.0,2.15,22.0,887.0,200.21,113.88
2016,7,7,10,30,923.0,96.0,2.2,22.0,915.0,256.29,157.33
2016,7,7,10,45,927.5,96.5,2.3,22.5,937.0,312.27,204.46
2016,7,7,11,0,932.0,97.0,2.4,23.0,959.0,368.38,252.89
2016,7,7,11,15,935.0,98.0,2.45,23.0,973.5,424.18,301.34
2016,7,7,11,30,938.0,99.0,2.5,23.0,988.0,479.58,348.62
2016,7,7,11,45,940.0,98.5,2.6,23.0,995.5,532.91,393.37
2016,7,7,12,0,942.0,98.0,2.7,23.0,1003.0,585.29,436.28
2016,7,7,12,15,942.0,98.0,2.7,23.0,1003.0,635.7,476.28
2016,7,7,12,30,942.0,98.0,2.7,23.0,1003.0,684.58,514.1
2016,7,7,12,45,933.0,103.0,2.75,23.5,993.5,729.43,547.2
2016,7,7,13,0,924.0,108.0,2.8,24.0,984.0,771.74,577.68
2016,7,7,13,15,921.0,107.5,2.75,24.0,969.5,811.41,605.25
2016,7,7,13,30,918.0,107.0,2.7,24.0,955.0,848.39,630.09
2016,7,7,13,45,915.5,105.0,2.7,24.0,934.0,881.56,652.61
2016,7,7,14,0,913.0,103.0,2.7,24.0,913.0,911.65,673.07
2016,7,7,14,15,907.0,101.5,2.7,24.0,885.0,935.86,689.67
2016,7,7,14,30,901.0,100.0,2.7,24.0,857.0,956.62,704.11
2016,7,7,14,45,894.5,97.5,2.75,24.0,823.5,972.37,715.82
2016,7,7,15,0,888.0,95.0,2.8,24.0,790.0,984.53,725.38
2016,7,7,15,15,877.5,93.5,2.85,23.5,751.0,990.23,732.31
2016,7,7,15,30,867.0,92.0,2.9,23.0,712.0,992.33,737.11
2016,7,7,15,45,856.0,88.5,2.95,23.0,669.0,988.03,736.44
2016,7,7,16,0,845.0,85.0,3.0,23.0,626.0,980.17,733.59
2016,7,7,16,15,828.0,82.5,3.0,22.5,579.5,963.98,726.28
2016,7,7,16,30,811.0,80.0,3.0,22.0,533.0,957.21,725.47
2016,7,7,16,45,791.0,76.0,3.05,21.5,484.0,929.6,710.72
2016,7,7,17,0,771.0,72.0,3.1,21.0,435.0,899.12,693.84
2016,7,7,17,15,741.5,68.5,3.15,20.0,385.0,857.29,669.74
2016,7,7,17,30,712.0,65.0,3.2,19.0,335.0,813.43,643.25
2016,7,7,17,45,673.5,60.0,3.25,18.5,285.5,757.24,605.2
2016,7,7,18,0,635.0,55.0,3.3,18.0,236.0,700.13,564.63
2016,7,7,18,15,576.0,49.5,3.2,17.0,189.0,630.33,512.38
2016,7,7,18,30,517.0,44.0,3.1,16.0,142.0,556.07,453.46
2016,7,7,18,45,429.0,35.5,3.05,15.5,101.0,455.32,369.26
2016,7,7,19,0,341.0,27.0,3.0,15.0,60.0,360.51,278.44
2016,7,7,19,15,170.5,13.5,2.95,14.5,30.0,179.08,3.52
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,12.5,1.6,11.5,29.0,10.12,0.0
2016,7,8,5,30,351.0,25.0,1.6,12.0,58.0,20.73,11.42
2016,7,8,5,45,441.5,32.0,1.6,12.5,98.5,26.66,17.79
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,35.46,26.0
2016,7,8,6,15,589.0,44.5,1.55,14.0,186.0,40.49,30.62
2016,7,8,6,30,646.0,50.0,1.5,15.0,233.0,45.54,35.1
2016,7,8,6,45,684.0,54.0,1.5,16.0,281.5,49.19,38.17
2016,7,8,7,0,722.0,58.0,1.5,17.0,330.0,52.83,41.12
2016,7,8,7,15,750.0,61.5,1.45,17.5,379.5,55.92,43.6
2016,7,8,7,30,778.0,65.0,1.4,18.0,429.0,58.95,45.98
2016,7,8,7,45,798.0,68.0,1.35,19.0,477.5,68.79,54.1
2016,7,8,8,0,818.0,71.0,1.3,20.0,526.0,71.76,56.2
2016,7,8,8,15,834.5,73.0,1.3,20.5,572.0,73.88,57.68
2016,7,8,8,30,851.0,75.0,1.3,21.0,618.0,75.87,59.06
2016,7,8,8,45,861.0,78.0,1.3,21.5,660.5,78.18,60.7
2016,7,8,9,0,871.0,81.0,1.3,22.0,703.0,80.31,62.19
2016,7,8,9,15,881.0,82.5,1.35,22.5,741.5,81.4,62.82
2016,7,8,9,30,891.0,84.0,1.4,23.0,780.0,82.36,63.35
2016,7,8,9,45,897.5,86.0,1.5,24.0,813.5,84.86,65.02
2016,7,8,10,0,904.0,88.0,1.6,25.0,847.0,139.48,75.25
2016,7,8,10,15,910.0,89.0,1.75,25.0,875.0,194.46,108.38
2016,7,8,10,30,916.0,90.0,1.9,25.0,903.0,250.16,150.91
2016,7,8,10,45,920.0,91.0,2.05,25.5,924.0,305.86,197.23
2016,7,8,11,0,924.0,92.0,2.2,26.0,945.0,361.65,244.86
2016,7,8,11,15,927.0,92.5,2.35,26.0,960.0,416.65,292.28
2016,7,8,11,30,930.0,93.0,2.5,26.0,975.0,471.24,338.65
2016,7,8,11,45,932.5,92.5,2.65,26.5,982.5,524.29,382.13
2016,7,8,12,0,935.0,92.0,2.8,27.0,990.0,576.45,423.7
2016,7,8,12,15,935.5,92.0,2.9,27.0,990.5,626.7,463.45
2016,7,8,12,30,936.0,92.0,3.0,27.0,991.0,675.46,501.19
2016,7,8,12,45,931.5,94.5,3.15,27.0,983.5,721.05,536.04
2016,7,8,13,0,927.0,97.0,3.3,27.0,976.0,764.39,568.68
2016,7,8,13,15,925.0,96.5,3.4,27.0,962.0,804.63,597.15
2016,7,8,13,30,923.0,96.0,3.5,27.0,948.0,842.25,623.33
2016,7,8,13,45,921.0,94.0,3.65,27.0,927.5,875.67,646.95
2016,7,8,14,0,919.0,92.0,3.8,27.0,907.0,906.04,668.59
2016,7,8,14,15,913.5,90.5,3.85,26.5,879.5,930.54,687.21
2016,7,8,14,30,908.0,89.0,3.9,26.0,852.0,951.62,703.75
2016,7,8,14,45,902.0,87.5,3.95,26.0,819.0,968.74,716.43
2016,7,8,15,0,896.0,86.0,4.0,26.0,786.0,982.34,726.95
2016,7,8,15,15,886.0,84.0,4.0,25.5,747.5,987.85,733.41
2016,7,8,15,30,876.0,82.0,4.0,25.0,709.0,989.71,737.67
2016,7,8,15,45,864.5,80.0,4.05,25.0,666.5,986.47,737.56
2016,7,8,16,0,853.0,78.0,4.1,25.0,624.0,979.74,735.28
2016,7,8,16,15,836.5,75.5,4.05,24.5,577.5,963.88,727.78
2016,7,8,16,30,820.0,73.0,4.0,24.0,531.0,944.79,718.15
2016,7,8,16,45,799.5,70.0,3.95,23.5,482.5,917.96,703.11
2016,7,8,17,0,779.0,67.0,3.9,23.0,434.0,900.36,694.4
2016,7,8,17,15,750.5,63.5,3.75,22.5,384.0,859.4,668.3
2016,7,8,17,30,722.0,60.0,3.6,22.0,334.0,816.41,640.19
2016,7,8,17,45,684.0,56.0,3.5,21.5,284.5,761.94,602.93
2016,7,8,18,0,646.0,52.0,3.4,21.0,235.0,706.55,563.37
2016,7,8,18,15,587.5,46.5,3.2,20.0,188.0,630.06,506.31
2016,7,8,18,30,529.0,41.0,3.0,19.0,141.0,562.11,452.6
2016,7,8,18,45,440.5,33.5,2.9,18.5,100.0,462.11,369.84
2016,7,8,19,0,352.0,26.0,2.8,18.0,59.0,368.16,279.89
2016,7,8,19,15,176.0,13.0,2.75,17.5,29.5,181.98,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,2.2,13.5,28.5,9.73,0.0
2016,7,9,5,30,364.0,24.0,2.3,14.0,57.0,19.97,10.54
2016,7,9,5,45,453.5,30.5,2.45,14.5,97.5,27.73,18.51
2016,7,9,6,0,543.0,37.0,2.6,15.0,138.0,33.85,24.31
2016,7,9,6,15,599.0,42.0,2.7,15.5,184.5,38.53,28.67
2016,7,9,6,30,655.0,47.0,2.8,16.0,231.0,43.26,32.9
2016,7,9,6,45,692.5,51.0,2.95,17.0,280.0,46.99,36.05
2016,7,9,7,0,730.0,55.0,3.1,18.0,329.0,50.71,39.08
2016,7,9,7,15,757.5,58.0,3.1,18.5,378.5,53.51,41.31
2016,7,9,7,30,785.0,61.0,3.1,19.0,428.0,63.05,49.35
2016,7,9,7,45,805.0,63.5,3.15,19.5,476.0,65.88,51.49
2016,7,9,8,0,825.0,66.0,3.2,20.0,524.0,68.6,53.53
2016,7,9,8,15,841.0,68.5,3.25,20.5,570.5,71.11,55.37
2016,7,9,8,30,857.0,71.0,3.3,21.0,617.0,73.5,57.1
2016,7,9,8,45,869.0,73.0,3.35,21.5,659.5,75.32,58.36
2016,7,9,9,0,881.0,75.0,3.4,22.0,702.0,77.02,59.5
2016,7,9,9,15,890.5,76.5,3.45,22.0,740.5,78.21,60.35
2016,7,9,9,30,900.0,78.0,3.5,22.0,779.0,79.28,61.11
2016,7,9,9,45,901.0,83.0,3.6,22.5,811.5,82.05,63.17
2016,7,9,10,0,902.0,88.0,3.7,23.0,844.0,138.04,75.39
2016,7,9,10,15,908.0,89.0,3.75,23.0,872.0,192.94,108.7
2016,7,9,10,30,914.0,90.0,3.8,23.0,900.0,248.58,151.71
2016,7,9,10,45,920.5,89.5,3.9,23.0,922.0,303.97,198.85
2016,7,9,11,0,927.0,89.0,4.0,23.0,944.0,359.69,247.81
2016,7,9,11,15,930.5,89.5,4.05,23.0,959.0,415.05,296.57
2016,7,9,11,30,934.0,90.0,4.1,23.0,974.0,470.04,344.28
2016,7,9,11,45,938.5,88.0,4.2,23.0,982.5,523.23,389.65
2016,7,9,12,0,943.0,86.0,4.3,23.0,991.0,575.65,433.34
2016,7,9,12,15,944.5,86.0,4.35,23.0,993.0,626.79,474.88
2016,7,9,12,30,946.0,86.0,4.4,23.0,995.0,676.5,514.37
2016,7,9,12,45,943.5,88.5,4.5,23.0,988.5,723.82,551.48
2016,7,9,13,0,941.0,91.0,4.6,23.0,982.0,769.03,586.39
2016,7,9,13,15,940.5,90.5,4.6,23.0,970.0,810.87,616.26
2016,7,9,13,30,940.0,90.0,4.6,23.0,958.0,850.15,643.93
2016,7,9,13,45,940.0,88.0,4.65,23.0,939.0,885.71,669.26
2016,7,9,14,0,940.0,86.0,4.7,23.0,920.0,918.3,692.58
2016,7,9,14,15,937.5,85.0,4.7,22.5,894.5,946.52,713.99
2016,7,9,14,30,935.0,84.0,4.7,22.0,869.0,971.43,733.32
2016,7,9,14,45,932.0,82.5,4.7,22.0,838.0,991.95,748.32
2016,7,9,15,0,929.0,81.0,4.7,22.0,807.0,1008.96,761.11
2016,7,9,15,15,922.0,79.5,4.65,21.5,769.5,1018.45,770.04
2016,7,9,15,30,915.0,78.0,4.6,21.0,732.0,1024.28,776.73
2016,7,9,15,45,905.5,76.0,4.6,21.0,689.5,1023.33,777.91
2016,7,9,16,0,896.0,74.0,4.6,21.0,647.0,1018.76,776.84
2016,7,9,16,15,881.5,72.0,4.55,20.5,600.5,1005.56,771.06
2016,7,9,16,30,867.0,70.0,4.5,20.0,554.0,988.98,763.07
2016,7,9,16,45,846.5,68.0,4.45,19.5,504.0,963.15,748.57
2016,7,9,17,0,826.0,66.0,4.4,19.0,454.0,934.49,731.94
2016,7,9,17,15,799.5,63.0,4.25,18.5,403.0,907.53,715.69
2016,7,9,17,30,773.0,60.0,4.1,18.0,352.0,866.39,688.68
2016,7,9,17,45,733.5,56.0,4.0,17.5,300.5,809.44,649.31
2016,7,9,18,0,694.0,52.0,3.9,17.0,249.0,751.47,607.45
2016,7,9,18,15,636.5,46.5,3.75,16.0,200.0,674.55,549.62
2016,7,9,18,30,579.0,41.0,3.6,15.0,151.0,598.52,489.0
2016,7,9,18,45,485.0,34.0,3.45,14.5,107.5,491.48,399.1
2016,7,9,19,0,391.0,27.0,3.3,14.0,64.0,401.17,308.47
2016,7,9,19,15,195.5,13.5,3.25,13.5,32.0,197.66,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,12.5,1.75,11.5,29.5,10.17,0.0
2016,7,10,5,30,382.0,25.0,1.9,12.0,59.0,20.88,11.26
2016,7,10,5,45,475.5,32.0,2.05,12.5,101.5,29.18,19.93
2016,7,10,6,0,569.0,39.0,2.2,13.0,144.0,35.76,26.22
2016,7,10,6,15,627.5,44.0,2.3,13.5,192.5,40.46,30.63
2016,7,10,6,30,686.0,49.0,2.4,14.0,241.0,45.22,34.94
2016,7,10,6,45,726.5,53.0,2.5,15.0,292.0,49.0,38.15
2016,7,10,7,0,767.0,57.0,2.6,16.0,343.0,52.79,41.26
2016,7,10,7,15,795.0,60.0,2.5,16.5,394.5,61.68,48.84
2016,7,10,7,30,823.0,63.0,2.4,17.0,446.0,65.16,51.6
2016,7,10,7,45,845.0,65.5,2.35,18.0,496.5,68.09,53.72
2016,7,10,8,0,867.0,68.0,2.3,19.0,547.0,70.9,55.73
2016,7,10,8,15,882.5,70.0,2.15,19.5,595.0,73.13,57.31
2016,7,10,8,30,898.0,72.0,2.0,20.0,643.0,75.23,58.79
2016,7,10,8,45,911.0,73.5,1.95,20.5,687.5,76.83,59.85
2016,7,10,9,0,924.0,75.0,1.9,21.0,732.0,78.32,60.81
2016,7,10,9,15,933.5,76.5,1.8,21.5,772.0,79.58,61.59
2016,7,10,9,30,943.0,78.0,1.7,22.0,812.0,80.71,62.27
2016,7,10,9,45,947.5,81.0,1.6,22.5,846.0,82.37,63.38
2016,7,10,10,0,952.0,84.0,1.5,23.0,880.0,139.07,74.83
2016,7,10,10,15,957.5,85.0,1.55,23.5,909.0,196.77,108.95
2016,7,10,10,30,963.0,86.0,1.6,24.0,938.0,255.14,153.02
2016,7,10,10,45,967.0,86.5,1.7,24.5,960.0,313.28,201.24
2016,7,10,11,0,971.0,87.0,1.8,25.0,982.0,371.47,250.81
2016,7,10,11,15,973.5,87.5,1.9,25.0,997.0,428.94,300.2
2016,7,10,11,30,976.0,88.0,2.0,25.0,1012.0,485.88,348.34
2016,7,10,11,45,977.5,88.5,2.15,25.5,1019.5,541.62,393.83
2016,7,10,12,0,979.0,89.0,2.3,26.0,1027.0,596.33,437.22
2016,7,10,12,15,979.0,89.0,2.4,26.0,1027.5,648.55,478.31
2016,7,10,12,30,979.0,89.0,2.5,26.0,1028.0,699.14,517.22
2016,7,10,12,45,971.0,93.5,2.6,26.0,1019.0,745.98,552.56
2016,7,10,13,0,963.0,98.0,2.7,26.0,1010.0,790.26,585.41
2016,7,10,13,15,960.5,97.5,2.7,26.0,995.5,831.78,613.85
2016,7,10,13,30,958.0,97.0,2.7,26.0,981.0,870.53,639.85
2016,7,10,13,45,954.5,96.5,2.75,26.0,959.5,905.5,663.62
2016,7,10,14,0,951.0,96.0,2.8,26.0,938.0,937.31,685.34
2016,7,10,14,15,945.5,94.5,2.8,26.0,910.0,963.04,702.73
2016,7,10,14,30,940.0,93.0,2.8,26.0,882.0,985.23,717.93
2016,7,10,14,45,933.0,91.5,2.8,26.0,848.0,1002.38,730.0
2016,7,10,15,0,926.0,90.0,2.8,26.0,814.0,1015.86,739.86
2016,7,10,15,15,916.0,88.5,2.8,25.5,774.0,1022.66,747.07
2016,7,10,15,30,906.0,87.0,2.8,25.0,734.0,1025.73,752.11
2016,7,10,15,45,894.0,84.5,2.8,25.0,690.0,1021.9,751.41
2016,7,10,16,0,882.0,82.0,2.8,25.0,646.0,1014.42,748.54
2016,7,10,16,15,865.5,79.5,2.75,24.5,598.0,998.81,741.47
2016,7,10,16,30,849.0,77.0,2.7,24.0,550.0,979.85,732.28
2016,7,10,16,45,827.5,74.0,2.65,24.0,499.5,952.03,715.72
2016,7,10,17,0,806.0,71.0,2.6,24.0,449.0,933.42,705.32
2016,7,10,17,15,776.5,67.5,2.5,23.5,397.5,891.16,679.37
2016,7,10,17,30,747.0,64.0,2.4,23.0,346.0,846.75,651.39
2016,7,10,17,45,706.0,59.5,2.3,22.5,294.5,788.15,612.29
2016,7,10,18,0,665.0,55.0,2.2,22.0,243.0,728.6,570.82
2016,7,10,18,15,604.0,49.0,2.0,21.0,194.0,648.47,512.31
2016,7,10,18,30,543.0,43.0,1.8,20.0,145.0,577.93,457.63
2016,7,10,18,45,446.0,35.0,1.65,19.0,102.5,469.51,370.65
2016,7,10,19,0,349.0,27.0,1.5,18.0,60.0,367.62,275.0
2016,7,10,19,15,174.5,13.5,1.5,17.5,30.0,181.22,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,12.5,1.65,13.5,28.0,10.15,0.0
2016,7,11,5,30,353.0,25.0,1.8,14.0,56.0,20.78,10.89
2016,7,11,5,45,451.0,32.5,2.0,15.0,98.0,27.13,17.9
2016,7,11,6,0,549.0,40.0,2.2,16.0,140.0,36.46,26.47
2016,7,11,6,15,608.5,45.5,2.2,16.5,188.0,41.51,31.16
2016,7,11,6,30,668.0,51.0,2.2,17.0,236.0,46.61,35.72
2016,7,11,6,45,709.0,55.0,2.2,18.0,287.0,50.31,38.82
2016,7,11,7,0,750.0,59.0,2.2,19.0,338.0,54.03,41.82
2016,7,11,7,15,778.5,62.0,2.05,19.5,389.0,56.78,44.0
2016,7,11,7,30,807.0,65.0,1.9,20.0,440.0,66.19,51.86
2016,7,11,7,45,828.5,68.0,1.8,21.0,490.0,69.39,54.18
2016,7,11,8,0,850.0,71.0,1.7,22.0,540.0,72.47,56.36
2016,7,11,8,15,866.0,73.5,1.6,22.5,587.5,74.96,58.14
2016,7,11,8,30,882.0,76.0,1.5,23.0,635.0,77.31,59.8
2016,7,11,8,45,894.0,78.0,1.45,24.0,679.0,79.11,60.87
2016,7,11,9,0,906.0,80.0,1.4,25.0,723.0,80.77,61.82
2016,7,11,9,15,915.5,81.5,1.4,25.0,763.0,81.93,62.62
2016,7,11,9,30,925.0,83.0,1.4,25.0,803.0,82.95,63.32
2016,7,11,9,45,927.0,87.5,1.4,25.5,836.0,85.22,64.92
2016,7,11,10,0,929.0,92.0,1.4,26.0,869.0,140.11,75.82
2016,7,11,10,15,935.0,93.0,1.4,26.5,897.5,196.74,108.55
2016,7,11,10,30,941.0,94.0,1.4,27.0,926.0,254.1,151.06
2016,7,11,10,45,945.0,95.0,1.45,27.5,948.0,311.46,197.81
2016,7,11,11,0,949.0,96.0,1.5,28.0,970.0,368.92,245.87
2016,7,11,11,15,951.5,96.5,1.6,28.0,985.0,425.39,293.66
2016,7,11,11,30,954.0,97.0,1.7,28.0,1000.0,481.37,340.27
2016,7,11,11,45,955.5,97.5,1.8,28.0,1007.5,536.18,384.93
2016,7,11,12,0,957.0,98.0,1.9,28.0,1015.0,590.02,427.69
2016,7,11,12,15,957.0,98.0,2.0,28.0,1015.5,641.44,467.65
2016,7,11,12,30,957.0,98.0,2.1,28.0,1016.0,691.29,505.52
2016,7,11,12,45,957.5,97.0,2.25,28.0,1009.5,738.88,541.33
2016,7,11,13,0,958.0,96.0,2.4,28.0,1003.0,784.38,575.09
2016,7,11,13,15,955.5,95.5,2.45,28.0,988.5,825.68,603.35
2016,7,11,13,30,953.0,95.0,2.5,28.0,974.0,864.23,629.28
2016,7,11,13,45,948.5,94.5,2.65,28.0,952.5,898.15,652.9
2016,7,11,14,0,944.0,94.0,2.8,28.0,931.0,928.88,674.52
2016,7,11,14,15,938.5,93.0,2.85,27.5,903.0,954.88,693.77
2016,7,11,14,30,933.0,92.0,2.9,27.0,875.0,977.4,710.96
2016,7,11,14,45,926.0,90.5,3.0,27.0,841.0,994.41,723.75
2016,7,11,15,0,919.0,89.0,3.1,27.0,807.0,1007.75,734.38
2016,7,11,15,15,909.5,87.5,3.1,26.5,767.5,1014.95,741.87
2016,7,11,15,30,900.0,86.0,3.1,26.0,728.0,1018.46,747.2
2016,7,11,15,45,888.5,83.5,3.15,26.0,684.5,1015.09,747.19
2016,7,11,16,0,877.0,81.0,3.2,26.0,641.0,1008.09,745.0
2016,7,11,16,15,860.5,78.5,3.15,25.5,593.0,992.47,737.91
2016,7,11,16,30,844.0,76.0,3.1,25.0,545.0,973.52,728.69
2016,7,11,16,45,824.0,73.0,3.1,24.5,495.5,947.25,714.88
2016,7,11,17,0,804.0,70.0,3.1,24.0,446.0,930.15,707.18
2016,7,11,17,15,775.0,66.5,3.05,23.5,394.5,888.44,681.76
2016,7,11,17,30,746.0,63.0,3.0,23.0,343.0,844.56,654.22
2016,7,11,17,45,707.0,58.0,2.95,22.5,292.5,787.23,615.92
2016,7,11,18,0,668.0,53.0,2.9,22.0,242.0,728.92,575.14
2016,7,11,18,15,608.5,47.5,2.7,21.0,193.5,650.81,517.6
2016,7,11,18,30,549.0,42.0,2.5,20.0,145.0,581.85,463.59
2016,7,11,18,45,455.5,34.0,2.3,19.5,102.5,476.2,376.91
2016,7,11,19,0,362.0,26.0,2.1,19.0,60.0,376.97,280.69
2016,7,11,19,15,181.0,13.0,2.1,18.0,30.0,184.85,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.0,1.8,11.5,27.5,9.44,0.0
2016,7,12,5,30,361.0,24.0,1.8,12.0,55.0,19.99,10.2
2016,7,12,5,45,457.0,32.0,1.8,13.0,97.5,26.77,17.73
2016,7,12,6,0,553.0,40.0,1.8,14.0,140.0,36.5,26.73
2016,7,12,6,15,614.5,45.5,1.65,14.5,188.5,41.57,31.49
2016,7,12,6,30,676.0,51.0,1.5,15.0,237.0,46.7,36.12
2016,7,12,6,45,715.5,55.5,1.4,16.0,288.5,50.79,39.59
2016,7,12,7,0,755.0,60.0,1.3,17.0,340.0,54.86,42.92
2016,7,12,7,15,785.0,63.5,1.2,17.5,392.0,57.99,45.43
2016,7,12,7,30,815.0,67.0,1.1,18.0,444.0,61.09,47.87
2016,7,12,7,45,836.0,70.0,1.05,19.0,494.5,70.87,55.9
2016,7,12,8,0,857.0,73.0,1.0,20.0,545.0,73.93,58.06
2016,7,12,8,15,873.5,75.5,0.9,20.5,593.5,76.42,59.84
2016,7,12,8,30,890.0,78.0,0.8,21.0,642.0,78.77,61.5
2016,7,12,8,45,902.0,80.5,0.75,22.0,686.5,80.86,62.8
2016,7,12,9,0,914.0,83.0,0.7,23.0,731.0,82.79,63.97
2016,7,12,9,15,924.0,84.5,0.65,23.5,771.5,83.93,64.61
2016,7,12,9,30,934.0,86.0,0.6,24.0,812.0,84.94,65.15
2016,7,12,9,45,943.5,86.5,0.55,24.5,847.0,85.26,65.13
2016,7,12,10,0,953.0,87.0,0.5,25.0,882.0,138.13,74.08
2016,7,12,10,15,958.5,88.0,0.5,25.5,911.0,196.05,107.01
2016,7,12,10,30,964.0,89.0,0.5,26.0,940.0,254.64,149.93
2016,7,12,10,45,967.5,90.0,0.55,26.5,962.0,313.17,197.13
2016,7,12,11,0,971.0,91.0,0.6,27.0,984.0,371.73,245.56
2016,7,12,11,15,973.5,91.5,0.75,27.0,998.5,429.41,294.07
2016,7,12,11,30,976.0,92.0,0.9,27.0,1013.0,486.56,341.43
2016,7,12,11,45,977.0,92.0,1.05,27.5,1020.5,541.94,385.71
2016,7,12,12,0,978.0,92.0,1.2,28.0,1028.0,596.22,427.9
2016,7,12,12,15,977.5,92.5,1.35,28.0,1028.5,648.68,468.52
2016,7,12,12,30,977.0,93.0,1.5,28.0,1029.0,699.49,507.05
2016,7,12,12,45,967.5,98.0,1.65,28.5,1019.0,745.85,540.6
2016,7,12,13,0,958.0,103.0,1.8,29.0,1009.0,789.54,571.57
2016,7,12,13,15,955.0,102.5,1.9,29.0,994.0,830.75,599.96
2016,7,12,13,30,952.0,102.0,2.0,29.0,979.0,869.18,625.86
2016,7,12,13,45,947.0,101.5,2.1,29.0,957.0,902.95,648.76
2016,7,12,14,0,942.0,101.0,2.2,29.0,935.0,933.48,669.66
2016,7,12,14,15,936.0,100.0,2.25,28.5,906.5,959.26,688.51
2016,7,12,14,30,930.0,99.0,2.3,28.0,878.0,981.54,705.32
2016,7,12,14,45,921.5,97.5,2.35,28.0,843.0,997.33,716.79
2016,7,12,15,0,913.0,96.0,2.4,28.0,808.0,1009.4,726.12
2016,7,12,15,15,902.5,94.0,2.4,27.5,768.5,1015.22,732.6
2016,7,12,15,30,892.0,92.0,2.4,27.0,729.0,1017.29,736.94
2016,7,12,15,45,879.0,89.5,2.4,27.0,684.5,1012.57,735.68
2016,7,12,16,0,866.0,87.0,2.4,27.0,640.0,1004.22,732.3
2016,7,12,16,15,849.0,84.5,2.4,26.5,592.0,988.3,725.59
2016,7,12,16,30,832.0,82.0,2.4,26.0,544.0,981.8,725.16
2016,7,12,16,45,810.0,78.5,2.4,26.0,493.5,952.85,708.45
2016,7,12,17,0,788.0,75.0,2.4,26.0,443.0,920.98,689.77
2016,7,12,17,15,757.5,71.0,2.3,25.0,391.5,877.33,664.45
2016,7,12,17,30,727.0,67.0,2.2,24.0,340.0,831.55,636.87
2016,7,12,17,45,686.0,62.0,2.15,23.5,289.5,772.63,598.01
2016,7,12,18,0,645.0,57.0,2.1,23.0,239.0,712.75,556.68
2016,7,12,18,15,582.5,51.0,1.95,22.0,190.0,639.56,503.54
2016,7,12,18,30,520.0,45.0,1.8,21.0,141.0,561.16,443.27
2016,7,12,18,45,422.5,36.5,1.7,20.0,99.0,452.27,356.09
2016,7,12,19,0,325.0,28.0,1.6,19.0,57.0,349.87,258.74
2016,7,12,19,15,162.5,14.0,1.6,18.5,28.5,172.05,0.0
2016,7,12,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
