Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,12.5,1.0,15.0,26.5,9.83,0.0
2016,7,13,5,30,328.0,25.0,1.2,16.0,53.0,20.72,10.33
2016,7,13,5,45,428.5,33.5,1.4,17.0,94.5,27.83,18.28
2016,7,13,6,0,529.0,42.0,1.6,18.0,136.0,35.05,24.98
2016,7,13,6,15,591.5,48.0,1.55,18.5,184.5,40.08,29.63
2016,7,13,6,30,654.0,54.0,1.5,19.0,233.0,48.88,37.41
2016,7,13,6,45,697.0,58.5,1.5,20.0,284.5,52.89,40.75
2016,7,13,7,0,740.0,63.0,1.5,21.0,336.0,56.9,43.96
2016,7,13,7,15,770.5,66.5,1.4,22.0,387.5,59.94,46.25
2016,7,13,7,30,801.0,70.0,1.3,23.0,439.0,62.95,48.46
2016,7,13,7,45,824.0,73.0,1.25,24.0,490.0,65.42,50.15
2016,7,13,8,0,847.0,76.0,1.2,25.0,541.0,75.62,58.3
2016,7,13,8,15,864.0,78.5,1.1,25.5,589.0,78.07,59.99
2016,7,13,8,30,881.0,81.0,1.0,26.0,637.0,80.38,61.57
2016,7,13,8,45,894.5,82.5,0.9,27.0,682.0,81.85,62.32
2016,7,13,9,0,908.0,84.0,0.8,28.0,727.0,83.2,62.97
2016,7,13,9,15,918.0,86.0,0.65,28.5,767.5,84.61,63.8
2016,7,13,9,30,928.0,88.0,0.5,29.0,808.0,85.86,64.5
2016,7,13,9,45,927.0,94.5,0.4,29.5,840.5,89.0,66.72
2016,7,13,10,0,926.0,101.0,0.3,30.0,873.0,142.08,76.61
2016,7,13,10,15,932.0,102.5,0.4,30.0,902.0,199.06,108.29
2016,7,13,10,30,938.0,104.0,0.5,30.0,931.0,256.79,150.0
2016,7,13,10,45,943.0,104.5,0.6,30.5,953.5,314.24,195.53
2016,7,13,11,0,948.0,105.0,0.7,31.0,976.0,371.88,242.54
2016,7,13,11,15,950.5,106.0,0.8,31.0,991.0,428.91,289.52
2016,7,13,11,30,953.0,107.0,0.9,31.0,1006.0,485.48,335.36
2016,7,13,11,45,954.5,107.0,1.05,31.5,1014.0,540.27,378.41
2016,7,13,12,0,956.0,107.0,1.2,32.0,1022.0,594.07,419.51
2016,7,13,12,15,956.0,107.0,1.3,32.0,1022.0,645.82,458.59
2016,7,13,12,30,956.0,107.0,1.4,32.0,1022.0,696.01,495.65
2016,7,13,12,45,958.0,104.5,1.55,32.0,1016.0,743.83,530.78
2016,7,13,13,0,960.0,102.0,1.7,32.0,1010.0,789.6,563.96
2016,7,13,13,15,957.5,101.5,1.8,32.0,995.0,831.31,592.26
2016,7,13,13,30,955.0,101.0,1.9,32.0,980.0,870.27,618.14
2016,7,13,13,45,950.5,100.0,2.0,32.0,958.5,904.13,640.79
2016,7,13,14,0,946.0,99.0,2.1,32.0,937.0,934.75,661.47
2016,7,13,14,15,940.5,98.0,2.2,32.0,908.5,961.1,679.56
2016,7,13,14,30,935.0,97.0,2.3,32.0,880.0,983.94,695.6
2016,7,13,14,45,926.5,95.5,2.4,32.0,845.0,999.84,707.45
2016,7,13,15,0,918.0,94.0,2.5,32.0,810.0,1011.99,717.18
2016,7,13,15,15,908.0,92.5,2.55,31.5,770.0,1018.93,724.81
2016,7,13,15,30,898.0,91.0,2.6,31.0,730.0,1022.15,730.34
2016,7,13,15,45,884.5,88.5,2.65,31.0,685.5,1016.97,729.29
2016,7,13,16,0,871.0,86.0,2.7,31.0,641.0,1008.15,726.12
2016,7,13,16,15,854.0,83.5,2.75,30.5,593.0,992.23,719.97
2016,7,13,16,30,837.0,81.0,2.8,30.0,545.0,985.67,719.97
2016,7,13,16,45,815.0,78.0,2.85,29.5,495.0,957.38,705.64
2016,7,13,17,0,793.0,75.0,2.9,29.0,445.0,926.14,689.22
2016,7,13,17,15,762.5,71.0,2.8,28.0,393.0,882.42,664.09
2016,7,13,17,30,732.0,67.0,2.7,27.0,341.0,836.57,636.67
2016,7,13,17,45,691.0,62.0,2.65,26.5,290.0,777.54,597.88
2016,7,13,18,0,650.0,57.0,2.6,26.0,239.0,717.53,556.58
2016,7,13,18,15,587.5,51.0,2.35,25.0,190.5,644.27,503.2
2016,7,13,18,30,525.0,45.0,2.1,24.0,142.0,565.7,442.73
2016,7,13,18,45,427.5,36.0,1.9,23.0,99.5,455.96,355.11
2016,7,13,19,0,330.0,27.0,1.7,22.0,57.0,352.95,256.48
2016,7,13,19,15,165.0,13.5,1.65,21.5,28.5,172.59,0.0
2016,7,13,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,172.0,12.0,0.9,16.0,26.5,9.44,0.0
2016,7,14,5,30,344.0,24.0,1.0,17.0,53.0,19.95,9.44
2016,7,14,5,45,446.0,32.5,1.15,18.0,95.5,27.13,17.56
2016,7,14,6,0,548.0,41.0,1.3,19.0,138.0,34.41,24.31
2016,7,14,6,15,610.5,46.5,1.15,19.5,187.0,42.38,31.51
2016,7,14,6,30,673.0,52.0,1.0,20.0,236.0,47.48,36.03
2016,7,14,6,45,715.0,56.5,0.9,21.0,287.5,51.56,39.44
2016,7,14,7,0,757.0,61.0,0.8,22.0,339.0,55.65,42.71
2016,7,14,7,15,786.5,64.5,0.7,22.5,391.0,58.75,45.14
2016,7,14,7,30,816.0,68.0,0.6,23.0,443.0,61.82,47.49
2016,7,14,7,45,838.0,71.0,0.55,24.0,494.0,71.53,55.29
2016,7,14,8,0,860.0,74.0,0.5,25.0,545.0,74.61,57.4
2016,7,14,8,15,876.5,76.0,0.5,25.5,593.5,76.78,58.88
2016,7,14,8,30,893.0,78.0,0.5,26.0,642.0,78.83,60.25
2016,7,14,8,45,906.0,80.0,0.55,27.0,687.0,80.66,61.31
2016,7,14,9,0,919.0,82.0,0.6,28.0,732.0,82.35,62.26
2016,7,14,9,15,929.0,83.5,0.7,28.5,772.0,83.52,62.93
2016,7,14,9,30,939.0,85.0,0.8,29.0,812.0,84.56,63.51
2016,7,14,9,45,945.0,87.5,0.95,30.0,847.0,85.88,64.19
2016,7,14,10,0,951.0,90.0,1.1,31.0,882.0,136.89,72.43
2016,7,14,10,15,957.0,91.0,1.2,31.0,911.0,194.92,104.53
2016,7,14,10,30,963.0,92.0,1.3,31.0,940.0,253.7,147.17
2016,7,14,10,45,966.5,93.0,1.45,31.5,962.0,312.35,194.15
2016,7,14,11,0,970.0,94.0,1.6,32.0,984.0,371.04,242.63
2016,7,14,11,15,973.0,94.5,1.7,32.0,999.5,429.04,290.95
2016,7,14,11,30,976.0,95.0,1.8,32.0,1015.0,486.58,338.12
2016,7,14,11,45,977.0,95.0,1.95,32.0,1023.0,542.17,383.0
2016,7,14,12,0,978.0,95.0,2.1,32.0,1031.0,596.66,425.95
2016,7,14,12,15,978.0,95.5,2.2,32.0,1031.0,649.63,466.51
2016,7,14,12,30,978.0,96.0,2.3,32.0,1031.0,701.01,504.95
2016,7,14,12,45,970.0,100.5,2.4,32.0,1022.0,748.25,539.64
2016,7,14,13,0,962.0,105.0,2.5,32.0,1013.0,792.93,571.9
2016,7,14,13,15,959.0,104.5,2.55,32.0,998.0,834.51,600.19
2016,7,14,13,30,956.0,104.0,2.6,32.0,983.0,873.28,625.84
2016,7,14,13,45,952.0,103.0,2.65,32.0,961.5,907.77,648.69
2016,7,14,14,0,948.0,102.0,2.7,32.0,940.0,939.03,669.5
2016,7,14,14,15,942.0,100.5,2.75,31.5,911.0,964.65,688.18
2016,7,14,14,30,936.0,99.0,2.8,31.0,882.0,986.7,704.79
2016,7,14,14,45,928.5,97.5,2.85,31.0,847.5,1003.69,716.95
2016,7,14,15,0,921.0,96.0,2.9,31.0,813.0,1016.98,726.95
2016,7,14,15,15,910.5,94.0,2.85,30.5,773.0,1023.02,733.15
2016,7,14,15,30,900.0,92.0,2.8,30.0,733.0,1025.28,737.19
2016,7,14,15,45,887.5,89.5,2.8,30.0,688.0,1021.21,736.36
2016,7,14,16,0,875.0,87.0,2.8,30.0,643.0,1013.49,733.41
2016,7,14,16,15,857.5,84.5,2.75,29.5,595.0,997.13,726.04
2016,7,14,16,30,840.0,82.0,2.7,29.0,547.0,990.14,724.9
2016,7,14,16,45,818.5,78.5,2.7,28.5,496.0,961.7,710.07
2016,7,14,17,0,797.0,75.0,2.7,28.0,445.0,930.28,693.17
2016,7,14,17,15,766.0,71.0,2.6,27.0,393.5,886.02,667.67
2016,7,14,17,30,735.0,67.0,2.5,26.0,342.0,839.62,639.86
2016,7,14,17,45,693.0,62.0,2.4,25.5,290.5,779.57,600.01
2016,7,14,18,0,651.0,57.0,2.3,25.0,239.0,718.55,557.71
2016,7,14,18,15,587.0,51.0,2.05,24.0,190.0,643.99,503.28
2016,7,14,18,30,523.0,45.0,1.8,23.0,141.0,564.11,441.71
2016,7,14,18,45,421.5,36.5,1.55,22.0,98.5,451.74,351.8
2016,7,14,19,0,320.0,28.0,1.3,21.0,56.0,346.1,249.84
2016,7,14,19,15,160.0,14.0,1.4,20.5,28.0,169.0,0.0
2016,7,14,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,136.0,13.5,1.7,13.5,24.5,10.62,0.0
2016,7,15,5,30,272.0,27.0,1.8,14.0,49.0,22.27,11.03
2016,7,15,5,45,378.0,36.5,1.9,14.5,90.0,30.05,20.33
2016,7,15,6,0,484.0,46.0,2.0,15.0,131.0,37.92,27.8
2016,7,15,6,15,552.0,53.0,1.95,15.5,179.0,43.57,33.08
2016,7,15,6,30,620.0,60.0,1.9,16.0,227.0,49.25,38.2
2016,7,15,6,45,666.0,65.0,1.85,16.5,278.5,53.21,41.64
2016,7,15,7,0,712.0,70.0,1.8,17.0,330.0,61.85,49.06
2016,7,15,7,15,744.5,74.0,1.75,17.5,382.0,65.06,51.62
2016,7,15,7,30,777.0,78.0,1.7,18.0,434.0,68.24,54.09
2016,7,15,7,45,802.0,81.0,1.7,19.0,485.0,70.51,55.62
2016,7,15,8,0,827.0,84.0,1.7,20.0,536.0,72.74,57.09
2016,7,15,8,15,845.0,87.0,1.7,20.5,584.5,74.72,58.46
2016,7,15,8,30,863.0,90.0,1.7,21.0,633.0,85.38,67.14
2016,7,15,8,45,878.0,92.0,1.7,22.0,678.0,87.04,68.05
2016,7,15,9,0,893.0,94.0,1.7,23.0,723.0,88.57,68.85
2016,7,15,9,15,903.5,96.0,1.7,23.5,763.5,89.81,69.57
2016,7,15,9,30,914.0,98.0,1.7,24.0,804.0,90.91,70.17
2016,7,15,9,45,922.0,99.5,1.75,24.5,839.5,91.51,70.39
2016,7,15,10,0,930.0,101.0,1.8,25.0,875.0,139.74,77.71
2016,7,15,10,15,936.5,102.5,1.85,25.5,904.0,197.14,109.84
2016,7,15,10,30,943.0,104.0,1.9,26.0,933.0,255.36,152.65
2016,7,15,10,45,948.5,104.0,2.0,26.5,956.0,313.06,199.78
2016,7,15,11,0,954.0,104.0,2.1,27.0,979.0,371.0,248.65
2016,7,15,11,15,826.5,189.0,2.15,27.0,956.0,430.03,300.99
2016,7,15,11,30,699.0,274.0,2.2,27.0,933.0,479.93,343.85
2016,7,15,11,45,654.5,305.5,2.3,27.5,926.5,525.96,380.4
2016,7,15,12,0,610.0,337.0,2.4,28.0,920.0,574.01,416.72
2016,7,15,12,15,787.0,221.0,2.45,28.0,973.0,634.58,463.09
2016,7,15,12,30,964.0,105.0,2.5,28.0,1026.0,698.24,512.15
2016,7,15,12,45,956.5,108.5,2.6,28.0,1017.0,744.68,546.88
2016,7,15,13,0,949.0,112.0,2.7,28.0,1008.0,788.59,579.26
2016,7,15,13,15,946.0,111.5,2.7,28.0,993.0,829.91,607.89
2016,7,15,13,30,943.0,111.0,2.7,28.0,978.0,868.47,633.58
2016,7,15,13,45,751.5,217.0,2.75,28.0,897.5,860.69,627.79
2016,7,15,14,0,560.0,323.0,2.8,28.0,817.0,817.79,596.36
2016,7,15,14,15,575.0,298.0,2.8,27.5,792.0,834.87,611.23
2016,7,15,14,30,590.0,273.0,2.8,27.0,767.0,849.02,623.8
2016,7,15,14,45,591.0,258.5,2.8,27.0,736.0,862.6,634.27
2016,7,15,15,0,592.0,244.0,2.8,27.0,705.0,868.97,640.13
2016,7,15,15,15,734.5,172.5,2.8,26.5,714.5,955.56,701.92
2016,7,15,15,30,877.0,101.0,2.8,26.0,724.0,1012.3,741.28
2016,7,15,15,45,862.0,98.5,2.8,26.0,679.5,1005.8,738.31
2016,7,15,16,0,847.0,96.0,2.8,26.0,635.0,1009.04,742.46
2016,7,15,16,15,655.5,141.0,2.75,25.5,538.5,879.05,658.82
2016,7,15,16,30,464.0,186.0,2.7,25.0,442.0,726.17,555.42
2016,7,15,16,45,613.5,134.5,2.7,24.5,439.5,829.63,633.59
2016,7,15,17,0,763.0,83.0,2.7,24.0,437.0,906.53,689.22
2016,7,15,17,15,730.0,78.5,2.65,23.5,385.5,860.03,659.53
2016,7,15,17,30,697.0,74.0,2.6,23.0,334.0,818.39,633.47
2016,7,15,17,45,652.5,68.5,2.55,22.5,283.0,756.65,591.84
2016,7,15,18,0,608.0,63.0,2.5,22.0,232.0,694.39,547.98
2016,7,15,18,15,541.0,56.0,2.4,21.0,183.5,609.62,485.54
2016,7,15,18,30,474.0,49.0,2.3,20.0,135.0,526.62,420.85
2016,7,15,18,45,369.5,39.0,2.2,19.5,93.5,411.11,326.18
2016,7,15,19,0,265.0,29.0,2.1,19.0,52.0,302.74,220.33
2016,7,15,19,15,132.5,14.5,2.15,18.5,26.0,112.59,0.0
2016,7,15,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.0,0.55,13.5,23.5,10.23,0.0
2016,7,16,5,30,267.0,26.0,0.6,14.0,47.0,21.43,10.08
2016,7,16,5,45,376.5,35.5,0.65,15.0,88.0,29.25,19.59
2016,7,16,6,0,486.0,45.0,0.7,16.0,129.0,37.15,27.03
2016,7,16,6,15,553.5,51.5,0.65,16.5,177.0,42.44,31.98
2016,7,16,6,30,621.0,58.0,0.6,17.0,225.0,47.78,36.78
2016,7,16,6,45,667.0,63.0,0.6,18.0,276.0,51.78,40.16
2016,7,16,7,0,713.0,68.0,0.6,19.0,327.0,60.33,47.35
2016,7,16,7,15,361.0,110.5,0.55,19.5,242.0,77.22,61.67
2016,7,16,7,30,9.0,153.0,0.5,20.0,157.0,110.65,89.72
2016,7,16,7,45,4.5,152.5,0.45,20.5,154.5,111.36,89.68
2016,7,16,8,0,0.0,152.0,0.4,21.0,152.0,111.79,89.52
2016,7,16,8,15,430.5,120.0,0.45,21.5,390.5,78.97,61.63
2016,7,16,8,30,861.0,88.0,0.5,22.0,629.0,84.11,65.7
2016,7,16,8,45,875.5,90.0,0.55,23.0,673.5,85.79,66.63
2016,7,16,9,0,890.0,92.0,0.6,24.0,718.0,87.33,67.45
2016,7,16,9,15,900.5,94.0,0.7,24.5,758.5,88.61,68.2
2016,7,16,9,30,911.0,96.0,0.8,25.0,799.0,89.74,68.84
2016,7,16,9,45,920.0,97.0,0.95,25.5,834.5,90.14,68.91
2016,7,16,10,0,929.0,98.0,1.1,26.0,870.0,136.69,75.43
2016,7,16,10,15,935.0,99.5,1.25,26.0,899.0,193.98,107.16
2016,7,16,10,30,941.0,101.0,1.4,26.0,928.0,252.03,149.83
2016,7,16,10,45,945.0,102.0,1.6,26.5,950.5,309.83,196.96
2016,7,16,11,0,949.0,103.0,1.8,27.0,973.0,367.74,245.83
2016,7,16,11,15,952.0,103.5,1.9,27.0,988.0,424.87,294.49
2016,7,16,11,30,955.0,104.0,2.0,27.0,1003.0,481.58,342.06
2016,7,16,11,45,956.5,104.5,2.15,27.5,1011.0,536.95,386.96
2016,7,16,12,0,958.0,105.0,2.3,28.0,1019.0,591.36,429.83
2016,7,16,12,15,958.0,105.0,2.4,28.0,1019.5,643.35,470.48
2016,7,16,12,30,958.0,105.0,2.5,28.0,1020.0,693.78,509.01
2016,7,16,12,45,956.0,105.5,2.6,28.0,1012.5,741.42,544.75
2016,7,16,13,0,954.0,106.0,2.7,28.0,1005.0,786.85,578.27
2016,7,16,13,15,951.5,105.5,2.75,27.5,991.0,828.63,608.59
2016,7,16,13,30,949.0,105.0,2.8,27.0,977.0,867.65,636.28
2016,7,16,13,45,947.0,103.0,2.85,27.0,955.5,902.81,660.14
2016,7,16,14,0,945.0,101.0,2.9,27.0,934.0,934.82,681.96
2016,7,16,14,15,939.5,99.5,2.9,27.0,906.0,960.87,699.55
2016,7,16,14,30,934.0,98.0,2.9,27.0,878.0,983.38,714.95
2016,7,16,14,45,928.0,96.0,2.9,27.0,844.0,1001.3,727.5
2016,7,16,15,0,922.0,94.0,2.9,27.0,810.0,1015.53,737.85
2016,7,16,15,15,912.0,92.0,2.9,26.5,770.0,1022.1,744.91
2016,7,16,15,30,902.0,90.0,2.9,26.0,730.0,1024.9,749.79
2016,7,16,15,45,890.0,87.5,2.9,26.0,686.0,1021.36,749.3
2016,7,16,16,0,878.0,85.0,2.9,26.0,642.0,1014.15,746.63
2016,7,16,16,15,861.5,82.0,2.85,25.5,593.5,998.18,739.36
2016,7,16,16,30,845.0,79.0,2.8,25.0,545.0,978.83,729.96
2016,7,16,16,45,823.5,76.0,2.8,24.5,494.5,963.6,723.74
2016,7,16,17,0,802.0,73.0,2.8,24.0,444.0,932.82,706.82
2016,7,16,17,15,771.5,69.0,2.75,23.5,392.0,889.01,680.2
2016,7,16,17,30,741.0,65.0,2.7,23.0,340.0,843.03,651.3
2016,7,16,17,45,698.0,60.5,2.7,22.5,288.5,782.59,611.19
2016,7,16,18,0,655.0,56.0,2.7,22.0,237.0,721.2,568.4
2016,7,16,18,15,590.5,50.0,2.6,21.0,188.0,645.98,513.21
2016,7,16,18,30,526.0,44.0,2.5,20.0,139.0,565.61,450.58
2016,7,16,18,45,418.0,35.5,2.4,19.0,96.5,447.77,354.72
2016,7,16,19,0,310.0,27.0,2.3,18.0,54.0,336.55,243.02
2016,7,16,19,15,155.0,13.5,2.3,17.5,27.0,128.99,0.0
2016,7,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.5,1.35,11.5,23.0,9.83,0.0
2016,7,17,5,30,275.0,25.0,1.3,12.0,46.0,20.63,9.16
2016,7,17,5,45,392.0,33.5,1.3,12.5,87.5,27.7,18.4
2016,7,17,6,0,509.0,42.0,1.3,13.0,129.0,34.94,25.39
2016,7,17,6,15,575.5,48.5,1.25,13.5,177.5,40.34,30.49
2016,7,17,6,30,642.0,55.0,1.2,14.0,226.0,49.59,38.84
2016,7,17,6,45,689.0,59.0,1.2,15.0,277.5,53.19,41.9
2016,7,17,7,0,736.0,63.0,1.2,16.0,329.0,56.85,44.88
2016,7,17,7,15,766.5,67.0,1.2,16.5,381.0,60.26,47.63
2016,7,17,7,30,797.0,71.0,1.2,17.0,433.0,63.61,50.29
2016,7,17,7,45,441.5,151.0,1.25,18.0,355.5,101.73,82.7
2016,7,17,8,0,86.0,231.0,1.3,19.0,278.0,153.67,125.8
2016,7,17,8,15,481.5,156.5,1.35,19.5,454.5,103.41,82.89
2016,7,17,8,30,877.0,82.0,1.4,20.0,631.0,80.86,63.55
2016,7,17,8,45,890.0,83.5,1.5,20.5,675.5,82.31,64.49
2016,7,17,9,0,903.0,85.0,1.6,21.0,720.0,83.64,65.31
2016,7,17,9,15,913.0,87.0,1.7,21.5,760.0,85.04,66.18
2016,7,17,9,30,923.0,89.0,1.8,22.0,800.0,86.3,66.95
2016,7,17,9,45,928.0,91.5,1.95,22.5,834.0,87.5,67.68
2016,7,17,10,0,933.0,94.0,2.1,23.0,868.0,133.5,74.43
2016,7,17,10,15,938.5,95.0,2.2,23.0,896.5,190.67,106.24
2016,7,17,10,30,944.0,96.0,2.3,23.0,925.0,248.53,149.39
2016,7,17,10,45,947.0,97.0,2.45,23.5,946.5,306.24,197.3
2016,7,17,11,0,950.0,98.0,2.6,24.0,968.0,363.93,246.92
2016,7,17,11,15,952.5,99.0,2.7,24.0,982.5,421.23,296.72
2016,7,17,11,30,955.0,100.0,2.8,24.0,997.0,478.06,345.42
2016,7,17,11,45,956.0,100.0,2.95,24.0,1004.5,532.84,391.63
2016,7,17,12,0,957.0,100.0,3.1,24.0,1012.0,586.56,435.9
2016,7,17,12,15,956.5,100.0,3.2,24.0,1012.0,638.15,477.36
2016,7,17,12,30,956.0,100.0,3.3,24.0,1012.0,688.1,516.61
2016,7,17,12,45,950.0,103.0,3.4,24.0,1003.5,734.8,552.6
2016,7,17,13,0,944.0,106.0,3.5,24.0,995.0,779.08,586.17
2016,7,17,13,15,941.0,105.5,3.55,24.0,980.5,820.11,615.71
2016,7,17,13,30,938.0,105.0,3.6,24.0,966.0,858.38,642.37
2016,7,17,13,45,935.5,103.0,3.7,24.0,944.5,892.76,666.62
2016,7,17,14,0,933.0,101.0,3.8,24.0,923.0,924.0,688.79
2016,7,17,14,15,927.0,99.5,3.8,23.5,895.0,949.28,707.82
2016,7,17,14,30,921.0,98.0,3.8,23.0,867.0,971.03,724.67
2016,7,17,14,45,915.5,95.5,3.85,23.0,833.0,988.63,737.81
2016,7,17,15,0,910.0,93.0,3.9,23.0,799.0,1002.58,748.68
2016,7,17,15,15,900.0,91.0,3.9,22.5,759.5,1008.96,755.82
2016,7,17,15,30,890.0,89.0,3.9,22.0,720.0,1011.59,760.7
2016,7,17,15,45,878.0,86.5,3.95,22.0,676.5,1007.94,760.4
2016,7,17,16,0,866.0,84.0,4.0,22.0,633.0,1000.66,757.84
2016,7,17,16,15,849.5,81.5,3.95,21.5,585.0,985.29,750.71
2016,7,17,16,30,833.0,79.0,3.9,21.0,537.0,966.62,741.39
2016,7,17,16,45,811.0,76.0,3.9,20.5,487.0,950.97,734.47
2016,7,17,17,0,789.0,73.0,3.9,20.0,437.0,919.81,716.47
2016,7,17,17,15,758.5,69.0,3.85,19.5,386.0,876.18,688.9
2016,7,17,17,30,728.0,65.0,3.8,19.0,335.0,830.41,658.99
2016,7,17,17,45,684.0,61.0,3.75,18.5,283.5,769.93,616.96
2016,7,17,18,0,640.0,57.0,3.7,18.0,232.0,715.79,577.75
2016,7,17,18,15,575.0,50.5,3.55,17.0,183.5,632.85,514.68
2016,7,17,18,30,510.0,44.0,3.4,16.0,135.0,551.76,449.43
2016,7,17,18,45,402.5,35.5,3.3,15.5,93.0,434.87,350.88
2016,7,17,19,0,295.0,27.0,3.2,15.0,51.0,323.27,234.32
2016,7,17,19,15,147.5,13.5,3.15,14.5,25.5,123.26,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,143.0,11.5,2.7,11.5,22.0,9.05,0.0
2016,7,18,5,30,286.0,23.0,2.8,12.0,44.0,19.0,7.51
2016,7,18,5,45,396.0,31.5,2.9,12.5,84.5,26.1,16.94
2016,7,18,6,0,506.0,40.0,3.0,13.0,125.0,33.34,23.91
2016,7,18,6,15,571.0,45.5,3.0,13.5,172.5,41.2,31.2
2016,7,18,6,30,636.0,51.0,3.0,14.0,220.0,46.26,35.83
2016,7,18,6,45,680.5,55.5,3.0,15.0,270.5,50.32,39.33
2016,7,18,7,0,725.0,60.0,3.0,16.0,321.0,54.39,42.7
2016,7,18,7,15,755.0,63.5,2.95,16.5,371.5,57.47,45.19
2016,7,18,7,30,785.0,67.0,2.9,17.0,422.0,60.52,47.6
2016,7,18,7,45,573.5,136.0,2.85,17.5,411.5,96.84,78.76
2016,7,18,8,0,362.0,205.0,2.8,18.0,401.0,134.85,110.71
2016,7,18,8,15,613.0,141.5,2.75,18.5,509.0,97.04,77.99
2016,7,18,8,30,864.0,78.0,2.7,19.0,617.0,78.02,61.45
2016,7,18,8,45,877.0,80.0,2.7,19.5,661.0,79.81,62.69
2016,7,18,9,0,890.0,82.0,2.7,20.0,705.0,81.48,63.79
2016,7,18,9,15,900.0,83.5,2.7,20.5,745.0,82.62,64.47
2016,7,18,9,30,910.0,85.0,2.7,21.0,785.0,83.64,65.04
2016,7,18,9,45,915.0,88.0,2.75,21.5,819.0,85.18,66.07
2016,7,18,10,0,920.0,91.0,2.8,22.0,853.0,129.46,72.5
2016,7,18,10,15,926.5,92.0,2.85,22.0,881.5,186.03,103.83
2016,7,18,10,30,933.0,93.0,2.9,22.0,910.0,243.41,146.73
2016,7,18,10,45,938.0,93.5,3.0,22.5,932.5,300.71,194.51
2016,7,18,11,0,943.0,94.0,3.1,23.0,955.0,358.21,244.23
2016,7,18,11,15,945.5,94.5,3.15,23.0,970.5,414.8,293.84
2016,7,18,11,30,948.0,95.0,3.2,23.0,986.0,470.89,342.33
2016,7,18,11,45,950.5,94.5,3.3,23.5,994.0,525.63,388.02
2016,7,18,12,0,953.0,94.0,3.4,24.0,1002.0,579.43,431.67
2016,7,18,12,15,953.5,94.0,3.45,24.0,1002.5,631.3,473.37
2016,7,18,12,30,954.0,94.0,3.5,24.0,1003.0,681.62,512.88
2016,7,18,12,45,955.5,92.0,3.6,24.0,997.0,729.24,549.78
2016,7,18,13,0,957.0,90.0,3.7,24.0,991.0,774.78,584.5
2016,7,18,13,15,955.0,89.5,3.7,24.0,976.5,816.63,614.07
2016,7,18,13,30,953.0,89.0,3.7,24.0,962.0,855.76,641.14
2016,7,18,13,45,952.0,86.5,3.75,24.0,941.5,890.94,665.7
2016,7,18,14,0,951.0,84.0,3.8,24.0,921.0,922.99,688.15
2016,7,18,14,15,946.0,83.0,3.75,23.5,893.5,949.68,707.84
2016,7,18,14,30,941.0,82.0,3.7,23.0,866.0,972.87,725.31
2016,7,18,14,45,936.5,79.5,3.7,23.0,832.5,991.36,738.68
2016,7,18,15,0,932.0,77.0,3.7,23.0,799.0,1006.16,749.77
2016,7,18,15,15,923.0,75.5,3.7,22.5,760.0,1013.96,757.84
2016,7,18,15,30,914.0,74.0,3.7,22.0,721.0,1018.0,763.65
2016,7,18,15,45,904.0,71.5,3.7,22.0,677.5,1016.09,764.21
2016,7,18,16,0,894.0,69.0,3.7,22.0,634.0,1010.5,762.5
2016,7,18,16,15,878.5,67.0,3.65,21.5,586.5,996.34,756.26
2016,7,18,16,30,863.0,65.0,3.6,21.0,539.0,978.8,747.81
2016,7,18,16,45,844.0,62.0,3.55,21.0,489.0,953.14,732.32
2016,7,18,17,0,825.0,59.0,3.5,21.0,439.0,924.54,714.67
2016,7,18,17,15,797.5,56.0,3.4,20.5,387.5,884.85,689.89
2016,7,18,17,30,770.0,53.0,3.3,20.0,336.0,843.14,662.97
2016,7,18,17,45,731.5,49.0,3.25,19.5,285.5,798.46,633.04
2016,7,18,18,0,693.0,45.0,3.2,19.0,235.0,741.64,592.41
2016,7,18,18,15,634.0,40.5,3.0,18.0,186.0,665.04,534.79
2016,7,18,18,30,575.0,36.0,2.8,17.0,137.0,589.57,474.42
2016,7,18,18,45,477.0,29.0,2.65,16.5,95.0,479.87,382.2
2016,7,18,19,0,379.0,22.0,2.5,16.0,53.0,373.49,263.98
2016,7,18,19,15,189.5,11.0,2.45,15.5,26.5,153.35,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,162.0,10.5,1.95,10.5,22.5,8.26,0.0
2016,7,19,5,30,324.0,21.0,2.0,11.0,45.0,17.45,6.0
2016,7,19,5,45,435.0,28.5,2.1,12.0,86.0,25.94,16.8
2016,7,19,6,0,546.0,36.0,2.2,13.0,127.0,33.04,23.64
2016,7,19,6,15,609.5,41.5,2.2,13.5,175.5,38.2,28.54
2016,7,19,6,30,673.0,47.0,2.2,14.0,224.0,43.43,33.31
2016,7,19,6,45,716.5,50.5,2.2,15.0,275.0,46.87,36.27
2016,7,19,7,0,760.0,54.0,2.2,16.0,326.0,50.37,39.15
2016,7,19,7,15,789.0,57.5,2.15,16.5,377.5,59.49,46.98
2016,7,19,7,30,818.0,61.0,2.1,17.0,429.0,63.4,50.12
2016,7,19,7,45,839.0,63.5,2.1,17.5,479.5,66.36,52.4
2016,7,19,8,0,860.0,66.0,2.1,18.0,530.0,69.2,54.55
2016,7,19,8,15,876.0,68.0,2.1,18.5,578.0,71.49,56.21
2016,7,19,8,30,892.0,70.0,2.1,19.0,626.0,73.67,57.77
2016,7,19,8,45,901.5,73.0,2.15,20.0,669.5,76.17,59.47
2016,7,19,9,0,911.0,76.0,2.2,21.0,713.0,78.49,61.02
2016,7,19,9,15,920.5,77.5,2.25,21.0,753.0,79.76,61.93
2016,7,19,9,30,930.0,79.0,2.3,21.0,793.0,80.89,62.74
2016,7,19,9,45,934.0,82.5,2.4,21.5,827.0,82.83,64.1
2016,7,19,10,0,938.0,86.0,2.5,22.0,861.0,126.75,70.39
2016,7,19,10,15,943.5,87.0,2.55,22.0,889.5,184.22,101.81
2016,7,19,10,30,949.0,88.0,2.6,22.0,918.0,242.38,145.11
2016,7,19,10,45,950.0,90.5,2.65,22.0,939.5,300.79,194.16
2016,7,19,11,0,951.0,93.0,2.7,22.0,961.0,359.01,245.01
2016,7,19,11,15,953.5,93.5,2.75,22.0,976.0,416.1,295.09
2016,7,19,11,30,956.0,94.0,2.8,22.0,991.0,472.69,344.02
2016,7,19,11,45,957.5,94.0,2.85,22.0,999.0,527.78,390.67
2016,7,19,12,0,959.0,94.0,2.9,22.0,1007.0,581.84,435.29
2016,7,19,12,15,959.0,94.0,2.9,22.0,1007.0,633.79,476.98
2016,7,19,12,30,959.0,94.0,2.9,22.0,1007.0,684.14,516.35
2016,7,19,12,45,949.5,99.5,2.95,22.5,998.0,730.57,550.98
2016,7,19,13,0,940.0,105.0,3.0,23.0,989.0,774.37,582.82
2016,7,19,13,15,937.5,104.0,3.05,23.0,974.5,815.27,612.25
2016,7,19,13,30,935.0,103.0,3.1,23.0,960.0,853.41,638.78
2016,7,19,13,45,936.0,99.0,3.15,23.5,939.5,888.82,662.11
2016,7,19,14,0,937.0,95.0,3.2,24.0,919.0,921.16,683.3
2016,7,19,14,15,931.5,94.0,3.25,24.0,891.0,947.41,701.76
2016,7,19,14,30,926.0,93.0,3.3,24.0,863.0,970.17,718.04
2016,7,19,14,45,922.0,89.5,3.35,24.0,829.5,988.16,731.31
2016,7,19,15,0,918.0,86.0,3.4,24.0,796.0,1002.46,742.33
2016,7,19,15,15,908.0,84.0,3.4,23.5,756.5,1008.79,749.36
2016,7,19,15,30,898.0,82.0,3.4,23.0,717.0,1011.36,754.16
2016,7,19,15,45,889.5,78.5,3.45,23.0,674.0,1009.93,755.42
2016,7,19,16,0,881.0,75.0,3.5,23.0,631.0,1004.81,754.4
2016,7,19,16,15,865.0,72.5,3.45,22.5,583.0,989.71,747.53
2016,7,19,16,30,849.0,70.0,3.4,22.0,535.0,971.23,738.48
2016,7,19,16,45,832.0,66.0,3.4,21.5,486.0,946.53,725.45
2016,7,19,17,0,815.0,62.0,3.4,21.0,437.0,918.82,710.15
2016,7,19,17,15,786.5,59.0,3.3,20.5,385.5,890.0,693.02
2016,7,19,17,30,758.0,56.0,3.2,20.0,334.0,847.2,665.29
2016,7,19,17,45,722.5,51.0,3.15,19.5,283.5,792.96,628.46
2016,7,19,18,0,687.0,46.0,3.1,19.0,233.0,737.62,588.96
2016,7,19,18,15,627.0,41.0,2.85,18.5,184.5,659.5,528.89
2016,7,19,18,30,567.0,36.0,2.6,18.0,136.0,582.61,466.42
2016,7,19,18,45,472.5,29.0,2.35,17.5,94.0,476.09,376.57
2016,7,19,19,0,378.0,22.0,2.1,17.0,52.0,371.41,256.22
2016,7,19,19,15,189.0,11.0,2.1,16.5,26.0,152.95,0.0
2016,7,19,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,164.0,10.5,1.7,10.5,21.5,8.26,0.0
2016,7,20,5,30,328.0,21.0,1.7,11.0,43.0,17.48,5.43
2016,7,20,5,45,439.0,28.5,1.75,12.0,84.5,25.97,16.78
2016,7,20,6,0,550.0,36.0,1.8,13.0,126.0,33.07,23.65
2016,7,20,6,15,614.0,41.0,1.75,13.5,174.5,37.82,28.2
2016,7,20,6,30,678.0,46.0,1.7,14.0,223.0,42.67,32.64
2016,7,20,6,45,721.5,49.5,1.65,15.0,274.0,46.15,35.64
2016,7,20,7,0,765.0,53.0,1.6,16.0,325.0,49.68,38.55
2016,7,20,7,15,794.5,56.0,1.5,16.5,377.0,58.48,46.1
2016,7,20,7,30,824.0,59.0,1.4,17.0,429.0,62.08,48.98
2016,7,20,7,45,846.0,61.5,1.3,18.0,480.0,65.1,51.2
2016,7,20,8,0,868.0,64.0,1.2,19.0,531.0,68.01,53.31
2016,7,20,8,15,884.0,66.0,1.2,19.5,579.0,70.35,55.0
2016,7,20,8,30,900.0,68.0,1.2,20.0,627.0,72.57,56.59
2016,7,20,8,45,913.5,69.0,1.2,21.0,672.0,73.98,57.36
2016,7,20,9,0,927.0,70.0,1.2,22.0,717.0,75.29,58.06
2016,7,20,9,15,936.5,71.5,1.3,22.5,757.5,76.68,58.95
2016,7,20,9,30,946.0,73.0,1.4,23.0,798.0,77.94,59.75
2016,7,20,9,45,944.0,80.0,1.5,24.0,831.5,81.79,62.56
2016,7,20,10,0,942.0,87.0,1.6,25.0,865.0,126.24,69.5
2016,7,20,10,15,948.0,88.5,1.7,25.0,894.0,184.38,100.48
2016,7,20,10,30,954.0,90.0,1.8,25.0,923.0,243.29,143.44
2016,7,20,10,45,959.5,89.5,1.95,25.5,946.0,301.42,190.94
2016,7,20,11,0,965.0,89.0,2.1,26.0,969.0,359.76,240.5
2016,7,20,11,15,968.0,89.5,2.2,26.0,984.5,417.83,290.44
2016,7,20,11,30,971.0,90.0,2.3,26.0,1000.0,475.44,339.29
2016,7,20,11,45,974.0,89.5,2.4,26.5,1008.5,531.69,385.26
2016,7,20,12,0,977.0,89.0,2.5,27.0,1017.0,587.02,429.14
2016,7,20,12,15,977.0,89.0,2.6,27.0,1017.5,639.83,470.83
2016,7,20,12,30,977.0,89.0,2.7,27.0,1018.0,690.98,510.28
2016,7,20,12,45,976.5,88.5,2.8,27.0,1011.0,739.49,547.02
2016,7,20,13,0,976.0,88.0,2.9,27.0,1004.0,785.79,581.49
2016,7,20,13,15,973.5,87.5,2.95,27.0,989.5,828.11,610.8
2016,7,20,13,30,971.0,87.0,3.0,27.0,975.0,867.62,637.69
2016,7,20,13,45,968.5,85.5,3.1,27.0,954.0,903.18,662.24
2016,7,20,14,0,966.0,84.0,3.2,27.0,933.0,935.52,684.71
2016,7,20,14,15,961.0,83.0,3.2,26.5,905.0,962.77,704.6
2016,7,20,14,30,956.0,82.0,3.2,26.0,877.0,986.47,722.33
2016,7,20,14,45,950.0,80.5,3.25,26.0,842.5,1005.06,735.85
2016,7,20,15,0,944.0,79.0,3.3,26.0,808.0,1019.92,747.12
2016,7,20,15,15,935.0,77.5,3.3,25.5,768.5,1028.05,755.31
2016,7,20,15,30,926.0,76.0,3.3,25.0,729.0,1032.38,761.26
2016,7,20,15,45,915.5,73.5,3.35,25.0,685.0,1030.21,762.08
2016,7,20,16,0,905.0,71.0,3.4,25.0,641.0,1024.29,760.63
2016,7,20,16,15,890.0,69.0,3.35,24.5,593.0,1010.77,755.01
2016,7,20,16,30,875.0,67.0,3.3,24.0,545.0,993.83,747.19
2016,7,20,16,45,856.0,64.0,3.3,23.5,494.5,968.21,733.85
2016,7,20,17,0,837.0,61.0,3.3,23.0,444.0,939.6,718.28
2016,7,20,17,15,808.5,58.0,3.2,22.5,391.5,898.87,693.16
2016,7,20,17,30,780.0,55.0,3.1,22.0,339.0,867.27,673.78
2016,7,20,17,45,741.5,51.0,3.05,21.5,287.5,811.18,636.09
2016,7,20,18,0,703.0,47.0,3.0,21.0,236.0,754.06,595.81
2016,7,20,18,15,642.5,42.0,2.8,20.0,186.5,674.97,536.9
2016,7,20,18,30,582.0,37.0,2.6,19.0,137.0,596.97,475.05
2016,7,20,18,45,480.5,29.5,2.4,18.0,94.5,483.3,380.73
2016,7,20,19,0,379.0,22.0,2.2,17.0,52.0,370.84,250.34
2016,7,20,19,15,189.5,11.0,2.15,16.5,26.0,153.3,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.0,10.0,2.25,11.5,21.5,7.87,0.0
2016,7,21,5,30,334.0,20.0,2.3,12.0,43.0,18.16,5.07
2016,7,21,5,45,446.0,27.5,2.4,12.5,84.5,25.13,15.93
2016,7,21,6,0,558.0,35.0,2.5,13.0,126.0,32.26,22.9
2016,7,21,6,15,621.5,40.5,2.5,13.5,174.5,37.47,27.86
2016,7,21,6,30,685.0,46.0,2.5,14.0,223.0,42.74,32.69
2016,7,21,6,45,729.0,49.5,2.55,15.0,274.5,46.24,35.7
2016,7,21,7,0,773.0,53.0,2.6,16.0,326.0,49.79,38.64
2016,7,21,7,15,802.0,55.5,2.6,17.0,378.0,58.21,45.77
2016,7,21,7,30,831.0,58.0,2.6,18.0,430.0,61.47,48.26
2016,7,21,7,45,853.0,60.0,2.6,19.0,480.5,64.17,50.21
2016,7,21,8,0,875.0,62.0,2.6,20.0,531.0,66.79,52.06
2016,7,21,8,15,891.0,64.0,2.6,20.5,579.5,69.17,53.79
2016,7,21,8,30,907.0,66.0,2.6,21.0,628.0,71.44,55.43
2016,7,21,8,45,919.5,67.5,2.6,21.5,673.0,73.18,56.61
2016,7,21,9,0,932.0,69.0,2.6,22.0,718.0,74.8,57.7
2016,7,21,9,15,942.0,70.0,2.6,22.5,759.0,75.94,58.38
2016,7,21,9,30,952.0,71.0,2.6,23.0,800.0,76.96,58.98
2016,7,21,9,45,955.5,75.0,2.65,23.5,834.5,79.37,60.73
2016,7,21,10,0,959.0,79.0,2.7,24.0,869.0,121.64,66.42
2016,7,21,10,15,965.0,80.0,2.8,24.5,898.5,180.42,97.36
2016,7,21,10,30,971.0,81.0,2.9,25.0,928.0,239.96,140.69
2016,7,21,10,45,976.0,81.0,3.0,25.5,951.0,299.17,189.35
2016,7,21,11,0,981.0,81.0,3.1,26.0,974.0,358.53,240.13
2016,7,21,11,15,984.0,81.5,3.2,26.0,990.0,417.43,291.24
2016,7,21,11,30,987.0,82.0,3.3,26.0,1006.0,475.84,341.26
2016,7,21,11,45,989.0,82.0,3.45,26.0,1014.5,532.72,389.14
2016,7,21,12,0,991.0,82.0,3.6,26.0,1023.0,588.56,435.03
2016,7,21,12,15,992.0,82.0,3.65,26.0,1024.0,642.55,478.14
2016,7,21,12,30,993.0,82.0,3.7,26.0,1025.0,694.93,518.97
2016,7,21,12,45,985.5,86.5,3.8,26.0,1017.0,743.39,556.14
2016,7,21,13,0,978.0,91.0,3.9,26.0,1009.0,789.25,590.71
2016,7,21,13,15,976.0,90.5,3.9,26.0,994.5,832.2,620.85
2016,7,21,13,30,974.0,90.0,3.9,26.0,980.0,872.37,648.4
2016,7,21,13,45,973.5,87.5,3.9,26.0,959.5,908.94,673.43
2016,7,21,14,0,973.0,85.0,3.9,26.0,939.0,942.34,696.3
2016,7,21,14,15,968.0,84.5,3.85,25.5,911.0,970.4,716.74
2016,7,21,14,30,963.0,84.0,3.8,25.0,883.0,994.92,734.96
2016,7,21,14,45,959.0,81.0,3.8,25.0,849.0,1014.06,748.64
2016,7,21,15,0,955.0,78.0,3.8,25.0,815.0,1029.41,760.0
2016,7,21,15,15,946.0,76.5,3.75,24.5,775.0,1037.73,768.06
2016,7,21,15,30,937.0,75.0,3.7,24.0,735.0,1042.2,773.83
2016,7,21,15,45,927.0,72.5,3.7,24.0,690.5,1040.63,774.66
2016,7,21,16,0,917.0,70.0,3.7,24.0,646.0,1035.26,773.19
2016,7,21,16,15,901.5,68.0,3.65,23.5,597.0,1021.24,767.24
2016,7,21,16,30,886.0,66.0,3.6,23.0,548.0,1003.74,759.05
2016,7,21,16,45,866.0,63.0,3.55,22.5,497.0,977.01,744.54
2016,7,21,17,0,846.0,60.0,3.5,22.0,446.0,947.27,727.77
2016,7,21,17,15,817.5,57.0,3.4,21.5,393.5,906.38,702.45
2016,7,21,17,30,789.0,54.0,3.3,21.0,341.0,863.44,674.92
2016,7,21,17,45,748.5,50.5,3.2,20.5,288.5,817.16,643.78
2016,7,21,18,0,708.0,47.0,3.1,20.0,236.0,758.74,601.94
2016,7,21,18,15,646.5,41.5,2.8,19.0,186.5,677.9,540.93
2016,7,21,18,30,585.0,36.0,2.5,18.0,137.0,598.31,477.12
2016,7,21,18,45,480.5,29.0,2.25,17.0,93.5,482.7,380.56
2016,7,21,19,0,376.0,22.0,2.0,16.0,50.0,366.94,241.69
2016,7,21,19,15,188.0,11.0,2.0,15.5,25.0,152.12,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,1.1,11.5,20.5,7.87,0.0
2016,7,22,5,30,331.0,20.0,1.2,12.0,41.0,18.17,4.2
2016,7,22,5,45,443.5,28.0,1.35,13.0,83.0,25.57,16.23
2016,7,22,6,0,556.0,36.0,1.5,14.0,125.0,33.12,23.55
2016,7,22,6,15,622.0,41.5,1.4,15.0,174.0,38.31,28.43
2016,7,22,6,30,688.0,47.0,1.3,16.0,223.0,43.58,33.17
2016,7,22,6,45,731.5,51.0,1.25,17.0,275.5,47.44,36.48
2016,7,22,7,0,775.0,55.0,1.2,18.0,328.0,51.33,39.69
2016,7,22,7,15,805.0,58.5,1.15,18.5,380.5,60.35,47.36
2016,7,22,7,30,835.0,62.0,1.1,19.0,433.0,64.31,50.52
2016,7,22,7,45,857.0,64.5,1.05,20.0,485.0,67.33,52.7
2016,7,22,8,0,879.0,67.0,1.0,21.0,537.0,70.23,54.76
2016,7,22,8,15,895.5,69.0,0.95,21.5,586.0,72.57,56.42
2016,7,22,8,30,912.0,71.0,0.9,22.0,635.0,74.79,57.98
2016,7,22,8,45,924.5,73.0,0.85,23.0,680.5,76.78,59.22
2016,7,22,9,0,937.0,75.0,0.8,24.0,726.0,78.64,60.34
2016,7,22,9,15,946.5,76.5,0.7,24.5,767.0,79.97,61.14
2016,7,22,9,30,956.0,78.0,0.6,25.0,808.0,81.17,61.85
2016,7,22,9,45,959.5,81.0,0.55,26.0,842.5,82.89,62.85
2016,7,22,10,0,963.0,84.0,0.5,27.0,877.0,123.35,67.1
2016,7,22,10,15,969.0,85.0,0.55,27.5,906.5,182.53,96.99
2016,7,22,10,30,975.0,86.0,0.6,28.0,936.0,242.46,139.05
2016,7,22,10,45,979.0,87.0,0.65,28.5,959.0,302.43,186.51
2016,7,22,11,0,983.0,88.0,0.7,29.0,982.0,362.48,235.78
2016,7,22,11,15,986.0,88.5,0.8,29.0,997.5,421.72,285.12
2016,7,22,11,30,989.0,89.0,0.9,29.0,1013.0,480.47,333.33
2016,7,22,11,45,990.5,89.0,1.05,29.5,1021.0,537.47,378.71
2016,7,22,12,0,992.0,89.0,1.2,30.0,1029.0,593.38,421.97
2016,7,22,12,15,992.0,89.0,1.3,30.0,1029.5,647.11,463.0
2016,7,22,12,30,992.0,89.0,1.4,30.0,1030.0,699.14,501.82
2016,7,22,12,45,987.0,91.5,1.55,30.0,1022.0,747.88,537.92
2016,7,22,13,0,982.0,94.0,1.7,30.0,1014.0,794.14,571.69
2016,7,22,13,15,979.5,93.5,1.75,30.0,999.0,837.04,600.5
2016,7,22,13,30,977.0,93.0,1.8,30.0,984.0,877.11,626.77
2016,7,22,13,45,972.5,92.5,1.9,30.0,962.0,912.47,650.51
2016,7,22,14,0,968.0,92.0,2.0,30.0,940.0,944.54,672.24
2016,7,22,14,15,962.5,90.5,2.0,30.0,911.5,971.27,689.6
2016,7,22,14,30,957.0,89.0,2.0,30.0,883.0,994.37,704.79
2016,7,22,14,45,950.0,88.0,2.05,30.0,848.0,1012.89,717.85
2016,7,22,15,0,943.0,87.0,2.1,30.0,813.0,1027.66,728.78
2016,7,22,15,15,933.0,85.0,2.1,29.5,772.5,1034.55,735.88
2016,7,22,15,30,923.0,83.0,2.1,29.0,732.0,1037.57,740.83
2016,7,22,15,45,910.0,81.5,2.15,29.0,687.0,1034.34,741.22
2016,7,22,16,0,897.0,80.0,2.2,29.0,642.0,1027.41,739.47
2016,7,22,16,15,880.5,77.5,2.2,28.5,593.0,1012.06,733.4
2016,7,22,16,30,864.0,75.0,2.2,28.0,544.0,993.26,725.21
2016,7,22,16,45,841.0,72.0,2.2,28.0,492.5,963.98,708.73
2016,7,22,17,0,818.0,69.0,2.2,28.0,441.0,943.77,698.09
2016,7,22,17,15,787.5,65.5,2.1,27.0,388.0,900.43,673.35
2016,7,22,17,30,757.0,62.0,2.0,26.0,335.0,854.88,646.35
2016,7,22,17,45,712.5,57.5,1.95,25.5,282.5,792.7,605.73
2016,7,22,18,0,668.0,53.0,1.9,25.0,230.0,729.61,562.42
2016,7,22,18,15,601.0,47.0,1.85,23.5,180.5,643.78,501.86
2016,7,22,18,30,534.0,41.0,1.8,22.0,131.0,568.93,445.03
2016,7,22,18,45,422.5,32.0,1.75,21.0,88.5,447.56,346.6
2016,7,22,19,0,311.0,23.0,1.7,20.0,46.0,325.14,203.81
2016,7,22,19,15,155.5,11.5,1.7,19.5,23.0,127.68,0.0
2016,7,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
