Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,148.5,10.0,1.45,16.0,19.0,7.87,0.0
2016,7,23,5,30,297.0,20.0,1.6,17.0,38.0,16.6,2.19
2016,7,23,5,45,412.0,28.5,1.75,18.5,79.0,23.79,14.22
2016,7,23,6,0,527.0,37.0,1.9,20.0,120.0,33.8,23.46
2016,7,23,6,15,595.0,43.0,1.95,20.5,168.5,39.34,28.6
2016,7,23,6,30,663.0,49.0,2.0,21.0,217.0,44.94,33.61
2016,7,23,6,45,708.0,53.0,2.15,22.0,269.0,48.71,36.79
2016,7,23,7,0,753.0,57.0,2.3,23.0,321.0,52.52,39.86
2016,7,23,7,15,784.0,60.5,2.2,23.5,373.5,55.74,42.43
2016,7,23,7,30,815.0,64.0,2.1,24.0,426.0,65.28,50.31
2016,7,23,7,45,838.5,67.0,2.05,25.0,477.5,68.61,52.71
2016,7,23,8,0,862.0,70.0,2.0,26.0,529.0,71.82,54.98
2016,7,23,8,15,879.0,72.0,1.9,26.5,578.0,74.1,56.56
2016,7,23,8,30,896.0,74.0,1.8,27.0,627.0,76.27,58.04
2016,7,23,8,45,909.0,76.0,1.7,28.0,672.0,78.21,59.2
2016,7,23,9,0,922.0,78.0,1.6,29.0,717.0,80.01,60.24
2016,7,23,9,15,932.0,79.5,1.55,29.5,758.0,81.29,60.99
2016,7,23,9,30,942.0,81.0,1.5,30.0,799.0,82.45,61.65
2016,7,23,9,45,948.5,83.0,1.45,31.0,834.0,83.64,62.21
2016,7,23,10,0,955.0,85.0,1.4,32.0,869.0,121.92,65.56
2016,7,23,10,15,961.0,86.0,1.35,32.0,898.5,180.73,94.74
2016,7,23,10,30,967.0,87.0,1.3,32.0,928.0,240.29,136.23
2016,7,23,10,45,970.5,88.0,1.3,32.5,950.5,299.76,182.95
2016,7,23,11,0,974.0,89.0,1.3,33.0,973.0,359.27,231.45
2016,7,23,11,15,976.5,89.5,1.35,33.0,988.5,417.91,279.94
2016,7,23,11,30,979.0,90.0,1.4,33.0,1004.0,476.02,327.22
2016,7,23,11,45,979.5,91.0,1.5,33.0,1012.0,532.8,372.59
2016,7,23,12,0,980.0,92.0,1.6,33.0,1020.0,588.44,415.91
2016,7,23,12,15,980.5,92.0,1.65,33.0,1020.5,642.0,456.34
2016,7,23,12,30,981.0,92.0,1.7,33.0,1021.0,693.93,494.55
2016,7,23,12,45,974.5,95.0,1.8,33.5,1012.5,741.69,528.25
2016,7,23,13,0,968.0,98.0,1.9,34.0,1004.0,786.88,559.41
2016,7,23,13,15,965.5,97.5,1.95,33.5,989.5,829.38,589.04
2016,7,23,13,30,963.0,97.0,2.0,33.0,975.0,869.08,616.13
2016,7,23,13,45,958.5,96.5,2.1,33.0,953.0,904.12,639.47
2016,7,23,14,0,954.0,96.0,2.2,33.0,931.0,935.89,660.83
2016,7,23,14,15,948.5,94.5,2.2,33.0,902.5,962.38,677.97
2016,7,23,14,30,943.0,93.0,2.2,33.0,874.0,985.28,692.98
2016,7,23,14,45,935.5,92.0,2.25,33.0,839.0,1003.16,705.54
2016,7,23,15,0,928.0,91.0,2.3,33.0,804.0,1017.31,715.98
2016,7,23,15,15,918.0,89.0,2.3,32.5,764.0,1024.12,723.0
2016,7,23,15,30,908.0,87.0,2.3,32.0,724.0,1027.1,727.9
2016,7,23,15,45,894.5,85.0,2.35,32.0,679.0,1022.77,727.52
2016,7,23,16,0,881.0,83.0,2.4,32.0,634.0,1014.75,725.02
2016,7,23,16,15,864.0,80.5,2.35,31.5,585.5,998.98,718.16
2016,7,23,16,30,847.0,78.0,2.3,31.0,537.0,979.82,709.24
2016,7,23,16,45,824.0,74.5,2.3,30.5,485.5,962.39,701.91
2016,7,23,17,0,801.0,71.0,2.3,30.0,434.0,929.43,684.22
2016,7,23,17,15,769.5,67.5,2.15,29.0,381.5,885.31,658.65
2016,7,23,17,30,738.0,64.0,2.0,28.0,329.0,839.03,630.75
2016,7,23,17,45,692.5,59.0,1.95,27.0,277.0,775.54,590.47
2016,7,23,18,0,647.0,54.0,1.9,26.0,225.0,711.23,547.36
2016,7,23,18,15,578.5,48.0,1.85,25.0,176.0,632.87,491.08
2016,7,23,18,30,510.0,42.0,1.8,24.0,127.0,549.46,427.14
2016,7,23,18,45,396.0,32.5,1.8,23.0,85.0,426.11,327.61
2016,7,23,19,0,282.0,23.0,1.8,22.0,43.0,300.31,179.04
2016,7,23,19,15,141.0,11.5,1.8,21.0,21.5,116.58,0.0
2016,7,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,128.0,10.0,0.95,16.5,17.5,7.87,0.0
2016,7,24,5,30,256.0,20.0,1.0,17.0,35.0,16.51,0.99
2016,7,24,5,45,375.0,29.5,1.05,18.0,75.0,24.46,14.75
2016,7,24,6,0,494.0,39.0,1.1,19.0,115.0,32.53,22.47
2016,7,24,6,15,565.5,45.5,1.0,19.5,163.5,37.99,27.57
2016,7,24,6,30,637.0,52.0,0.9,20.0,212.0,47.13,35.69
2016,7,24,6,45,684.0,56.5,0.85,21.0,264.0,51.18,39.11
2016,7,24,7,0,731.0,61.0,0.8,22.0,316.0,55.27,42.42
2016,7,24,7,15,763.5,65.0,0.7,23.0,368.0,58.74,45.1
2016,7,24,7,30,796.0,69.0,0.6,24.0,420.0,62.18,47.66
2016,7,24,7,45,820.5,72.0,0.5,25.0,471.5,64.7,49.39
2016,7,24,8,0,845.0,75.0,0.4,26.0,523.0,74.7,57.32
2016,7,24,8,15,863.0,77.5,0.35,26.5,572.5,77.24,59.06
2016,7,24,8,30,881.0,80.0,0.3,27.0,622.0,79.65,60.69
2016,7,24,8,45,895.0,82.0,0.3,27.5,667.5,81.5,61.89
2016,7,24,9,0,909.0,84.0,0.3,28.0,713.0,83.22,62.97
2016,7,24,9,15,919.5,85.5,0.45,28.5,754.0,84.41,63.67
2016,7,24,9,30,930.0,87.0,0.6,29.0,795.0,85.47,64.27
2016,7,24,9,45,938.0,88.5,0.75,30.0,830.5,86.33,64.57
2016,7,24,10,0,946.0,90.0,0.9,31.0,866.0,122.67,67.13
2016,7,24,10,15,952.0,91.0,1.05,31.5,895.5,181.11,95.62
2016,7,24,10,30,958.0,92.0,1.2,32.0,925.0,240.3,136.49
2016,7,24,10,45,962.5,93.0,1.35,32.5,948.0,299.67,183.11
2016,7,24,11,0,967.0,94.0,1.5,33.0,971.0,359.19,231.85
2016,7,24,11,15,969.5,94.5,1.6,33.0,986.5,417.61,280.4
2016,7,24,11,30,972.0,95.0,1.7,33.0,1002.0,475.52,327.87
2016,7,24,11,45,973.5,95.5,1.8,33.0,1010.0,532.24,373.37
2016,7,24,12,0,975.0,96.0,1.9,33.0,1018.0,587.91,416.91
2016,7,24,12,15,975.0,96.0,1.95,33.0,1018.0,641.11,457.33
2016,7,24,12,30,975.0,96.0,2.0,33.0,1018.0,692.64,495.5
2016,7,24,12,45,970.0,98.0,2.15,33.0,1010.0,740.5,530.86
2016,7,24,13,0,965.0,100.0,2.3,33.0,1002.0,785.9,563.9
2016,7,24,13,15,962.0,99.5,2.4,33.0,987.0,828.02,592.87
2016,7,24,13,30,959.0,99.0,2.5,33.0,972.0,867.3,619.1
2016,7,24,13,45,954.5,98.0,2.6,33.0,949.5,901.84,642.28
2016,7,24,14,0,950.0,97.0,2.7,33.0,927.0,933.09,663.42
2016,7,24,14,15,943.5,96.0,2.75,32.5,898.0,959.13,682.34
2016,7,24,14,30,937.0,95.0,2.8,32.0,869.0,981.57,699.17
2016,7,24,14,45,929.0,93.5,2.85,32.0,834.0,998.39,711.21
2016,7,24,15,0,921.0,92.0,2.9,32.0,799.0,1011.45,721.07
2016,7,24,15,15,910.5,90.5,2.9,31.5,758.5,1018.28,728.23
2016,7,24,15,30,900.0,89.0,2.9,31.0,718.0,1021.31,733.24
2016,7,24,15,45,886.5,86.5,2.9,31.0,673.0,1016.4,731.9
2016,7,24,16,0,873.0,84.0,2.9,31.0,628.0,1007.78,728.41
2016,7,24,16,15,855.0,81.5,2.85,30.5,579.5,991.01,720.84
2016,7,24,16,30,837.0,79.0,2.8,30.0,531.0,983.47,719.37
2016,7,24,16,45,814.5,75.5,2.8,29.5,480.0,954.08,703.91
2016,7,24,17,0,792.0,72.0,2.8,29.0,429.0,921.72,686.33
2016,7,24,17,15,760.0,68.0,2.65,28.0,377.0,876.54,659.73
2016,7,24,17,30,728.0,64.0,2.5,27.0,325.0,829.24,630.77
2016,7,24,17,45,684.0,59.0,2.45,26.5,273.0,767.37,589.68
2016,7,24,18,0,640.0,54.0,2.4,26.0,221.0,704.62,545.88
2016,7,24,18,15,571.0,47.5,2.2,25.0,172.5,625.4,487.45
2016,7,24,18,30,502.0,41.0,2.0,24.0,124.0,541.12,421.61
2016,7,24,18,45,389.5,31.5,1.85,23.0,83.0,419.42,321.98
2016,7,24,19,0,277.0,22.0,1.7,22.0,42.0,293.67,165.31
2016,7,24,19,15,138.5,11.0,1.7,21.0,21.0,114.24,0.0
2016,7,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,118.0,10.0,1.0,12.5,17.0,7.87,0.0
2016,7,25,5,30,236.0,20.0,1.0,13.0,34.0,16.49,0.0
2016,7,25,5,45,362.5,29.5,1.05,14.0,74.0,24.43,14.93
2016,7,25,6,0,489.0,39.0,1.1,15.0,114.0,32.51,22.84
2016,7,25,6,15,562.0,45.5,1.1,15.5,162.5,37.96,28.03
2016,7,25,6,30,635.0,52.0,1.1,16.0,211.0,47.12,36.29
2016,7,25,6,45,684.5,56.5,1.1,17.0,263.0,51.19,39.79
2016,7,25,7,0,734.0,61.0,1.1,18.0,315.0,55.31,43.19
2016,7,25,7,15,766.5,65.0,1.15,18.5,367.5,58.8,46.02
2016,7,25,7,30,799.0,69.0,1.2,19.0,420.0,62.24,48.75
2016,7,25,7,45,823.5,72.0,1.25,20.0,472.0,64.76,50.53
2016,7,25,8,0,848.0,75.0,1.3,21.0,524.0,74.74,58.64
2016,7,25,8,15,866.0,77.5,1.35,21.5,573.0,77.29,60.46
2016,7,25,8,30,884.0,80.0,1.4,22.0,622.0,79.71,62.17
2016,7,25,8,45,897.0,82.0,1.5,23.0,667.5,81.55,63.26
2016,7,25,9,0,910.0,84.0,1.6,24.0,713.0,83.25,64.23
2016,7,25,9,15,921.0,86.0,1.65,24.5,754.0,84.75,65.18
2016,7,25,9,30,932.0,88.0,1.7,25.0,795.0,86.11,66.01
2016,7,25,9,45,933.5,93.0,1.8,26.0,829.0,88.64,67.67
2016,7,25,10,0,935.0,98.0,1.9,27.0,863.0,124.89,71.03
2016,7,25,10,15,941.5,99.0,1.95,27.0,893.0,182.96,99.75
2016,7,25,10,30,948.0,100.0,2.0,27.0,923.0,241.85,141.4
2016,7,25,10,45,951.5,101.5,2.1,27.5,945.5,300.9,188.88
2016,7,25,11,0,955.0,103.0,2.2,28.0,968.0,360.02,238.5
2016,7,25,11,15,958.0,104.0,2.25,28.5,983.5,418.52,287.67
2016,7,25,11,30,961.0,105.0,2.3,29.0,999.0,476.59,335.6
2016,7,25,11,45,961.0,106.0,2.35,29.5,1007.0,532.64,380.76
2016,7,25,12,0,961.0,107.0,2.4,30.0,1015.0,587.55,423.63
2016,7,25,12,15,961.5,107.0,2.45,30.0,1015.5,640.69,464.78
2016,7,25,12,30,962.0,107.0,2.5,30.0,1016.0,692.26,503.73
2016,7,25,12,45,959.5,107.5,2.55,30.0,1008.5,740.39,539.37
2016,7,25,13,0,957.0,108.0,2.6,30.0,1001.0,786.23,572.68
2016,7,25,13,15,954.5,107.5,2.6,30.0,986.5,828.72,601.96
2016,7,25,13,30,952.0,107.0,2.6,30.0,972.0,868.42,628.16
2016,7,25,13,45,948.0,105.5,2.65,30.0,950.0,903.0,651.29
2016,7,25,14,0,944.0,104.0,2.7,30.0,928.0,934.3,672.35
2016,7,25,14,15,938.5,103.0,2.7,29.5,899.5,961.34,691.7
2016,7,25,14,30,933.0,102.0,2.7,29.0,871.0,984.84,708.95
2016,7,25,14,45,926.5,99.5,2.7,29.0,836.5,1002.22,721.02
2016,7,25,15,0,920.0,97.0,2.7,29.0,802.0,1015.84,730.88
2016,7,25,15,15,909.5,95.0,2.65,28.5,761.5,1022.27,737.35
2016,7,25,15,30,899.0,93.0,2.6,28.0,721.0,1024.88,741.62
2016,7,25,15,45,888.5,89.5,2.55,28.0,676.5,1021.97,741.08
2016,7,25,16,0,878.0,86.0,2.5,28.0,632.0,1015.32,738.36
2016,7,25,16,15,860.0,83.5,2.45,27.5,583.0,998.64,730.76
2016,7,25,16,30,842.0,81.0,2.4,27.0,534.0,991.22,729.34
2016,7,25,16,45,821.5,76.5,2.4,27.0,483.0,962.52,712.95
2016,7,25,17,0,801.0,72.0,2.4,27.0,432.0,930.75,694.46
2016,7,25,17,15,769.0,68.5,2.3,26.0,379.5,886.12,668.6
2016,7,25,17,30,737.0,65.0,2.2,25.0,327.0,839.29,640.3
2016,7,25,17,45,694.5,59.5,2.1,24.5,275.0,777.97,599.21
2016,7,25,18,0,652.0,54.0,2.0,24.0,223.0,715.68,555.37
2016,7,25,18,15,583.0,47.5,1.75,23.0,173.5,636.28,496.33
2016,7,25,18,30,514.0,41.0,1.5,22.0,124.0,551.61,429.71
2016,7,25,18,45,402.0,31.5,1.3,21.0,82.5,430.0,329.37
2016,7,25,19,0,290.0,22.0,1.1,20.0,41.0,302.44,158.36
2016,7,25,19,15,145.0,11.0,1.05,19.5,20.5,119.15,0.0
2016,7,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,123.5,9.5,0.75,17.5,16.0,7.47,0.0
2016,7,26,5,30,247.0,19.0,0.8,18.0,32.0,15.69,0.0
2016,7,26,5,45,365.5,29.0,0.85,19.0,72.0,24.05,14.14
2016,7,26,6,0,484.0,39.0,0.9,20.0,112.0,32.5,22.28
2016,7,26,6,15,557.0,46.0,0.9,20.5,160.5,38.32,27.7
2016,7,26,6,30,630.0,53.0,0.9,21.0,209.0,44.2,32.98
2016,7,26,6,45,676.5,58.0,0.95,22.0,260.5,52.3,39.91
2016,7,26,7,0,723.0,63.0,1.0,23.0,312.0,56.71,43.48
2016,7,26,7,15,756.5,67.5,0.95,24.0,364.5,60.51,46.42
2016,7,26,7,30,790.0,72.0,0.9,25.0,417.0,64.26,49.23
2016,7,26,7,45,814.0,75.5,0.9,26.0,469.0,67.04,51.16
2016,7,26,8,0,838.0,79.0,0.9,27.0,521.0,69.74,53.0
2016,7,26,8,15,856.5,81.5,0.85,28.0,570.0,79.59,60.7
2016,7,26,8,30,875.0,84.0,0.8,29.0,619.0,81.95,62.14
2016,7,26,8,45,889.0,86.5,0.8,30.0,665.0,84.05,63.38
2016,7,26,9,0,903.0,89.0,0.8,31.0,711.0,86.0,64.49
2016,7,26,9,15,913.5,91.0,0.7,31.5,752.0,87.4,65.29
2016,7,26,9,30,924.0,93.0,0.6,32.0,793.0,88.66,65.98
2016,7,26,9,45,932.0,94.5,0.55,32.5,829.0,89.42,66.29
2016,7,26,10,0,940.0,96.0,0.5,33.0,865.0,122.78,67.86
2016,7,26,10,15,946.0,97.5,0.4,33.5,894.5,181.41,95.17
2016,7,26,10,30,952.0,99.0,0.3,34.0,924.0,240.81,134.7
2016,7,26,10,45,957.0,99.5,0.25,34.5,947.0,299.94,179.39
2016,7,26,11,0,962.0,100.0,0.2,35.0,970.0,359.27,225.85
2016,7,26,11,15,964.5,100.5,0.3,35.0,985.5,417.69,272.85
2016,7,26,11,30,967.0,101.0,0.4,35.0,1001.0,475.61,318.81
2016,7,26,11,45,969.0,101.0,0.55,35.5,1009.0,532.25,362.48
2016,7,26,12,0,971.0,101.0,0.7,36.0,1017.0,587.89,404.2
2016,7,26,12,15,971.0,101.0,0.8,36.0,1017.5,641.16,443.58
2016,7,26,12,30,971.0,101.0,0.9,36.0,1018.0,692.78,480.87
2016,7,26,12,45,962.0,106.0,1.05,36.0,1008.0,740.4,515.17
2016,7,26,13,0,953.0,111.0,1.2,36.0,998.0,785.34,547.11
2016,7,26,13,15,950.0,110.0,1.35,36.0,983.5,827.01,575.89
2016,7,26,13,30,947.0,109.0,1.5,36.0,969.0,865.83,601.73
2016,7,26,13,45,943.5,107.5,1.65,36.0,947.0,900.76,625.18
2016,7,26,14,0,940.0,106.0,1.8,36.0,925.0,932.45,646.71
2016,7,26,14,15,933.5,105.0,1.9,35.5,896.0,958.57,665.74
2016,7,26,14,30,927.0,104.0,2.0,35.0,867.0,981.11,682.81
2016,7,26,14,45,919.5,101.5,2.1,35.0,832.0,997.49,694.89
2016,7,26,15,0,912.0,99.0,2.2,35.0,797.0,1010.08,704.85
2016,7,26,15,15,901.0,97.0,2.25,34.5,756.5,1015.97,711.82
2016,7,26,15,30,890.0,95.0,2.3,34.0,716.0,1018.06,716.69
2016,7,26,15,45,877.5,92.0,2.35,34.0,671.0,1013.71,716.29
2016,7,26,16,0,865.0,89.0,2.4,34.0,626.0,1005.66,713.78
2016,7,26,16,15,846.5,86.5,2.4,33.5,577.0,1001.45,714.79
2016,7,26,16,30,828.0,84.0,2.4,33.0,528.0,980.82,705.42
2016,7,26,16,45,805.5,80.0,2.45,32.5,477.0,950.88,690.54
2016,7,26,17,0,783.0,76.0,2.5,32.0,426.0,917.93,673.38
2016,7,26,17,15,750.0,71.5,2.35,31.0,373.5,871.17,646.1
2016,7,26,17,30,717.0,67.0,2.2,30.0,321.0,822.29,616.43
2016,7,26,17,45,672.5,61.5,2.05,29.0,269.0,759.37,575.61
2016,7,26,18,0,628.0,56.0,1.9,28.0,217.0,703.75,537.75
2016,7,26,18,15,557.5,48.5,1.75,26.5,168.5,614.76,474.09
2016,7,26,18,30,487.0,41.0,1.6,25.0,120.0,528.07,407.96
2016,7,26,18,45,374.5,31.0,1.45,24.0,79.0,406.38,307.97
2016,7,26,19,0,262.0,21.0,1.3,23.0,38.0,277.28,129.59
2016,7,26,19,15,131.0,10.5,1.25,22.5,19.0,108.04,0.0
2016,7,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,82.5,9.0,0.65,18.5,13.0,7.08,0.0
2016,7,27,5,30,165.0,18.0,0.7,19.0,26.0,14.67,0.0
2016,7,27,5,45,270.5,30.5,0.8,19.5,62.5,24.92,14.7
2016,7,27,6,0,376.0,43.0,0.9,20.0,99.0,35.1,24.48
2016,7,27,6,15,449.5,52.5,0.85,20.5,144.5,42.57,31.36
2016,7,27,6,30,523.0,62.0,0.8,21.0,190.0,49.99,37.99
2016,7,27,6,45,569.5,70.0,0.75,22.0,239.0,55.89,43.01
2016,7,27,7,0,616.0,78.0,0.7,23.0,288.0,61.69,47.76
2016,7,27,7,15,652.5,83.5,0.65,24.0,339.0,65.45,50.62
2016,7,27,7,30,689.0,89.0,0.6,25.0,390.0,69.14,53.34
2016,7,27,7,45,713.0,95.0,0.6,26.0,439.0,72.83,56.0
2016,7,27,8,0,737.0,101.0,0.6,27.0,488.0,76.37,58.48
2016,7,27,8,15,567.5,166.5,0.6,27.5,481.5,111.75,87.16
2016,7,27,8,30,398.0,232.0,0.6,28.0,475.0,142.5,111.38
2016,7,27,8,45,602.5,174.0,0.65,29.0,573.0,112.87,86.8
2016,7,27,9,0,807.0,116.0,0.7,30.0,671.0,89.84,67.8
2016,7,27,9,15,819.5,119.0,0.8,30.5,711.0,90.71,68.25
2016,7,27,9,30,832.0,122.0,0.9,31.0,751.0,91.48,68.58
2016,7,27,9,45,820.0,135.5,1.0,31.5,779.5,97.12,72.8
2016,7,27,10,0,808.0,149.0,1.1,32.0,808.0,131.22,78.03
2016,7,27,10,15,816.0,151.0,1.2,32.5,837.0,184.69,103.55
2016,7,27,10,30,824.0,153.0,1.3,33.0,866.0,239.38,140.59
2016,7,27,10,45,831.0,153.5,1.4,33.5,888.5,293.95,182.64
2016,7,27,11,0,838.0,154.0,1.5,34.0,911.0,349.2,227.07
2016,7,27,11,15,841.5,155.0,1.65,34.0,926.5,403.99,272.07
2016,7,27,11,30,845.0,156.0,1.8,34.0,942.0,458.67,316.48
2016,7,27,11,45,851.0,154.5,1.95,34.0,951.0,510.08,357.75
2016,7,27,12,0,857.0,153.0,2.1,34.0,960.0,562.0,398.41
2016,7,27,12,15,857.0,153.0,2.2,34.0,960.5,610.84,435.81
2016,7,27,12,30,857.0,153.0,2.3,34.0,961.0,658.35,471.39
2016,7,27,12,45,867.0,145.5,2.45,34.0,957.5,705.67,506.46
2016,7,27,13,0,877.0,138.0,2.6,34.0,954.0,751.52,539.97
2016,7,27,13,15,873.5,137.0,2.65,34.0,939.5,790.51,567.71
2016,7,27,13,30,870.0,136.0,2.7,34.0,925.0,826.82,592.15
2016,7,27,13,45,870.0,132.0,2.8,34.0,904.5,860.64,615.02
2016,7,27,14,0,870.0,128.0,2.9,34.0,884.0,891.5,636.02
2016,7,27,14,15,863.0,126.5,2.9,33.5,856.0,915.29,653.21
2016,7,27,14,30,856.0,125.0,2.9,33.0,828.0,935.65,668.39
2016,7,27,14,45,852.5,119.5,2.95,33.0,795.0,951.87,680.09
2016,7,27,15,0,849.0,114.0,3.0,33.0,762.0,964.48,689.67
2016,7,27,15,15,837.0,112.0,3.0,32.5,722.5,982.45,703.93
2016,7,27,15,30,825.0,110.0,3.0,32.0,683.0,983.31,707.38
2016,7,27,15,45,816.5,104.0,3.0,31.5,640.5,979.3,708.01
2016,7,27,16,0,808.0,98.0,3.0,31.0,598.0,971.6,706.43
2016,7,27,16,15,788.5,94.5,2.95,30.5,550.0,952.18,696.93
2016,7,27,16,30,769.0,91.0,2.9,30.0,502.0,929.43,685.28
2016,7,27,16,45,751.5,85.0,2.9,29.5,453.5,902.43,671.06
2016,7,27,17,0,734.0,79.0,2.9,29.0,405.0,872.47,654.56
2016,7,27,17,15,699.5,74.0,2.8,28.0,354.0,824.19,625.54
2016,7,27,17,30,665.0,69.0,2.7,27.0,303.0,780.77,598.93
2016,7,27,17,45,625.0,62.0,2.65,26.5,254.0,721.79,558.93
2016,7,27,18,0,585.0,55.0,2.6,26.0,205.0,662.27,516.48
2016,7,27,18,15,515.0,48.0,2.4,25.0,158.0,575.68,451.59
2016,7,27,18,30,445.0,41.0,2.2,24.0,111.0,491.46,384.72
2016,7,27,18,45,340.0,30.5,2.0,23.5,72.5,376.93,287.29
2016,7,27,19,0,235.0,20.0,1.8,23.0,34.0,252.91,102.24
2016,7,27,19,15,117.5,10.0,1.75,22.5,17.0,97.32,0.0
2016,7,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,5,15,108.5,8.5,1.2,16.5,14.0,6.69,0.0
2016,7,28,5,30,217.0,17.0,1.2,17.0,28.0,13.96,0.0
2016,7,28,5,45,335.5,26.5,1.2,17.5,65.5,21.89,12.22
2016,7,28,6,0,454.0,36.0,1.2,18.0,103.0,29.92,20.2
2016,7,28,6,15,526.5,43.0,1.15,18.5,149.5,35.75,25.67
2016,7,28,6,30,599.0,50.0,1.1,19.0,196.0,41.63,31.0
2016,7,28,6,45,648.0,55.0,1.05,20.0,246.0,49.56,37.87
2016,7,28,7,0,697.0,60.0,1.0,21.0,296.0,54.01,41.53
2016,7,28,7,15,730.5,64.0,0.9,22.0,347.5,57.46,44.22
2016,7,28,7,30,764.0,68.0,0.8,23.0,399.0,60.88,46.79
2016,7,28,7,45,789.0,71.0,0.75,24.0,449.5,63.37,48.52
2016,7,28,8,0,814.0,74.0,0.7,25.0,500.0,73.26,56.42
2016,7,28,8,15,832.0,76.5,0.65,25.5,548.0,75.78,58.17
2016,7,28,8,30,850.0,79.0,0.6,26.0,596.0,78.16,59.82
2016,7,28,8,45,864.0,81.0,0.55,27.0,640.5,80.0,60.87
2016,7,28,9,0,878.0,83.0,0.5,28.0,685.0,81.71,61.82
2016,7,28,9,15,889.0,85.0,0.6,28.5,725.5,83.2,62.75
2016,7,28,9,30,900.0,87.0,0.7,29.0,766.0,84.54,63.57
2016,7,28,9,45,907.5,88.5,0.8,29.5,800.5,85.37,63.97
2016,7,28,10,0,915.0,90.0,0.9,30.0,835.0,115.17,64.87
2016,7,28,10,15,921.0,91.0,1.05,30.5,864.0,172.1,91.21
2016,7,28,10,30,927.0,92.0,1.2,31.0,893.0,229.79,130.52
2016,7,28,10,45,931.0,93.0,1.35,31.5,915.0,287.55,175.86
2016,7,28,11,0,935.0,94.0,1.5,32.0,937.0,345.42,223.49
2016,7,28,11,15,937.5,94.5,1.65,32.0,952.0,402.34,271.24
2016,7,28,11,30,940.0,95.0,1.8,32.0,967.0,458.77,318.05
2016,7,28,11,45,941.0,95.5,1.95,32.5,974.0,513.81,362.14
2016,7,28,12,0,942.0,96.0,2.1,33.0,981.0,567.79,404.16
2016,7,28,12,15,941.5,96.0,2.2,33.0,981.0,619.27,443.91
2016,7,28,12,30,941.0,96.0,2.3,33.0,981.0,669.08,481.49
2016,7,28,12,45,927.5,103.0,2.45,33.0,970.0,713.85,514.9
2016,7,28,13,0,914.0,110.0,2.6,33.0,959.0,755.68,545.64
2016,7,28,13,15,910.5,109.5,2.65,32.5,944.0,795.78,574.94
2016,7,28,13,30,907.0,109.0,2.7,32.0,929.0,833.13,601.14
2016,7,28,13,45,903.5,107.0,2.8,32.0,907.5,866.19,623.68
2016,7,28,14,0,900.0,105.0,2.9,32.0,886.0,896.11,644.23
2016,7,28,14,15,893.0,104.0,2.95,31.5,857.5,920.57,662.35
2016,7,28,14,30,886.0,103.0,3.0,31.0,829.0,941.56,678.42
2016,7,28,14,45,879.0,100.5,3.05,31.0,795.0,957.45,690.01
2016,7,28,15,0,872.0,98.0,3.1,31.0,761.0,969.7,699.46
2016,7,28,15,15,860.5,96.0,3.1,30.5,721.5,974.43,705.28
2016,7,28,15,30,849.0,94.0,3.1,30.0,682.0,975.47,708.97
2016,7,28,15,45,836.5,90.5,3.1,30.0,638.5,970.13,707.27
2016,7,28,16,0,824.0,87.0,3.1,30.0,595.0,961.21,703.43
2016,7,28,16,15,805.0,84.5,3.05,29.5,547.5,956.27,703.39
2016,7,28,16,30,786.0,82.0,3.0,29.0,500.0,935.19,692.7
2016,7,28,16,45,763.0,78.0,2.95,28.5,450.5,904.96,675.87
2016,7,28,17,0,740.0,74.0,2.9,28.0,401.0,871.9,656.86
2016,7,28,17,15,706.5,69.5,2.8,27.0,350.5,825.21,628.81
2016,7,28,17,30,673.0,65.0,2.7,26.0,300.0,776.59,598.39
2016,7,28,17,45,627.0,59.5,2.6,25.5,250.5,719.92,559.54
2016,7,28,18,0,581.0,54.0,2.5,25.0,201.0,657.04,514.14
2016,7,28,18,15,511.0,47.0,2.35,24.0,154.5,570.61,449.2
2016,7,28,18,30,441.0,40.0,2.2,23.0,108.0,486.62,382.19
2016,7,28,18,45,330.5,29.5,2.05,22.5,70.0,367.78,280.36
2016,7,28,19,0,220.0,19.0,1.9,22.0,32.0,238.12,77.05
2016,7,28,19,15,110.0,9.5,1.9,21.5,16.0,91.17,0.0
2016,7,28,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,83.5,8.0,1.2,16.5,12.0,6.29,0.0
2016,7,29,5,30,167.0,16.0,1.2,17.0,24.0,13.03,0.0
2016,7,29,5,45,276.5,27.5,1.3,17.5,59.5,22.5,12.56
2016,7,29,6,0,386.0,39.0,1.4,18.0,95.0,31.95,21.91
2016,7,29,6,15,460.5,47.5,1.4,18.5,140.0,38.75,28.26
2016,7,29,6,30,535.0,56.0,1.4,19.0,185.0,45.55,34.41
2016,7,29,6,45,583.0,63.0,1.4,20.0,234.0,50.9,39.02
2016,7,29,7,0,631.0,70.0,1.4,21.0,283.0,56.18,43.41
2016,7,29,7,15,667.5,75.0,1.35,21.5,333.5,59.81,46.34
2016,7,29,7,30,704.0,80.0,1.3,22.0,384.0,68.61,53.62
2016,7,29,7,45,729.5,84.5,1.3,23.0,433.5,71.77,55.87
2016,7,29,8,0,755.0,89.0,1.3,24.0,483.0,74.84,58.01
2016,7,29,8,15,775.5,92.0,1.25,24.5,530.5,76.66,59.21
2016,7,29,8,30,796.0,95.0,1.2,25.0,578.0,78.42,60.34
2016,7,29,8,45,811.5,98.5,1.2,26.0,622.5,80.27,61.43
2016,7,29,9,0,827.0,102.0,1.2,27.0,667.0,82.0,62.41
2016,7,29,9,15,839.0,104.0,1.25,27.5,707.0,92.44,70.63
2016,7,29,9,30,851.0,106.0,1.3,28.0,747.0,93.45,71.13
2016,7,29,9,45,862.0,107.0,1.4,29.0,782.5,93.78,70.95
2016,7,29,10,0,873.0,108.0,1.5,30.0,818.0,120.85,70.77
2016,7,29,10,15,880.0,109.5,1.6,30.0,847.0,176.09,96.34
2016,7,29,10,30,887.0,111.0,1.7,30.0,876.0,232.23,134.81
2016,7,29,10,45,893.0,111.5,1.8,30.5,898.5,288.26,178.85
2016,7,29,11,0,899.0,112.0,1.9,31.0,921.0,344.64,225.36
2016,7,29,11,15,902.0,113.0,1.95,31.0,936.5,400.43,272.21
2016,7,29,11,30,905.0,114.0,2.0,31.0,952.0,455.86,318.16
2016,7,29,11,45,908.5,113.0,2.15,31.0,960.5,509.67,362.2
2016,7,29,12,0,912.0,112.0,2.3,31.0,969.0,562.69,404.6
2016,7,29,12,15,912.5,112.0,2.4,31.0,969.5,613.7,444.36
2016,7,29,12,30,913.0,112.0,2.5,31.0,970.0,663.23,482.09
2016,7,29,12,45,914.0,110.0,2.6,31.0,963.5,709.82,517.0
2016,7,29,13,0,915.0,108.0,2.7,31.0,957.0,754.37,549.84
2016,7,29,13,15,912.0,107.5,2.75,31.0,942.5,794.87,578.48
2016,7,29,13,30,909.0,107.0,2.8,31.0,928.0,832.66,603.95
2016,7,29,13,45,907.0,104.5,2.9,31.0,907.0,866.56,627.16
2016,7,29,14,0,905.0,102.0,3.0,31.0,886.0,897.37,648.4
2016,7,29,14,15,898.5,101.0,3.0,30.5,858.0,922.37,666.6
2016,7,29,14,30,892.0,100.0,3.0,30.0,830.0,943.91,682.73
2016,7,29,14,45,887.0,96.5,3.05,30.0,796.5,960.7,694.96
2016,7,29,15,0,882.0,93.0,3.1,30.0,763.0,973.85,705.02
2016,7,29,15,15,871.0,91.0,3.1,29.5,723.5,979.09,711.21
2016,7,29,15,30,860.0,89.0,3.1,29.0,684.0,980.63,715.23
2016,7,29,15,45,850.0,85.5,3.1,28.5,641.0,977.75,716.59
2016,7,29,16,0,840.0,82.0,3.1,28.0,598.0,971.28,715.77
2016,7,29,16,15,822.0,79.5,3.05,27.5,550.5,954.43,707.82
2016,7,29,16,30,804.0,77.0,3.0,27.0,503.0,946.83,706.16
2016,7,29,16,45,784.0,72.5,3.0,27.0,454.0,918.76,689.64
2016,7,29,17,0,764.0,68.0,3.0,27.0,405.0,887.77,671.02
2016,7,29,17,15,732.0,64.0,2.9,26.0,354.0,842.92,644.24
2016,7,29,17,30,700.0,60.0,2.8,25.0,303.0,796.09,615.07
2016,7,29,17,45,659.0,54.5,2.7,24.5,253.5,737.01,574.43
2016,7,29,18,0,618.0,49.0,2.6,24.0,204.0,677.15,531.09
2016,7,29,18,15,549.0,42.5,2.45,23.5,156.5,590.42,464.78
2016,7,29,18,30,480.0,36.0,2.3,23.0,109.0,514.75,402.9
2016,7,29,18,45,369.5,27.0,2.2,22.5,70.5,396.96,300.36
2016,7,29,19,0,259.0,18.0,2.1,22.0,32.0,266.43,58.67
2016,7,29,19,15,129.5,9.0,2.1,21.5,16.0,105.56,0.0
2016,7,29,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,14.5,13.0,10.23,0.0
2016,7,30,5,30,0.0,26.0,1.7,15.0,26.0,18.38,0.0
2016,7,30,5,45,240.0,30.0,1.75,15.5,64.0,24.5,14.12
2016,7,30,6,0,480.0,34.0,1.8,16.0,102.0,28.49,19.07
2016,7,30,6,15,553.5,40.5,1.75,16.5,149.5,36.91,26.87
2016,7,30,6,30,627.0,47.0,1.7,17.0,197.0,42.93,32.39
2016,7,30,6,45,676.0,51.5,1.7,18.0,248.0,47.11,36.02
2016,7,30,7,0,725.0,56.0,1.7,19.0,299.0,51.32,39.53
2016,7,30,7,15,757.5,60.0,1.75,20.0,351.0,54.91,42.39
2016,7,30,7,30,790.0,64.0,1.8,21.0,403.0,58.46,45.12
2016,7,30,7,45,814.0,67.0,1.85,22.0,454.0,67.88,52.82
2016,7,30,8,0,838.0,70.0,1.9,23.0,505.0,71.1,55.12
2016,7,30,8,15,855.5,72.0,1.95,23.5,553.5,73.38,56.73
2016,7,30,8,30,873.0,74.0,2.0,24.0,602.0,75.55,58.24
2016,7,30,8,45,886.5,76.0,2.1,25.0,647.0,77.5,59.44
2016,7,30,9,0,900.0,78.0,2.2,26.0,692.0,79.32,60.52
2016,7,30,9,15,910.5,80.0,2.3,26.5,732.5,80.92,61.55
2016,7,30,9,30,921.0,82.0,2.4,27.0,773.0,82.38,62.48
2016,7,30,9,45,929.5,82.5,2.55,27.5,808.5,82.79,62.56
2016,7,30,10,0,938.0,83.0,2.7,28.0,844.0,110.06,62.54
2016,7,30,10,15,943.5,84.0,2.8,28.0,873.0,168.33,89.28
2016,7,30,10,30,949.0,85.0,2.9,28.0,902.0,227.3,130.17
2016,7,30,10,45,952.0,86.5,3.0,28.0,924.0,286.46,177.95
2016,7,30,11,0,955.0,88.0,3.1,28.0,946.0,345.62,228.36
2016,7,30,11,15,957.5,88.5,3.2,28.0,961.0,403.74,278.5
2016,7,30,11,30,960.0,89.0,3.3,28.0,976.0,461.33,327.66
2016,7,30,11,45,960.0,89.5,3.4,28.0,983.5,517.02,374.38
2016,7,30,12,0,960.0,90.0,3.5,28.0,991.0,571.5,418.98
2016,7,30,12,15,960.0,90.0,3.5,28.0,991.0,624.17,460.83
2016,7,30,12,30,960.0,90.0,3.5,28.0,991.0,675.17,500.32
2016,7,30,12,45,955.5,92.0,3.55,28.0,983.0,722.88,536.64
2016,7,30,13,0,951.0,94.0,3.6,28.0,975.0,768.16,570.48
2016,7,30,13,15,948.5,93.0,3.6,27.5,960.0,809.73,601.03
2016,7,30,13,30,946.0,92.0,3.6,27.0,945.0,848.47,628.76
2016,7,30,13,45,942.5,90.5,3.6,27.0,923.5,882.92,652.31
2016,7,30,14,0,939.0,89.0,3.6,27.0,902.0,914.12,673.68
2016,7,30,14,15,933.5,88.0,3.55,26.5,873.5,940.67,693.05
2016,7,30,14,30,928.0,87.0,3.5,26.0,845.0,963.69,710.22
2016,7,30,14,45,922.0,85.0,3.5,26.0,811.0,981.56,723.05
2016,7,30,15,0,916.0,83.0,3.5,26.0,777.0,995.72,733.62
2016,7,30,15,15,906.5,81.0,3.45,25.5,737.0,1002.69,740.74
2016,7,30,15,30,897.0,79.0,3.4,25.0,697.0,1005.87,745.59
2016,7,30,15,45,886.5,76.5,3.35,25.0,653.5,1003.69,745.65
2016,7,30,16,0,876.0,74.0,3.3,25.0,610.0,997.84,743.46
2016,7,30,16,15,859.5,71.5,3.25,24.5,562.0,982.3,736.4
2016,7,30,16,30,843.0,69.0,3.2,24.0,514.0,963.38,727.15
2016,7,30,16,45,823.0,65.5,3.15,23.5,464.0,936.38,712.32
2016,7,30,17,0,803.0,62.0,3.1,23.0,414.0,906.48,695.26
2016,7,30,17,15,772.5,58.5,3.0,22.5,362.5,875.08,676.31
2016,7,30,17,30,742.0,55.0,2.9,22.0,311.0,829.77,646.71
2016,7,30,17,45,699.5,50.5,2.85,21.5,260.0,769.84,605.51
2016,7,30,18,0,657.0,46.0,2.8,21.0,209.0,709.14,561.43
2016,7,30,18,15,589.0,40.0,2.65,20.0,160.5,623.09,495.82
2016,7,30,18,30,521.0,34.0,2.5,19.0,112.0,538.74,427.11
2016,7,30,18,45,405.5,25.5,2.4,18.5,72.0,414.85,316.42
2016,7,30,19,0,290.0,17.0,2.3,18.0,32.0,280.32,25.33
2016,7,30,19,15,145.0,8.5,2.3,17.5,16.0,116.89,0.0
2016,7,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,117.0,7.5,1.75,11.5,12.5,5.9,0.0
2016,7,31,5,30,234.0,15.0,1.8,12.0,25.0,12.36,0.0
2016,7,31,5,45,361.5,24.0,1.9,12.5,63.0,19.97,10.46
2016,7,31,6,0,489.0,33.0,2.0,13.0,101.0,30.13,20.74
2016,7,31,6,15,562.5,39.5,2.05,13.5,149.0,36.13,26.51
2016,7,31,6,30,636.0,46.0,2.1,14.0,197.0,42.19,32.13
2016,7,31,6,45,684.5,50.5,2.15,15.0,248.0,46.41,35.85
2016,7,31,7,0,733.0,55.0,2.2,16.0,299.0,50.66,39.45
2016,7,31,7,15,765.5,58.5,2.2,16.5,351.0,53.91,42.14
2016,7,31,7,30,798.0,62.0,2.2,17.0,403.0,57.15,44.75
2016,7,31,7,45,822.5,64.5,2.2,17.5,454.5,66.31,52.46
2016,7,31,8,0,847.0,67.0,2.2,18.0,506.0,69.26,54.7
2016,7,31,8,15,864.5,69.5,2.2,18.5,555.0,71.93,56.69
2016,7,31,8,30,882.0,72.0,2.2,19.0,604.0,74.48,58.56
2016,7,31,8,45,896.0,73.5,2.2,20.0,649.5,76.18,59.57
2016,7,31,9,0,910.0,75.0,2.2,21.0,695.0,77.76,60.49
2016,7,31,9,15,920.0,77.0,2.2,21.5,735.5,79.42,61.6
2016,7,31,9,30,930.0,79.0,2.2,22.0,776.0,80.93,62.59
2016,7,31,9,45,936.0,81.5,2.25,22.5,811.0,82.46,63.6
2016,7,31,10,0,942.0,84.0,2.3,23.0,846.0,109.53,64.04
2016,7,31,10,15,948.0,85.0,2.35,23.5,875.5,168.19,90.81
2016,7,31,10,30,954.0,86.0,2.4,24.0,905.0,227.62,132.15
2016,7,31,10,45,957.5,87.0,2.5,24.5,927.5,286.99,180.24
2016,7,31,11,0,961.0,88.0,2.6,25.0,950.0,346.4,230.91
2016,7,31,11,15,964.0,88.5,2.65,25.0,965.5,405.12,281.86
2016,7,31,11,30,967.0,89.0,2.7,25.0,981.0,463.37,331.8
2016,7,31,11,45,968.0,89.5,2.75,25.5,989.0,520.0,378.66
2016,7,31,12,0,969.0,90.0,2.8,26.0,997.0,575.5,423.2
2016,7,31,12,15,969.0,90.0,2.85,26.0,997.5,628.71,465.58
2016,7,31,12,30,969.0,90.0,2.9,26.0,998.0,680.23,505.6
2016,7,31,12,45,962.0,93.0,2.95,26.0,989.0,727.56,541.64
2016,7,31,13,0,955.0,96.0,3.0,26.0,980.0,772.28,575.04
2016,7,31,13,15,952.5,95.5,3.05,25.5,965.0,814.57,606.35
2016,7,31,13,30,950.0,95.0,3.1,25.0,950.0,854.07,634.8
2016,7,31,13,45,946.5,93.5,3.15,25.0,928.0,888.81,658.81
2016,7,31,14,0,943.0,92.0,3.2,25.0,906.0,920.29,680.67
2016,7,31,14,15,937.0,91.0,3.2,24.5,877.5,946.65,700.21
2016,7,31,14,30,931.0,90.0,3.2,24.0,849.0,969.43,717.55
2016,7,31,14,45,925.0,87.5,3.2,24.0,814.0,986.96,730.18
2016,7,31,15,0,919.0,85.0,3.2,24.0,779.0,1000.73,740.52
2016,7,31,15,15,908.5,83.0,3.15,23.5,739.0,1006.85,747.05
2016,7,31,15,30,898.0,81.0,3.1,23.0,699.0,1009.13,751.29
2016,7,31,15,45,887.0,78.0,3.1,23.0,654.5,1005.92,751.05
2016,7,31,16,0,876.0,75.0,3.1,23.0,610.0,998.98,748.55
2016,7,31,16,15,858.5,72.5,3.05,22.5,561.5,982.46,740.78
2016,7,31,16,30,841.0,70.0,3.0,22.0,513.0,962.56,730.81
2016,7,31,16,45,820.0,66.5,2.95,21.5,462.0,934.6,715.23
2016,7,31,17,0,799.0,63.0,2.9,21.0,411.0,915.59,705.64
2016,7,31,17,15,767.0,59.5,2.8,20.5,359.0,870.94,677.2
2016,7,31,17,30,735.0,56.0,2.7,20.0,307.0,824.24,646.47
2016,7,31,17,45,691.0,51.5,2.65,19.5,256.0,763.01,604.0
2016,7,31,18,0,647.0,47.0,2.6,19.0,205.0,701.03,558.59
2016,7,31,18,15,576.5,40.5,2.45,18.0,157.0,612.26,490.33
2016,7,31,18,30,506.0,34.0,2.3,17.0,109.0,525.39,419.01
2016,7,31,18,45,388.0,25.5,2.15,16.5,69.5,399.88,304.68
2016,7,31,19,0,270.0,17.0,2.0,16.0,30.0,270.59,0.0
2016,7,31,19,15,135.0,8.5,2.0,15.5,15.0,109.23,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.6,11.5,11.5,5.9,0.0
2016,8,1,5,30,191.0,15.0,1.7,12.0,23.0,11.8,0.0
2016,8,1,5,45,322.5,25.0,1.8,12.5,60.0,20.67,10.79
2016,8,1,6,0,454.0,35.0,1.9,13.0,97.0,29.17,19.86
2016,8,1,6,15,530.5,42.0,1.9,13.5,144.0,35.03,25.52
2016,8,1,6,30,607.0,49.0,1.9,14.0,191.0,44.4,34.1
2016,8,1,6,45,657.5,54.0,1.95,15.0,242.0,48.89,38.06
2016,8,1,7,0,708.0,59.0,2.0,16.0,293.0,53.41,41.89
2016,8,1,7,15,742.0,63.0,2.0,16.5,345.0,56.91,44.79
2016,8,1,7,30,776.0,67.0,2.0,17.0,397.0,60.39,47.59
2016,8,1,7,45,803.0,69.5,2.0,18.0,448.5,62.62,49.15
2016,8,1,8,0,830.0,72.0,2.0,19.0,500.0,72.19,57.01
2016,8,1,8,15,848.5,74.5,2.0,19.5,548.5,74.8,58.91
2016,8,1,8,30,867.0,77.0,2.0,20.0,597.0,77.28,60.7
2016,8,1,8,45,883.0,78.0,2.0,21.0,643.0,78.63,61.4
2016,8,1,9,0,899.0,79.0,2.0,22.0,689.0,79.89,62.02
2016,8,1,9,15,910.0,80.5,2.05,22.5,730.0,81.2,62.83
2016,8,1,9,30,921.0,82.0,2.1,23.0,771.0,82.39,63.54
2016,8,1,9,45,926.0,85.5,2.15,23.5,806.0,84.38,64.93
2016,8,1,10,0,931.0,89.0,2.2,24.0,841.0,110.33,65.31
2016,8,1,10,15,937.5,90.0,2.3,24.0,871.0,168.57,91.54
2016,8,1,10,30,944.0,91.0,2.4,24.0,901.0,227.64,132.58
2016,8,1,10,45,948.5,92.0,2.5,24.5,924.0,286.84,180.37
2016,8,1,11,0,953.0,93.0,2.6,25.0,947.0,346.19,230.87
2016,8,1,11,15,956.5,93.5,2.65,25.0,962.5,404.82,281.68
2016,8,1,11,30,960.0,94.0,2.7,25.0,978.0,463.04,331.54
2016,8,1,11,45,961.0,94.5,2.8,25.5,986.5,519.48,378.36
2016,8,1,12,0,962.0,95.0,2.9,26.0,995.0,574.8,422.93
2016,8,1,12,15,962.5,95.0,2.95,26.0,995.5,628.15,465.44
2016,8,1,12,30,963.0,95.0,3.0,26.0,996.0,679.86,505.64
2016,8,1,12,45,958.0,97.5,3.05,26.0,987.5,728.05,542.33
2016,8,1,13,0,953.0,100.0,3.1,26.0,979.0,773.77,576.48
2016,8,1,13,15,950.0,99.0,3.1,26.0,964.0,815.35,606.01
2016,8,1,13,30,947.0,98.0,3.1,26.0,949.0,854.06,632.36
2016,8,1,13,45,943.0,97.0,3.15,26.0,927.0,888.88,656.34
2016,8,1,14,0,939.0,96.0,3.2,26.0,905.0,920.46,678.18
2016,8,1,14,15,933.0,94.5,3.2,25.5,876.0,946.36,697.35
2016,8,1,14,30,927.0,93.0,3.2,25.0,847.0,968.65,714.32
2016,8,1,14,45,920.0,91.0,3.2,25.0,812.5,985.8,726.66
2016,8,1,15,0,913.0,89.0,3.2,25.0,778.0,999.2,736.72
2016,8,1,15,15,902.5,87.5,3.2,24.5,737.5,1005.94,744.05
2016,8,1,15,30,892.0,86.0,3.2,24.0,697.0,1008.9,749.15
2016,8,1,15,45,879.0,83.0,3.2,23.5,652.0,1003.8,749.12
2016,8,1,16,0,866.0,80.0,3.2,23.0,607.0,994.96,746.81
2016,8,1,16,15,848.0,77.5,3.15,22.5,558.5,978.1,738.8
2016,8,1,16,30,830.0,75.0,3.1,22.0,510.0,957.89,728.59
2016,8,1,16,45,807.0,71.5,3.05,21.5,459.0,940.34,720.14
2016,8,1,17,0,784.0,68.0,3.0,21.0,408.0,907.45,700.8
2016,8,1,17,15,750.5,64.0,2.95,20.5,356.0,860.81,671.28
2016,8,1,17,30,717.0,60.0,2.9,20.0,304.0,812.14,639.26
2016,8,1,17,45,669.0,55.0,2.85,19.5,252.5,746.65,593.31
2016,8,1,18,0,621.0,50.0,2.8,19.0,201.0,680.52,544.38
2016,8,1,18,15,546.5,43.5,2.7,18.0,153.0,597.2,479.84
2016,8,1,18,30,472.0,37.0,2.6,17.0,105.0,509.3,407.21
2016,8,1,18,45,344.5,27.0,2.55,16.5,66.0,376.67,285.34
2016,8,1,19,0,217.0,17.0,2.5,16.0,27.0,226.46,0.0
2016,8,1,19,15,108.5,8.5,2.5,15.5,13.5,89.04,0.0
2016,8,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
