Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,1.45,10.5,10.5,5.9,0.0
2016,8,2,5,30,139.0,15.0,1.5,11.0,21.0,11.8,0.0
2016,8,2,5,45,279.0,26.5,1.6,12.0,57.5,21.8,11.44
2016,8,2,6,0,419.0,38.0,1.7,13.0,94.0,31.45,21.8
2016,8,2,6,15,501.0,46.0,1.65,13.5,141.5,37.98,28.12
2016,8,2,6,30,583.0,54.0,1.6,14.0,189.0,44.57,34.24
2016,8,2,6,45,311.0,88.0,1.55,15.0,162.0,63.47,50.99
2016,8,2,7,0,39.0,122.0,1.5,16.0,135.0,85.83,70.4
2016,8,2,7,15,404.5,97.0,1.4,16.5,266.5,69.81,56.07
2016,8,2,7,30,770.0,72.0,1.3,17.0,398.0,63.96,50.7
2016,8,2,7,45,586.0,127.5,1.25,18.0,394.0,92.58,75.04
2016,8,2,8,0,402.0,183.0,1.2,19.0,390.0,119.33,97.15
2016,8,2,8,15,633.5,132.5,1.15,19.5,495.5,93.08,74.37
2016,8,2,8,30,865.0,82.0,1.1,20.0,601.0,80.36,63.26
2016,8,2,8,45,881.0,84.0,1.1,21.0,647.0,82.26,64.43
2016,8,2,9,0,897.0,86.0,1.1,22.0,693.0,84.04,65.46
2016,8,2,9,15,908.5,88.0,1.1,22.5,734.5,85.55,66.41
2016,8,2,9,30,920.0,90.0,1.1,23.0,776.0,86.93,67.26
2016,8,2,9,45,927.5,92.0,1.15,23.5,812.0,88.04,67.89
2016,8,2,10,0,935.0,94.0,1.2,24.0,848.0,111.99,67.16
2016,8,2,10,15,941.5,95.0,1.2,24.5,877.5,170.65,92.76
2016,8,2,10,30,948.0,96.0,1.2,25.0,907.0,230.13,133.12
2016,8,2,10,45,952.5,97.0,1.3,25.5,930.5,289.74,180.46
2016,8,2,11,0,957.0,98.0,1.4,26.0,954.0,349.51,230.48
2016,8,2,11,15,960.5,98.5,1.45,26.5,969.5,408.56,280.16
2016,8,2,11,30,964.0,99.0,1.5,27.0,985.0,467.19,328.63
2016,8,2,11,45,965.5,99.0,1.55,27.5,993.5,523.94,374.4
2016,8,2,12,0,967.0,99.0,1.6,28.0,1002.0,579.6,417.87
2016,8,2,12,15,967.0,99.0,1.6,28.0,1002.0,633.11,458.98
2016,8,2,12,30,967.0,99.0,1.6,28.0,1002.0,684.92,497.67
2016,8,2,12,45,957.0,104.5,1.65,28.5,992.0,732.51,531.64
2016,8,2,13,0,947.0,110.0,1.7,29.0,982.0,777.32,562.78
2016,8,2,13,15,944.0,109.0,1.75,29.0,967.0,819.03,591.84
2016,8,2,13,30,941.0,108.0,1.8,29.0,952.0,857.89,617.59
2016,8,2,13,45,937.0,106.5,1.85,29.5,929.5,892.42,639.25
2016,8,2,14,0,933.0,105.0,1.9,30.0,907.0,923.67,658.76
2016,8,2,14,15,926.0,104.0,1.95,30.0,878.0,949.32,676.09
2016,8,2,14,30,919.0,103.0,2.0,30.0,849.0,971.36,691.29
2016,8,2,14,45,911.0,101.0,2.05,30.0,813.5,987.73,703.1
2016,8,2,15,0,903.0,99.0,2.1,30.0,778.0,1000.32,712.76
2016,8,2,15,15,891.5,97.0,2.1,29.5,737.0,1005.68,718.95
2016,8,2,15,30,880.0,95.0,2.1,29.0,696.0,1007.23,723.0
2016,8,2,15,45,865.0,92.5,2.15,29.0,650.0,1000.9,721.41
2016,8,2,16,0,850.0,90.0,2.2,29.0,604.0,1003.87,725.98
2016,8,2,16,15,830.5,87.0,2.2,28.5,555.0,985.04,717.48
2016,8,2,16,30,811.0,84.0,2.2,28.0,506.0,962.72,706.9
2016,8,2,16,45,784.5,80.0,2.25,27.5,454.5,928.76,688.98
2016,8,2,17,0,758.0,76.0,2.3,27.0,403.0,891.89,668.69
2016,8,2,17,15,721.5,71.5,2.15,26.0,350.5,841.87,638.21
2016,8,2,17,30,685.0,67.0,2.0,25.0,298.0,796.88,610.09
2016,8,2,17,45,632.0,61.5,1.95,24.0,246.0,727.33,563.72
2016,8,2,18,0,579.0,56.0,1.9,23.0,194.0,657.72,514.61
2016,8,2,18,15,499.0,48.0,1.85,22.0,146.5,560.88,441.8
2016,8,2,18,30,419.0,40.0,1.8,21.0,99.0,466.96,366.37
2016,8,2,18,45,286.0,28.5,1.8,20.0,61.5,329.67,243.03
2016,8,2,19,0,153.0,17.0,1.8,19.0,24.0,173.46,0.0
2016,8,2,19,15,76.5,8.5,1.8,18.5,12.0,64.71,0.0
2016,8,2,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,0.95,14.5,9.0,0.0,0.0
2016,8,3,5,30,119.0,14.0,1.1,15.0,18.0,11.02,0.0
2016,8,3,5,45,253.0,26.0,1.25,16.0,53.5,21.32,10.49
2016,8,3,6,0,387.0,38.0,1.4,17.0,89.0,31.3,21.24
2016,8,3,6,15,471.0,46.5,1.4,17.5,136.0,38.17,27.77
2016,8,3,6,30,555.0,55.0,1.4,18.0,183.0,45.09,34.11
2016,8,3,6,45,611.5,61.0,1.45,19.0,234.0,49.85,38.26
2016,8,3,7,0,668.0,67.0,1.5,20.0,285.0,54.63,42.26
2016,8,3,7,15,706.0,72.0,1.45,20.5,337.5,63.22,49.52
2016,8,3,7,30,744.0,77.0,1.4,21.0,390.0,67.22,52.69
2016,8,3,7,45,773.0,80.5,1.4,22.0,442.0,69.89,54.55
2016,8,3,8,0,802.0,84.0,1.4,23.0,494.0,72.52,56.35
2016,8,3,8,15,822.0,87.0,1.3,23.5,543.5,74.55,57.73
2016,8,3,8,30,842.0,90.0,1.2,24.0,593.0,76.5,59.04
2016,8,3,8,45,858.5,92.0,1.1,25.0,639.0,86.47,66.87
2016,8,3,9,0,875.0,94.0,1.0,26.0,685.0,88.12,67.72
2016,8,3,9,15,887.0,96.0,0.9,26.5,726.5,89.5,68.52
2016,8,3,9,30,899.0,98.0,0.8,27.0,768.0,90.74,69.21
2016,8,3,9,45,908.5,99.5,0.7,28.0,804.0,91.5,69.36
2016,8,3,10,0,918.0,101.0,0.6,29.0,840.0,113.5,67.78
2016,8,3,10,15,924.5,102.5,0.7,29.5,869.5,171.64,92.22
2016,8,3,10,30,931.0,104.0,0.8,30.0,899.0,230.61,131.12
2016,8,3,10,45,935.5,105.0,0.95,30.5,922.0,289.46,176.67
2016,8,3,11,0,940.0,106.0,1.1,31.0,945.0,348.47,224.91
2016,8,3,11,15,943.0,106.5,1.3,31.0,960.5,406.61,273.64
2016,8,3,11,30,946.0,107.0,1.5,31.0,976.0,464.31,321.57
2016,8,3,11,45,946.5,108.0,1.75,31.0,984.0,520.54,367.71
2016,8,3,12,0,947.0,109.0,2.0,31.0,992.0,575.67,411.99
2016,8,3,12,15,947.5,109.0,2.2,31.0,992.5,628.76,453.58
2016,8,3,12,30,948.0,109.0,2.4,31.0,993.0,680.26,493.11
2016,8,3,12,45,948.0,108.0,2.6,31.0,986.0,728.81,529.83
2016,8,3,13,0,948.0,107.0,2.8,31.0,979.0,775.19,564.41
2016,8,3,13,15,945.5,106.0,2.9,30.5,964.0,817.26,595.53
2016,8,3,13,30,943.0,105.0,3.0,30.0,949.0,856.51,623.52
2016,8,3,13,45,938.0,104.5,3.1,30.0,926.5,891.13,647.26
2016,8,3,14,0,933.0,104.0,3.2,30.0,904.0,922.46,668.91
2016,8,3,14,15,926.5,103.0,3.25,29.5,875.0,948.56,688.28
2016,8,3,14,30,920.0,102.0,3.3,29.0,846.0,971.06,705.52
2016,8,3,14,45,913.0,99.5,3.4,28.5,811.0,987.86,719.63
2016,8,3,15,0,906.0,97.0,3.5,28.0,776.0,1000.88,731.54
2016,8,3,15,15,894.5,95.5,3.45,27.5,735.5,1006.8,737.97
2016,8,3,15,30,883.0,94.0,3.4,27.0,695.0,1008.92,742.15
2016,8,3,15,45,871.5,90.0,3.4,27.0,650.0,1004.35,741.04
2016,8,3,16,0,860.0,86.0,3.4,27.0,605.0,996.02,737.66
2016,8,3,16,15,841.0,83.5,3.35,26.0,556.0,991.04,739.21
2016,8,3,16,30,822.0,81.0,3.3,25.0,507.0,969.83,729.88
2016,8,3,16,45,800.5,76.5,3.3,24.5,456.0,940.16,713.69
2016,8,3,17,0,779.0,72.0,3.3,24.0,405.0,907.48,695.08
2016,8,3,17,15,744.0,67.5,3.15,23.5,352.5,858.68,663.59
2016,8,3,17,30,709.0,63.0,3.0,23.0,300.0,807.85,629.61
2016,8,3,17,45,661.5,57.0,2.95,22.5,248.0,741.53,583.33
2016,8,3,18,0,614.0,51.0,2.9,22.0,196.0,682.67,539.93
2016,8,3,18,15,535.5,44.0,2.7,21.0,148.0,587.9,466.72
2016,8,3,18,30,457.0,37.0,2.5,20.0,100.0,496.09,391.0
2016,8,3,18,45,228.5,30.0,2.3,19.0,61.5,282.15,206.18
2016,8,3,19,0,0.0,23.0,2.1,18.0,23.0,18.1,0.0
2016,8,3,19,15,0.0,11.5,2.05,17.5,11.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,59.5,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,119.0,13.0,1.8,11.0,17.0,10.23,0.0
2016,8,4,5,45,264.0,25.0,1.9,12.0,53.5,20.55,9.74
2016,8,4,6,0,409.0,37.0,2.0,13.0,90.0,30.62,20.98
2016,8,4,6,15,493.5,45.5,1.95,13.5,137.5,37.57,27.7
2016,8,4,6,30,578.0,54.0,1.9,14.0,185.0,44.56,34.2
2016,8,4,6,45,289.0,62.5,1.9,15.0,128.0,46.19,35.65
2016,8,4,7,0,0.0,71.0,1.9,16.0,71.0,54.03,42.45
2016,8,4,7,15,12.5,112.0,1.85,16.5,117.5,82.53,67.28
2016,8,4,7,30,25.0,153.0,1.8,17.0,164.0,109.78,90.51
2016,8,4,7,45,12.5,142.5,1.75,18.0,148.0,104.31,85.1
2016,8,4,8,0,0.0,132.0,1.7,19.0,132.0,98.03,79.12
2016,8,4,8,15,15.5,180.0,1.75,19.5,189.5,130.23,105.92
2016,8,4,8,30,31.0,228.0,1.8,20.0,247.0,152.52,123.92
2016,8,4,8,45,77.5,269.0,1.85,20.5,320.0,175.96,142.63
2016,8,4,9,0,124.0,310.0,1.9,21.0,393.0,188.31,152.02
2016,8,4,9,15,219.0,320.0,2.0,21.5,478.0,195.84,157.48
2016,8,4,9,30,314.0,330.0,2.1,22.0,563.0,189.98,152.1
2016,8,4,9,45,619.0,215.0,2.25,22.5,703.0,125.6,99.13
2016,8,4,10,0,924.0,100.0,2.4,23.0,843.0,112.03,69.18
2016,8,4,10,15,478.5,222.5,2.45,23.0,608.0,174.63,114.49
2016,8,4,10,30,33.0,345.0,2.5,23.0,373.0,233.96,176.33
2016,8,4,10,45,36.0,361.0,2.65,23.5,393.0,251.2,188.78
2016,8,4,11,0,39.0,377.0,2.8,24.0,413.0,269.39,202.16
2016,8,4,11,15,112.5,419.5,2.9,24.0,523.0,321.29,239.52
2016,8,4,11,30,186.0,462.0,3.0,24.0,633.0,392.59,291.87
2016,8,4,11,45,192.0,460.0,3.1,24.0,637.5,415.15,309.57
2016,8,4,12,0,198.0,458.0,3.2,24.0,642.0,438.0,327.57
2016,8,4,12,15,573.0,281.5,3.25,24.0,814.5,545.69,409.42
2016,8,4,12,30,948.0,105.0,3.3,24.0,987.0,676.74,508.84
2016,8,4,12,45,940.5,108.0,3.35,24.0,977.5,723.37,544.39
2016,8,4,13,0,933.0,111.0,3.4,24.0,968.0,767.37,577.76
2016,8,4,13,15,929.5,110.5,3.4,23.5,952.5,808.64,609.11
2016,8,4,13,30,926.0,110.0,3.4,23.0,937.0,847.08,636.97
2016,8,4,13,45,923.5,107.5,3.45,23.0,915.0,881.51,661.13
2016,8,4,14,0,921.0,105.0,3.5,23.0,893.0,912.73,683.14
2016,8,4,14,15,914.0,103.5,3.5,23.0,864.0,937.56,700.59
2016,8,4,14,30,907.0,102.0,3.5,23.0,835.0,958.78,715.73
2016,8,4,14,45,901.0,99.0,3.5,23.0,800.0,975.69,728.14
2016,8,4,15,0,895.0,96.0,3.5,23.0,765.0,988.88,738.24
2016,8,4,15,15,883.5,94.0,3.5,22.5,724.5,994.02,744.59
2016,8,4,15,30,872.0,92.0,3.5,22.0,684.0,995.37,748.66
2016,8,4,15,45,860.5,88.5,3.5,21.5,639.5,991.22,749.24
2016,8,4,16,0,849.0,85.0,3.5,21.0,595.0,983.38,747.5
2016,8,4,16,15,830.0,82.0,3.45,20.5,546.0,977.65,747.01
2016,8,4,16,30,811.0,79.0,3.4,20.0,497.0,955.77,735.41
2016,8,4,16,45,788.0,74.5,3.4,19.5,446.5,924.6,717.65
2016,8,4,17,0,765.0,70.0,3.4,19.0,396.0,890.5,697.45
2016,8,4,17,15,730.5,66.0,3.35,18.5,344.0,843.06,666.65
2016,8,4,17,30,696.0,62.0,3.3,18.0,292.0,793.62,633.24
2016,8,4,17,45,648.5,56.0,3.25,17.5,241.0,727.59,585.73
2016,8,4,18,0,601.0,50.0,3.2,17.0,190.0,668.96,541.14
2016,8,4,18,15,523.0,42.5,3.1,16.0,142.5,574.32,466.29
2016,8,4,18,30,445.0,35.0,3.0,15.0,95.0,482.9,388.81
2016,8,4,18,45,222.5,28.0,2.95,14.5,58.0,274.74,200.66
2016,8,4,19,0,0.0,21.0,2.9,14.0,21.0,16.52,0.0
2016,8,4,19,15,0.0,10.5,2.9,13.5,10.5,8.26,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,53.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,107.0,12.0,2.0,11.0,15.0,9.44,0.0
2016,8,5,5,45,242.0,25.0,2.1,11.5,50.0,20.51,9.28
2016,8,5,6,0,377.0,38.0,2.2,12.0,85.0,31.32,21.62
2016,8,5,6,15,462.0,47.0,2.2,12.5,132.0,38.56,28.67
2016,8,5,6,30,547.0,56.0,2.2,13.0,179.0,45.84,35.47
2016,8,5,6,45,602.5,62.5,2.25,13.5,230.0,50.91,40.08
2016,8,5,7,0,658.0,69.0,2.3,14.0,281.0,55.98,44.53
2016,8,5,7,15,344.0,112.0,2.2,14.5,224.5,78.51,64.28
2016,8,5,7,30,30.0,155.0,2.1,15.0,168.0,107.4,89.19
2016,8,5,7,45,40.5,179.5,2.05,15.5,199.0,122.65,101.85
2016,8,5,8,0,51.0,204.0,2.0,16.0,230.0,137.57,114.04
2016,8,5,8,15,164.0,228.0,1.95,16.5,323.5,148.52,122.68
2016,8,5,8,30,277.0,252.0,1.9,17.0,417.0,156.7,128.9
2016,8,5,8,45,204.0,280.5,1.85,17.5,407.0,176.49,144.75
2016,8,5,9,0,131.0,309.0,1.8,18.0,397.0,188.04,153.55
2016,8,5,9,15,98.0,319.0,1.8,18.5,387.5,203.07,165.17
2016,8,5,9,30,65.0,329.0,1.8,19.0,378.0,207.73,168.23
2016,8,5,9,45,273.5,314.0,1.85,19.5,532.0,179.54,144.63
2016,8,5,10,0,482.0,299.0,1.9,20.0,686.0,176.66,128.2
2016,8,5,10,15,478.5,315.5,1.95,20.5,711.5,221.38,151.78
2016,8,5,10,30,475.0,332.0,2.0,21.0,737.0,266.61,183.45
2016,8,5,10,45,368.5,382.0,2.05,21.5,701.5,316.54,226.17
2016,8,5,11,0,262.0,432.0,2.1,22.0,666.0,344.61,252.24
2016,8,5,11,15,191.5,444.0,2.15,22.5,616.5,362.83,268.82
2016,8,5,11,30,121.0,456.0,2.2,23.0,567.0,362.47,270.49
2016,8,5,11,45,523.5,289.5,2.25,23.5,774.5,449.51,332.28
2016,8,5,12,0,926.0,123.0,2.3,24.0,982.0,573.27,423.37
2016,8,5,12,15,926.0,123.0,2.35,24.0,982.0,625.5,464.52
2016,8,5,12,30,926.0,123.0,2.4,24.0,982.0,676.13,503.86
2016,8,5,12,45,925.0,122.0,2.5,24.0,974.5,723.51,540.24
2016,8,5,13,0,924.0,121.0,2.6,24.0,967.0,768.67,574.35
2016,8,5,13,15,920.0,120.0,2.65,24.0,951.5,809.13,604.13
2016,8,5,13,30,916.0,119.0,2.7,24.0,936.0,846.69,630.08
2016,8,5,13,45,908.5,119.0,2.75,24.0,912.5,879.19,652.6
2016,8,5,14,0,901.0,119.0,2.8,24.0,889.0,908.33,672.93
2016,8,5,14,15,893.5,117.5,2.8,24.0,859.0,932.59,689.72
2016,8,5,14,30,886.0,116.0,2.8,24.0,829.0,953.25,704.24
2016,8,5,14,45,874.5,115.0,2.85,24.0,793.0,967.0,714.77
2016,8,5,15,0,863.0,114.0,2.9,24.0,757.0,976.98,723.04
2016,8,5,15,15,850.0,111.5,2.9,23.5,716.0,993.65,736.96
2016,8,5,15,30,837.0,109.0,2.9,23.0,675.0,993.14,739.65
2016,8,5,15,45,819.5,106.0,2.9,23.0,629.0,983.68,735.28
2016,8,5,16,0,802.0,103.0,2.9,23.0,583.0,970.46,728.6
2016,8,5,16,15,780.0,99.5,2.85,22.5,534.0,948.47,717.07
2016,8,5,16,30,758.0,96.0,2.8,22.0,485.0,923.06,703.21
2016,8,5,16,45,728.0,91.5,2.8,21.5,433.5,892.28,685.84
2016,8,5,17,0,698.0,87.0,2.8,21.0,382.0,852.35,661.64
2016,8,5,17,15,658.0,81.5,2.75,20.5,330.0,798.92,626.68
2016,8,5,17,30,618.0,76.0,2.7,20.0,278.0,743.91,589.31
2016,8,5,17,45,559.5,69.0,2.7,19.5,227.5,668.19,534.93
2016,8,5,18,0,501.0,62.0,2.7,19.0,177.0,592.59,477.73
2016,8,5,18,15,416.5,52.0,2.6,18.0,131.0,490.9,397.35
2016,8,5,18,30,332.0,42.0,2.5,17.0,85.0,392.37,314.61
2016,8,5,18,45,207.5,28.0,2.4,16.5,51.0,258.65,182.23
2016,8,5,19,0,83.0,14.0,2.3,16.0,17.0,76.75,0.0
2016,8,5,19,15,41.5,7.0,2.25,15.5,8.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,30.0,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,60.0,11.0,1.0,11.0,13.0,8.65,0.0
2016,8,6,5,45,190.0,25.5,1.1,11.5,46.5,19.45,8.0
2016,8,6,6,0,320.0,40.0,1.2,12.0,80.0,32.74,22.82
2016,8,6,6,15,407.5,50.5,1.15,12.5,125.5,41.04,30.86
2016,8,6,6,30,495.0,61.0,1.1,13.0,171.0,49.31,38.57
2016,8,6,6,45,557.5,67.5,1.05,14.0,221.5,54.21,42.95
2016,8,6,7,0,620.0,74.0,1.0,15.0,272.0,59.15,47.17
2016,8,6,7,15,660.5,80.0,1.0,15.5,324.0,63.42,50.74
2016,8,6,7,30,701.0,86.0,1.0,16.0,376.0,67.63,54.17
2016,8,6,7,45,388.0,148.5,1.05,17.0,312.5,100.14,81.88
2016,8,6,8,0,75.0,211.0,1.1,18.0,249.0,141.66,116.46
2016,8,6,8,15,442.5,155.5,1.2,18.5,414.0,103.0,83.12
2016,8,6,8,30,810.0,100.0,1.3,19.0,579.0,82.35,65.25
2016,8,6,8,45,828.0,102.0,1.4,19.5,625.0,83.25,65.72
2016,8,6,9,0,846.0,104.0,1.5,20.0,671.0,84.12,66.13
2016,8,6,9,15,858.5,106.5,1.55,20.5,712.0,94.54,74.57
2016,8,6,9,30,871.0,109.0,1.6,21.0,753.0,95.9,75.35
2016,8,6,9,45,889.0,106.5,1.7,21.5,791.0,94.66,74.02
2016,8,6,10,0,907.0,104.0,1.8,22.0,829.0,110.75,70.18
2016,8,6,10,15,913.5,105.5,1.85,22.5,858.5,168.54,94.08
2016,8,6,10,30,920.0,107.0,1.9,23.0,888.0,227.17,133.58
2016,8,6,10,45,924.5,108.0,1.95,23.5,910.5,285.68,180.27
2016,8,6,11,0,929.0,109.0,2.0,24.0,933.0,344.36,229.89
2016,8,6,11,15,932.0,110.0,2.05,24.0,948.5,402.49,280.09
2016,8,6,11,30,935.0,111.0,2.1,24.0,964.0,460.2,329.36
2016,8,6,11,45,936.0,111.5,2.2,24.5,972.0,516.04,375.59
2016,8,6,12,0,937.0,112.0,2.3,25.0,980.0,570.82,419.61
2016,8,6,12,15,937.0,112.0,2.35,25.0,980.0,623.38,461.38
2016,8,6,12,30,937.0,112.0,2.4,25.0,980.0,674.3,500.85
2016,8,6,12,45,930.0,115.0,2.45,25.0,971.0,721.03,536.36
2016,8,6,13,0,923.0,118.0,2.5,25.0,962.0,765.2,569.27
2016,8,6,13,15,919.5,117.5,2.55,25.0,946.5,806.34,599.33
2016,8,6,13,30,916.0,117.0,2.6,25.0,931.0,844.67,625.67
2016,8,6,13,45,911.0,115.5,2.7,25.0,908.5,877.86,648.9
2016,8,6,14,0,906.0,114.0,2.8,25.0,886.0,907.76,670.02
2016,8,6,14,15,899.0,112.5,2.85,24.5,856.5,932.47,688.78
2016,8,6,14,30,892.0,111.0,2.9,24.0,827.0,953.6,705.38
2016,8,6,14,45,883.0,109.0,2.95,24.0,791.5,968.69,716.8
2016,8,6,15,0,874.0,107.0,3.0,24.0,756.0,980.04,725.98
2016,8,6,15,15,861.5,104.5,3.0,23.5,715.0,983.65,731.26
2016,8,6,15,30,849.0,102.0,3.0,23.0,674.0,996.69,743.09
2016,8,6,15,45,833.5,99.0,3.05,23.0,629.0,989.23,740.36
2016,8,6,16,0,818.0,96.0,3.1,23.0,584.0,978.03,735.43
2016,8,6,16,15,797.0,92.5,3.1,22.5,535.0,957.01,724.96
2016,8,6,16,30,776.0,89.0,3.1,22.0,486.0,932.57,712.13
2016,8,6,16,45,748.5,85.0,3.1,21.5,434.5,897.73,691.88
2016,8,6,17,0,721.0,81.0,3.1,21.0,383.0,866.82,673.98
2016,8,6,17,15,682.5,75.5,3.05,20.5,331.0,814.54,639.75
2016,8,6,17,30,644.0,70.0,3.0,20.0,279.0,760.67,603.13
2016,8,6,17,45,590.0,63.5,3.0,19.5,228.5,689.54,552.04
2016,8,6,18,0,536.0,57.0,3.0,19.0,178.0,618.43,498.08
2016,8,6,18,15,450.5,47.5,2.85,18.0,131.5,515.89,416.76
2016,8,6,18,30,365.0,38.0,2.7,17.0,85.0,416.94,333.04
2016,8,6,18,45,234.0,25.5,2.6,16.5,50.5,276.71,188.36
2016,8,6,19,0,103.0,13.0,2.5,16.0,16.0,91.71,0.0
2016,8,6,19,15,51.5,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,113.0,11.0,1.2,11.0,14.0,8.65,0.0
2016,8,7,5,45,263.0,22.5,1.35,12.0,49.0,18.52,6.71
2016,8,7,6,0,413.0,34.0,1.5,13.0,84.0,28.25,18.76
2016,8,7,6,15,500.0,42.0,1.35,13.5,131.0,34.88,25.27
2016,8,7,6,30,587.0,50.0,1.2,14.0,178.0,41.6,31.55
2016,8,7,6,45,642.5,55.5,1.05,15.0,230.0,49.99,39.04
2016,8,7,7,0,698.0,61.0,0.9,16.0,282.0,54.89,43.23
2016,8,7,7,15,735.5,65.0,0.75,16.5,335.0,58.37,46.11
2016,8,7,7,30,773.0,69.0,0.6,17.0,388.0,61.84,48.91
2016,8,7,7,45,800.5,72.5,0.45,18.0,440.5,64.74,51.04
2016,8,7,8,0,828.0,76.0,0.3,19.0,493.0,67.58,53.07
2016,8,7,8,15,847.5,79.0,0.3,19.5,543.0,77.54,61.24
2016,8,7,8,30,867.0,82.0,0.3,20.0,593.0,80.33,63.23
2016,8,7,8,45,883.0,84.0,0.35,21.0,639.5,82.27,64.4
2016,8,7,9,0,899.0,86.0,0.4,22.0,686.0,84.08,65.45
2016,8,7,9,15,910.5,88.0,0.45,22.5,727.5,85.63,66.43
2016,8,7,9,30,922.0,90.0,0.5,23.0,769.0,87.04,67.31
2016,8,7,9,45,928.0,93.0,0.55,23.5,805.0,88.69,68.39
2016,8,7,10,0,934.0,96.0,0.6,24.0,841.0,106.61,66.65
2016,8,7,10,15,940.5,97.0,0.65,24.5,871.0,165.68,89.97
2016,8,7,10,30,947.0,98.0,0.7,25.0,901.0,225.56,129.33
2016,8,7,10,45,952.5,98.5,0.75,26.0,924.5,285.52,175.73
2016,8,7,11,0,958.0,99.0,0.8,27.0,948.0,345.73,224.88
2016,8,7,11,15,961.5,99.5,0.9,27.0,964.0,405.27,275.02
2016,8,7,11,30,965.0,100.0,1.0,27.0,980.0,464.39,324.24
2016,8,7,11,45,967.5,100.0,1.15,27.5,988.5,522.06,370.87
2016,8,7,12,0,970.0,100.0,1.3,28.0,997.0,578.73,415.41
2016,8,7,12,15,970.5,100.0,1.35,28.0,997.0,633.03,457.21
2016,8,7,12,30,971.0,100.0,1.4,28.0,997.0,685.65,496.66
2016,8,7,12,45,969.5,99.5,1.5,28.5,989.5,734.62,532.02
2016,8,7,13,0,968.0,99.0,1.6,29.0,982.0,781.22,564.91
2016,8,7,13,15,965.0,98.5,1.65,29.0,966.5,824.09,594.44
2016,8,7,13,30,962.0,98.0,1.7,29.0,951.0,864.06,620.84
2016,8,7,13,45,958.0,96.5,1.8,29.0,928.5,899.17,644.61
2016,8,7,14,0,954.0,95.0,1.9,29.0,906.0,930.91,666.33
2016,8,7,14,15,948.0,94.0,1.95,29.0,876.5,957.88,684.57
2016,8,7,14,30,942.0,93.0,2.0,29.0,847.0,981.21,700.65
2016,8,7,14,45,933.5,91.5,2.05,29.0,811.0,997.92,712.73
2016,8,7,15,0,925.0,90.0,2.1,29.0,775.0,1010.76,722.62
2016,8,7,15,15,913.5,88.0,2.1,28.5,733.0,1016.21,728.94
2016,8,7,15,30,902.0,86.0,2.1,28.0,691.0,1017.75,733.07
2016,8,7,15,45,887.0,84.0,2.15,28.0,645.0,1011.93,731.87
2016,8,7,16,0,872.0,82.0,2.2,28.0,599.0,1002.37,728.48
2016,8,7,16,15,852.0,79.0,2.2,27.5,549.0,982.87,719.66
2016,8,7,16,30,832.0,76.0,2.2,27.0,499.0,972.35,716.76
2016,8,7,16,45,805.0,73.0,2.2,26.5,446.5,938.95,698.6
2016,8,7,17,0,778.0,70.0,2.2,26.0,394.0,902.63,678.2
2016,8,7,17,15,741.0,65.5,2.05,25.0,340.5,851.8,647.02
2016,8,7,17,30,704.0,61.0,1.9,24.0,287.0,799.01,613.21
2016,8,7,17,45,649.0,55.5,1.8,23.5,235.0,726.26,562.63
2016,8,7,18,0,594.0,50.0,1.7,23.0,183.0,661.91,515.31
2016,8,7,18,15,508.0,42.5,1.6,22.0,135.0,560.44,438.11
2016,8,7,18,30,422.0,35.0,1.5,21.0,87.0,462.55,357.58
2016,8,7,18,45,211.0,25.0,1.4,20.0,51.0,254.4,161.35
2016,8,7,19,0,0.0,15.0,1.3,19.0,15.0,11.8,0.0
2016,8,7,19,15,0.0,7.5,1.35,18.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,50.0,5.0,1.1,13.0,6.0,0.0,0.0
2016,8,8,5,30,100.0,10.0,1.2,14.0,12.0,7.87,0.0
2016,8,8,5,45,244.0,22.0,1.3,15.0,45.5,18.08,5.55
2016,8,8,6,0,388.0,34.0,1.4,16.0,79.0,28.15,18.35
2016,8,8,6,15,476.0,42.0,1.3,16.5,125.5,34.73,24.77
2016,8,8,6,30,564.0,50.0,1.2,17.0,172.0,41.4,30.95
2016,8,8,6,45,618.0,56.0,1.1,18.0,223.0,46.26,35.26
2016,8,8,7,0,672.0,62.0,1.0,19.0,274.0,55.35,43.09
2016,8,8,7,15,710.5,66.5,0.9,19.5,326.0,59.14,46.21
2016,8,8,7,30,749.0,71.0,0.8,20.0,378.0,62.92,49.23
2016,8,8,7,45,778.0,74.0,0.7,21.0,430.0,65.39,50.96
2016,8,8,8,0,807.0,77.0,0.6,22.0,482.0,67.84,52.64
2016,8,8,8,15,827.0,80.0,0.45,22.5,531.5,70.05,54.19
2016,8,8,8,30,847.0,83.0,0.3,23.0,581.0,80.44,62.56
2016,8,8,8,45,863.5,85.0,0.2,24.0,627.0,82.35,63.63
2016,8,8,9,0,880.0,87.0,0.1,25.0,673.0,84.13,64.6
2016,8,8,9,15,892.0,89.0,0.25,25.5,714.5,85.66,65.58
2016,8,8,9,30,904.0,91.0,0.4,26.0,756.0,87.05,66.46
2016,8,8,9,45,917.5,90.0,0.55,26.5,793.5,86.71,65.93
2016,8,8,10,0,931.0,89.0,0.7,27.0,831.0,101.38,62.67
2016,8,8,10,15,937.5,90.5,0.85,27.5,860.5,160.51,85.4
2016,8,8,10,30,944.0,92.0,1.0,28.0,890.0,220.47,124.42
2016,8,8,10,45,949.0,92.5,1.15,28.5,913.0,280.1,170.73
2016,8,8,11,0,954.0,93.0,1.3,29.0,936.0,339.92,220.14
2016,8,8,11,15,957.0,93.5,1.45,29.0,951.5,399.01,270.15
2016,8,8,11,30,960.0,94.0,1.6,29.0,967.0,457.61,319.3
2016,8,8,11,45,961.5,94.5,1.75,29.0,975.0,514.81,366.43
2016,8,8,12,0,963.0,95.0,1.9,29.0,983.0,570.92,411.57
2016,8,8,12,15,963.0,95.0,2.0,29.0,983.5,624.49,453.53
2016,8,8,12,30,963.0,95.0,2.1,29.0,984.0,676.33,493.18
2016,8,8,12,45,962.0,94.5,2.25,29.0,976.5,725.12,530.12
2016,8,8,13,0,961.0,94.0,2.4,29.0,969.0,771.61,564.78
2016,8,8,13,15,958.5,93.5,2.45,29.0,953.5,814.42,594.74
2016,8,8,13,30,956.0,93.0,2.5,29.0,938.0,854.38,621.64
2016,8,8,13,45,951.5,92.0,2.65,29.0,915.5,889.16,645.85
2016,8,8,14,0,947.0,91.0,2.8,29.0,893.0,920.6,667.97
2016,8,8,14,15,941.0,90.0,2.85,28.5,864.0,947.23,687.69
2016,8,8,14,30,935.0,89.0,2.9,28.0,835.0,970.23,705.26
2016,8,8,14,45,926.5,87.0,2.95,28.0,799.0,986.08,716.99
2016,8,8,15,0,918.0,85.0,3.0,28.0,763.0,998.06,726.43
2016,8,8,15,15,907.0,83.5,3.0,27.5,722.0,1004.29,733.41
2016,8,8,15,30,896.0,82.0,3.0,27.0,681.0,1006.68,738.15
2016,8,8,15,45,882.5,79.5,3.05,27.0,635.0,1001.56,737.15
2016,8,8,16,0,869.0,77.0,3.1,27.0,589.0,992.7,733.89
2016,8,8,16,15,849.5,74.0,3.05,26.5,539.5,973.51,724.53
2016,8,8,16,30,830.0,71.0,3.0,26.0,490.0,950.93,712.94
2016,8,8,16,45,806.0,67.5,3.0,26.0,438.5,932.02,702.71
2016,8,8,17,0,782.0,64.0,3.0,26.0,387.0,897.98,681.84
2016,8,8,17,15,746.0,60.0,2.85,25.0,334.5,848.79,651.45
2016,8,8,17,30,710.0,56.0,2.7,24.0,282.0,797.7,618.41
2016,8,8,17,45,658.0,51.0,2.6,23.5,230.5,728.55,569.58
2016,8,8,18,0,606.0,46.0,2.5,23.0,179.0,659.0,517.62
2016,8,8,18,15,521.5,39.0,2.35,22.0,132.0,567.06,446.0
2016,8,8,18,30,437.0,32.0,2.2,21.0,85.0,471.43,365.23
2016,8,8,18,45,286.5,21.5,2.1,20.0,49.5,310.68,184.71
2016,8,8,19,0,136.0,11.0,2.0,19.0,14.0,115.99,0.0
2016,8,8,19,15,68.0,5.5,2.0,18.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,49.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,99.0,9.0,1.0,13.0,11.0,7.08,0.0
2016,8,9,5,45,249.0,20.5,1.15,14.0,44.5,16.85,4.02
2016,8,9,6,0,399.0,32.0,1.3,15.0,78.0,26.57,17.02
2016,8,9,6,15,487.0,39.5,1.35,16.0,124.5,32.83,23.14
2016,8,9,6,30,575.0,47.0,1.4,17.0,171.0,39.19,28.99
2016,8,9,6,45,629.0,53.0,1.5,18.0,222.0,47.82,36.62
2016,8,9,7,0,683.0,59.0,1.6,19.0,273.0,53.12,41.13
2016,8,9,7,15,721.0,63.5,1.6,19.5,325.5,57.01,44.36
2016,8,9,7,30,759.0,68.0,1.6,20.0,378.0,60.87,47.47
2016,8,9,7,45,787.0,71.0,1.65,21.0,430.0,63.42,49.29
2016,8,9,8,0,815.0,74.0,1.7,22.0,482.0,65.94,51.05
2016,8,9,8,15,835.0,77.0,1.7,22.5,531.5,75.92,59.21
2016,8,9,8,30,855.0,80.0,1.7,23.0,581.0,78.74,61.24
2016,8,9,8,45,872.0,82.0,1.75,24.0,627.5,80.72,62.45
2016,8,9,9,0,889.0,84.0,1.8,25.0,674.0,82.58,63.55
2016,8,9,9,15,900.5,85.5,1.75,25.5,715.5,83.86,64.3
2016,8,9,9,30,912.0,87.0,1.7,26.0,757.0,85.03,64.97
2016,8,9,9,45,921.5,88.5,1.65,27.0,793.0,86.01,65.35
2016,8,9,10,0,931.0,90.0,1.6,28.0,829.0,100.7,62.82
2016,8,9,10,15,937.5,91.0,1.45,28.0,859.0,159.65,85.02
2016,8,9,10,30,944.0,92.0,1.3,28.0,889.0,219.42,123.87
2016,8,9,10,45,948.0,93.0,1.2,28.5,911.5,279.21,170.11
2016,8,9,11,0,952.0,94.0,1.1,29.0,934.0,339.09,219.1
2016,8,9,11,15,955.0,95.0,1.05,29.0,949.5,398.48,268.6
2016,8,9,11,30,958.0,96.0,1.0,29.0,965.0,457.42,316.88
2016,8,9,11,45,958.5,96.5,1.0,29.5,972.5,514.17,361.79
2016,8,9,12,0,959.0,97.0,1.0,30.0,980.0,569.73,404.2
2016,8,9,12,15,959.0,97.0,1.1,30.0,980.0,623.2,445.31
2016,8,9,12,30,959.0,97.0,1.2,30.0,980.0,674.95,484.16
2016,8,9,12,45,954.5,98.5,1.3,30.5,971.5,722.97,518.53
2016,8,9,13,0,950.0,100.0,1.4,31.0,963.0,768.47,550.37
2016,8,9,13,15,947.0,99.5,1.5,31.0,948.0,810.67,579.81
2016,8,9,13,30,944.0,99.0,1.6,31.0,933.0,849.99,606.12
2016,8,9,13,45,938.0,99.0,1.75,31.0,910.0,884.26,629.75
2016,8,9,14,0,932.0,99.0,1.9,31.0,887.0,915.16,651.35
2016,8,9,14,15,925.5,97.5,1.95,30.5,857.5,940.66,669.93
2016,8,9,14,30,919.0,96.0,2.0,30.0,828.0,962.51,686.43
2016,8,9,14,45,908.5,95.5,2.1,30.0,791.5,977.95,698.27
2016,8,9,15,0,898.0,95.0,2.2,30.0,755.0,989.58,707.93
2016,8,9,15,15,886.0,93.0,2.2,29.5,714.0,994.25,713.75
2016,8,9,15,30,874.0,91.0,2.2,29.0,673.0,995.08,717.4
2016,8,9,15,45,856.0,89.5,2.25,29.0,626.5,986.72,714.49
2016,8,9,16,0,838.0,88.0,2.3,29.0,580.0,987.54,717.7
2016,8,9,16,15,817.5,84.5,2.25,28.5,530.5,966.89,707.44
2016,8,9,16,30,797.0,81.0,2.2,28.0,481.0,942.79,695.06
2016,8,9,16,45,766.5,78.0,2.2,27.5,429.0,906.03,674.58
2016,8,9,17,0,736.0,75.0,2.2,27.0,377.0,866.45,651.73
2016,8,9,17,15,696.5,70.0,2.1,26.0,324.5,812.96,618.82
2016,8,9,17,30,657.0,65.0,2.0,25.0,272.0,765.25,588.54
2016,8,9,17,45,597.0,59.0,1.9,24.0,221.0,689.0,535.86
2016,8,9,18,0,537.0,53.0,1.8,23.0,170.0,613.13,480.38
2016,8,9,18,15,447.0,44.0,1.7,22.0,123.5,507.52,398.85
2016,8,9,18,30,357.0,35.0,1.6,21.0,77.0,405.94,313.77
2016,8,9,18,45,213.5,22.5,1.55,20.5,44.0,248.77,133.38
2016,8,9,19,0,70.0,10.0,1.5,20.0,11.0,63.04,0.0
2016,8,9,19,15,35.0,5.0,1.5,19.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,159.0,17.5,0.85,14.5,35.5,14.11,1.6
2016,8,10,6,0,318.0,35.0,0.9,15.0,71.0,28.71,18.78
2016,8,10,6,15,409.0,45.0,0.9,15.5,116.0,36.74,26.6
2016,8,10,6,30,500.0,55.0,0.9,16.0,161.0,44.77,34.04
2016,8,10,6,45,559.5,62.0,0.9,16.5,211.0,50.17,38.94
2016,8,10,7,0,619.0,69.0,0.9,17.0,261.0,55.57,43.65
2016,8,10,7,15,660.5,74.5,0.95,18.0,312.5,59.62,46.93
2016,8,10,7,30,702.0,80.0,1.0,19.0,364.0,63.63,50.08
2016,8,10,7,45,733.5,83.5,1.1,20.0,416.0,71.47,56.43
2016,8,10,8,0,765.0,87.0,1.2,21.0,468.0,74.01,58.15
2016,8,10,8,15,787.0,90.5,1.25,21.5,517.0,76.3,59.76
2016,8,10,8,30,809.0,94.0,1.3,22.0,566.0,78.51,61.3
2016,8,10,8,45,827.5,96.0,1.4,22.5,612.0,79.57,61.87
2016,8,10,9,0,846.0,98.0,1.5,23.0,658.0,89.64,69.96
2016,8,10,9,15,859.0,100.5,1.55,23.5,699.5,91.28,70.99
2016,8,10,9,30,872.0,103.0,1.6,24.0,741.0,92.78,71.91
2016,8,10,9,45,884.5,103.0,1.7,24.5,777.5,92.77,71.61
2016,8,10,10,0,897.0,103.0,1.8,25.0,814.0,104.95,68.15
2016,8,10,10,15,904.5,104.5,1.85,25.0,843.5,162.58,89.87
2016,8,10,10,30,912.0,106.0,1.9,25.0,873.0,221.16,128.38
2016,8,10,10,45,917.5,106.5,2.0,25.5,896.5,279.44,174.23
2016,8,10,11,0,923.0,107.0,2.1,26.0,920.0,337.99,223.35
2016,8,10,11,15,926.5,107.5,2.15,26.0,935.5,395.91,273.1
2016,8,10,11,30,930.0,108.0,2.2,26.0,951.0,453.44,322.02
2016,8,10,11,45,932.0,108.5,2.3,26.5,959.0,509.68,368.34
2016,8,10,12,0,934.0,109.0,2.4,27.0,967.0,564.94,412.53
2016,8,10,12,15,934.0,109.0,2.4,27.0,967.0,617.49,453.95
2016,8,10,12,30,934.0,109.0,2.4,27.0,967.0,668.38,493.0
2016,8,10,12,45,930.0,110.0,2.45,27.0,958.5,715.51,528.64
2016,8,10,13,0,926.0,111.0,2.5,27.0,950.0,760.21,561.81
2016,8,10,13,15,922.5,110.5,2.5,27.0,935.0,801.39,591.29
2016,8,10,13,30,919.0,110.0,2.5,27.0,920.0,839.71,617.09
2016,8,10,13,45,915.0,108.5,2.55,27.0,897.5,873.69,640.3
2016,8,10,14,0,911.0,107.0,2.6,27.0,875.0,904.42,661.42
2016,8,10,14,15,904.0,105.5,2.55,26.5,845.5,929.1,679.16
2016,8,10,14,30,897.0,104.0,2.5,26.0,816.0,950.17,694.68
2016,8,10,14,45,889.5,101.5,2.5,26.0,780.5,966.06,706.06
2016,8,10,15,0,882.0,99.0,2.5,26.0,745.0,978.19,715.21
2016,8,10,15,15,869.5,97.0,2.45,25.5,704.0,982.23,720.22
2016,8,10,15,30,857.0,95.0,2.4,25.0,663.0,982.47,723.0
2016,8,10,15,45,843.0,91.5,2.4,25.0,617.5,975.71,720.5
2016,8,10,16,0,829.0,88.0,2.4,25.0,572.0,978.08,724.24
2016,8,10,16,15,808.5,84.5,2.35,24.5,523.0,957.4,713.68
2016,8,10,16,30,788.0,81.0,2.3,24.0,474.0,933.3,700.98
2016,8,10,16,45,762.0,76.5,2.3,24.0,423.0,899.15,680.44
2016,8,10,17,0,736.0,72.0,2.3,24.0,372.0,862.16,657.56
2016,8,10,17,15,697.0,67.5,2.2,23.0,320.0,809.84,624.86
2016,8,10,17,30,658.0,63.0,2.1,22.0,268.0,762.94,594.6
2016,8,10,17,45,602.5,56.5,2.05,21.5,217.5,690.23,542.87
2016,8,10,18,0,547.0,50.0,2.0,21.0,167.0,617.83,488.37
2016,8,10,18,15,457.5,41.5,1.9,20.0,121.0,513.3,406.52
2016,8,10,18,30,368.0,33.0,1.8,19.0,75.0,412.97,320.41
2016,8,10,18,45,184.0,16.5,1.7,18.5,37.5,213.74,99.14
2016,8,10,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,163.5,17.0,0.75,15.0,35.0,13.73,0.39
2016,8,11,6,0,327.0,34.0,0.8,16.0,70.0,27.96,17.96
2016,8,11,6,15,418.5,44.0,0.8,16.5,115.5,36.03,25.83
2016,8,11,6,30,510.0,54.0,0.8,17.0,161.0,44.1,33.29
2016,8,11,6,45,566.0,61.5,0.8,18.0,211.0,49.89,38.44
2016,8,11,7,0,622.0,69.0,0.8,19.0,261.0,55.64,43.35
2016,8,11,7,15,481.0,106.0,0.75,19.5,271.0,76.93,61.65
2016,8,11,7,30,340.0,143.0,0.7,20.0,281.0,99.72,80.82
2016,8,11,7,45,549.0,117.0,0.7,21.0,374.0,85.37,67.98
2016,8,11,8,0,758.0,91.0,0.7,22.0,467.0,76.74,60.18
2016,8,11,8,15,780.5,95.0,0.8,22.5,516.5,79.28,62.01
2016,8,11,8,30,803.0,99.0,0.9,23.0,566.0,81.72,63.72
2016,8,11,8,45,817.0,103.5,1.0,23.5,611.0,84.15,65.42
2016,8,11,9,0,831.0,108.0,1.1,24.0,656.0,86.43,66.98
2016,8,11,9,15,844.5,110.5,1.2,24.5,697.5,87.32,67.41
2016,8,11,9,30,858.0,113.0,1.3,25.0,739.0,97.76,75.69
2016,8,11,9,45,876.5,110.5,1.4,25.5,777.5,96.52,74.36
2016,8,11,10,0,895.0,108.0,1.5,26.0,816.0,106.34,69.72
2016,8,11,10,15,902.5,109.5,1.6,26.0,846.0,164.03,90.89
2016,8,11,10,30,910.0,111.0,1.7,26.0,876.0,222.66,129.02
2016,8,11,10,45,914.5,112.5,1.85,26.5,898.5,281.37,174.89
2016,8,11,11,0,919.0,114.0,2.0,27.0,921.0,340.27,224.02
2016,8,11,11,15,922.5,115.0,2.1,27.0,936.5,398.49,273.77
2016,8,11,11,30,926.0,116.0,2.2,27.0,952.0,456.36,322.78
2016,8,11,11,45,927.5,116.5,2.35,27.5,960.0,512.41,368.87
2016,8,11,12,0,929.0,117.0,2.5,28.0,968.0,567.44,412.87
2016,8,11,12,15,929.0,117.0,2.55,28.0,968.5,620.02,454.36
2016,8,11,12,30,929.0,117.0,2.6,28.0,969.0,670.94,493.56
2016,8,11,12,45,917.5,122.5,2.7,28.0,958.0,716.62,528.29
2016,8,11,13,0,906.0,128.0,2.8,28.0,947.0,759.43,560.28
2016,8,11,13,15,902.5,127.5,2.85,27.5,932.0,800.32,591.44
2016,8,11,13,30,899.0,127.0,2.9,27.0,917.0,838.41,618.94
2016,8,11,13,45,895.0,125.0,2.95,27.0,894.5,871.79,641.93
2016,8,11,14,0,891.0,123.0,3.0,27.0,872.0,901.94,662.82
2016,8,11,14,15,884.0,121.0,3.0,26.5,842.5,926.07,680.79
2016,8,11,14,30,877.0,119.0,3.0,26.0,813.0,946.6,696.58
2016,8,11,14,45,868.0,116.5,3.05,26.0,777.0,961.09,707.59
2016,8,11,15,0,859.0,114.0,3.1,26.0,741.0,985.05,725.07
2016,8,11,15,15,846.0,111.5,3.1,25.5,700.0,988.33,730.06
2016,8,11,15,30,833.0,109.0,3.1,25.0,659.0,987.7,732.84
2016,8,11,15,45,816.5,105.5,3.1,25.0,613.0,978.55,728.72
2016,8,11,16,0,800.0,102.0,3.1,25.0,567.0,965.61,722.27
2016,8,11,16,15,777.0,98.0,3.05,24.5,517.5,941.85,709.61
2016,8,11,16,30,754.0,94.0,3.0,24.0,468.0,914.66,694.59
2016,8,11,16,45,724.0,89.0,3.0,23.5,416.5,883.3,676.79
2016,8,11,17,0,694.0,84.0,3.0,23.0,365.0,842.63,651.95
2016,8,11,17,15,652.0,78.0,2.9,22.5,312.5,786.55,614.63
2016,8,11,17,30,610.0,72.0,2.8,22.0,260.0,729.0,574.8
2016,8,11,17,45,549.5,64.0,2.7,21.5,209.5,650.33,517.24
2016,8,11,18,0,489.0,56.0,2.6,21.0,159.0,572.09,456.93
2016,8,11,18,15,398.0,45.5,2.45,20.0,114.0,464.91,371.35
2016,8,11,18,30,307.0,35.0,2.3,19.0,69.0,362.05,281.6
2016,8,11,18,45,153.5,17.5,2.15,18.5,34.5,188.43,67.6
2016,8,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
