Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,17.0,1.7,13.5,33.5,13.72,0.0
2016,8,12,6,0,301.0,34.0,1.9,14.0,67.0,27.88,17.92
2016,8,12,6,15,392.5,45.0,1.85,14.5,111.5,36.71,26.59
2016,8,12,6,30,484.0,56.0,1.8,15.0,156.0,45.49,34.76
2016,8,12,6,45,546.5,63.5,1.8,16.0,206.5,51.24,39.93
2016,8,12,7,0,609.0,71.0,1.8,17.0,257.0,56.98,44.88
2016,8,12,7,15,651.0,77.0,1.75,18.0,309.0,61.32,48.42
2016,8,12,7,30,693.0,83.0,1.7,19.0,361.0,65.6,51.81
2016,8,12,7,45,725.0,87.5,1.65,20.0,413.0,68.63,54.01
2016,8,12,8,0,757.0,92.0,1.6,21.0,465.0,77.47,61.14
2016,8,12,8,15,779.5,96.0,1.55,21.5,514.5,79.98,62.92
2016,8,12,8,30,802.0,100.0,1.5,22.0,564.0,82.41,64.61
2016,8,12,8,45,820.5,102.5,1.5,23.0,610.5,83.65,65.18
2016,8,12,9,0,839.0,105.0,1.5,24.0,657.0,84.83,65.7
2016,8,12,9,15,852.0,107.5,1.55,24.5,698.5,85.8,66.18
2016,8,12,9,30,865.0,110.0,1.6,25.0,740.0,96.4,74.62
2016,8,12,9,45,879.0,110.0,1.7,25.5,777.0,96.38,74.28
2016,8,12,10,0,893.0,110.0,1.8,26.0,814.0,106.16,70.41
2016,8,12,10,15,900.5,111.5,1.9,26.5,844.0,163.85,90.96
2016,8,12,10,30,908.0,113.0,2.0,27.0,874.0,222.48,128.62
2016,8,12,10,45,914.0,113.5,2.15,27.5,897.0,280.95,174.08
2016,8,12,11,0,920.0,114.0,2.3,28.0,920.0,339.74,222.98
2016,8,12,11,15,923.5,114.5,2.4,28.0,935.5,397.8,272.57
2016,8,12,11,30,927.0,115.0,2.5,28.0,951.0,455.46,321.43
2016,8,12,11,45,929.5,115.0,2.65,28.0,959.0,511.74,368.39
2016,8,12,12,0,932.0,115.0,2.8,28.0,967.0,567.06,413.5
2016,8,12,12,15,932.0,115.0,2.85,28.0,967.5,619.79,455.31
2016,8,12,12,30,932.0,115.0,2.9,28.0,968.0,670.85,494.8
2016,8,12,12,45,935.5,111.5,3.0,28.0,961.5,719.57,531.98
2016,8,12,13,0,939.0,108.0,3.1,28.0,955.0,766.23,567.01
2016,8,12,13,15,936.0,107.5,3.1,28.0,940.0,808.3,597.23
2016,8,12,13,30,933.0,107.0,3.1,28.0,925.0,847.52,623.81
2016,8,12,13,45,930.0,105.5,3.15,28.0,902.5,882.78,647.99
2016,8,12,14,0,927.0,104.0,3.2,28.0,880.0,914.81,670.05
2016,8,12,14,15,920.5,102.5,3.15,28.0,850.5,940.35,687.21
2016,8,12,14,30,914.0,101.0,3.1,28.0,821.0,962.24,702.08
2016,8,12,14,45,907.0,98.5,3.1,28.0,786.0,978.9,714.03
2016,8,12,15,0,900.0,96.0,3.1,28.0,751.0,991.77,723.71
2016,8,12,15,15,888.0,94.0,3.05,27.5,709.5,996.48,729.33
2016,8,12,15,30,876.0,92.0,3.0,27.0,668.0,997.34,732.68
2016,8,12,15,45,862.0,89.0,2.95,27.0,622.0,991.23,730.22
2016,8,12,16,0,848.0,86.0,2.9,27.0,576.0,994.1,733.89
2016,8,12,16,15,827.5,82.5,2.85,26.5,526.5,973.36,723.45
2016,8,12,16,30,807.0,79.0,2.8,26.0,477.0,949.14,710.8
2016,8,12,16,45,780.5,75.0,2.75,26.0,425.0,914.96,689.86
2016,8,12,17,0,754.0,71.0,2.7,26.0,373.0,877.89,666.56
2016,8,12,17,15,714.5,66.5,2.45,25.0,320.0,824.77,632.41
2016,8,12,17,30,675.0,62.0,2.2,24.0,267.0,769.74,595.46
2016,8,12,17,45,617.5,55.5,2.0,23.5,215.5,702.23,546.69
2016,8,12,18,0,560.0,49.0,1.8,23.0,164.0,627.67,489.9
2016,8,12,18,15,466.5,40.0,1.65,22.0,117.5,518.71,405.03
2016,8,12,18,30,373.0,31.0,1.5,21.0,71.0,414.47,313.97
2016,8,12,18,45,186.5,15.5,1.35,20.0,35.5,210.19,45.37
2016,8,12,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,16.0,1.2,15.5,33.5,12.96,0.0
2016,8,13,6,0,334.0,32.0,1.3,16.0,67.0,26.39,16.4
2016,8,13,6,15,427.5,41.5,1.3,16.5,112.0,34.12,24.09
2016,8,13,6,30,521.0,51.0,1.3,17.0,157.0,41.89,31.3
2016,8,13,6,45,581.0,57.5,1.3,18.0,207.5,47.06,35.93
2016,8,13,7,0,641.0,64.0,1.3,19.0,258.0,52.25,40.38
2016,8,13,7,15,681.5,69.0,1.25,20.0,310.5,56.09,43.49
2016,8,13,7,30,722.0,74.0,1.2,21.0,363.0,64.79,50.68
2016,8,13,7,45,752.5,78.0,1.15,22.0,414.5,67.88,52.93
2016,8,13,8,0,783.0,82.0,1.1,23.0,466.0,70.93,55.09
2016,8,13,8,15,804.5,85.0,1.1,24.0,515.5,73.02,56.42
2016,8,13,8,30,826.0,88.0,1.1,25.0,565.0,75.05,57.68
2016,8,13,8,45,843.5,90.0,1.15,26.0,611.0,84.82,65.33
2016,8,13,9,0,861.0,92.0,1.2,27.0,657.0,86.56,66.28
2016,8,13,9,15,873.5,94.5,1.25,27.5,698.5,88.32,67.41
2016,8,13,9,30,886.0,97.0,1.3,28.0,740.0,89.94,68.42
2016,8,13,9,45,901.0,95.5,1.4,28.5,777.0,89.31,67.62
2016,8,13,10,0,916.0,94.0,1.5,29.0,814.0,97.48,63.4
2016,8,13,10,15,922.5,95.0,1.6,29.0,843.5,155.95,83.47
2016,8,13,10,30,929.0,96.0,1.7,29.0,873.0,215.23,121.19
2016,8,13,10,45,934.5,96.5,1.85,29.5,896.0,274.57,166.93
2016,8,13,11,0,940.0,97.0,2.0,30.0,919.0,334.15,216.13
2016,8,13,11,15,943.0,98.0,2.1,30.0,934.0,393.23,266.19
2016,8,13,11,30,946.0,99.0,2.2,30.0,949.0,451.84,315.41
2016,8,13,11,45,947.5,98.5,2.35,30.5,957.0,508.03,361.31
2016,8,13,12,0,949.0,98.0,2.5,31.0,965.0,563.07,405.02
2016,8,13,12,15,949.0,98.0,2.55,31.0,965.0,616.27,446.64
2016,8,13,12,30,949.0,98.0,2.6,31.0,965.0,667.73,485.9
2016,8,13,12,45,932.5,107.0,2.7,31.0,952.5,713.59,520.38
2016,8,13,13,0,916.0,116.0,2.8,31.0,940.0,756.17,551.83
2016,8,13,13,15,913.0,115.5,2.8,31.0,924.5,797.53,581.42
2016,8,13,13,30,910.0,115.0,2.8,31.0,909.0,836.09,607.18
2016,8,13,13,45,908.0,112.0,2.85,31.0,887.5,870.23,630.27
2016,8,13,14,0,906.0,109.0,2.9,31.0,866.0,901.16,651.32
2016,8,13,14,15,899.0,107.5,2.9,30.5,836.5,925.77,669.32
2016,8,13,14,30,892.0,106.0,2.9,30.0,807.0,946.77,685.17
2016,8,13,14,45,887.0,102.0,2.95,30.0,772.0,963.36,697.37
2016,8,13,15,0,882.0,98.0,3.0,30.0,737.0,976.21,707.35
2016,8,13,15,15,869.5,96.0,2.95,30.0,696.0,980.18,711.0
2016,8,13,15,30,857.0,94.0,2.9,30.0,655.0,980.36,712.43
2016,8,13,15,45,845.5,90.0,2.9,30.0,610.0,975.43,711.16
2016,8,13,16,0,834.0,86.0,2.9,30.0,565.0,979.5,715.96
2016,8,13,16,15,813.0,82.5,2.85,29.5,516.0,958.22,705.22
2016,8,13,16,30,792.0,79.0,2.8,29.0,467.0,933.5,692.32
2016,8,13,16,45,767.5,74.5,2.75,28.5,416.0,900.74,673.8
2016,8,13,17,0,743.0,70.0,2.7,28.0,365.0,865.1,652.86
2016,8,13,17,15,703.5,65.5,2.45,27.0,312.5,812.14,618.92
2016,8,13,17,30,664.0,61.0,2.2,26.0,260.0,764.65,587.37
2016,8,13,17,45,608.5,54.0,2.0,25.5,209.5,691.13,534.44
2016,8,13,18,0,553.0,47.0,1.8,25.0,159.0,617.99,478.86
2016,8,13,18,15,457.0,38.5,1.65,24.0,113.0,507.91,393.38
2016,8,13,18,30,361.0,30.0,1.5,23.0,67.0,402.82,300.42
2016,8,13,18,45,180.5,15.0,1.4,22.0,33.5,202.42,3.59
2016,8,13,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,15.0,1.3,16.0,34.0,12.19,0.0
2016,8,14,6,0,373.0,30.0,1.4,17.0,68.0,24.92,14.97
2016,8,14,6,15,468.5,38.0,1.35,17.5,114.0,31.58,21.75
2016,8,14,6,30,564.0,46.0,1.3,18.0,160.0,38.37,28.07
2016,8,14,6,45,625.0,52.0,1.3,19.0,212.0,47.0,35.72
2016,8,14,7,0,686.0,58.0,1.3,20.0,264.0,52.41,40.34
2016,8,14,7,15,725.5,62.5,1.25,20.5,317.0,56.34,43.62
2016,8,14,7,30,765.0,67.0,1.2,21.0,370.0,60.26,46.79
2016,8,14,7,45,794.5,70.0,1.2,22.0,423.0,62.87,48.66
2016,8,14,8,0,824.0,73.0,1.2,23.0,476.0,65.47,50.48
2016,8,14,8,15,844.5,76.0,1.35,24.0,526.0,75.35,58.41
2016,8,14,8,30,865.0,79.0,1.5,25.0,576.0,78.25,60.37
2016,8,14,8,45,881.5,80.5,1.65,26.0,622.5,79.97,61.35
2016,8,14,9,0,898.0,82.0,1.8,27.0,669.0,81.58,62.24
2016,8,14,9,15,909.5,84.0,1.9,27.5,711.0,83.23,63.3
2016,8,14,9,30,921.0,86.0,2.0,28.0,753.0,84.76,64.26
2016,8,14,9,45,910.0,98.0,2.15,28.5,784.0,90.99,69.05
2016,8,14,10,0,899.0,110.0,2.3,29.0,815.0,104.17,79.42
2016,8,14,10,15,906.0,111.5,2.4,29.5,844.5,162.34,89.13
2016,8,14,10,30,913.0,113.0,2.5,30.0,874.0,221.4,126.3
2016,8,14,10,45,921.0,112.0,2.65,30.5,897.5,279.9,171.14
2016,8,14,11,0,929.0,111.0,2.8,31.0,921.0,338.89,219.72
2016,8,14,11,15,932.0,111.5,2.85,31.0,936.0,397.38,269.28
2016,8,14,11,30,935.0,112.0,2.9,31.0,951.0,455.41,318.04
2016,8,14,11,45,938.5,111.0,3.0,31.5,959.5,511.97,364.07
2016,8,14,12,0,942.0,110.0,3.1,32.0,968.0,567.59,408.06
2016,8,14,12,15,941.5,110.0,3.15,32.0,967.5,620.53,449.57
2016,8,14,12,30,941.0,110.0,3.2,32.0,967.0,671.71,488.74
2016,8,14,12,45,937.0,111.0,3.25,32.0,958.0,719.37,524.49
2016,8,14,13,0,933.0,112.0,3.3,32.0,949.0,764.57,557.76
2016,8,14,13,15,929.5,111.0,3.3,31.5,933.0,805.75,588.38
2016,8,14,13,30,926.0,110.0,3.3,31.0,917.0,844.01,615.33
2016,8,14,13,45,919.5,110.0,3.35,31.0,893.5,877.62,638.23
2016,8,14,14,0,913.0,110.0,3.4,31.0,870.0,907.87,658.97
2016,8,14,14,15,906.0,108.5,3.4,30.5,840.0,932.73,677.31
2016,8,14,14,30,899.0,107.0,3.4,30.0,810.0,953.96,693.48
2016,8,14,14,45,888.5,105.5,3.4,30.0,773.5,968.19,703.86
2016,8,14,15,0,878.0,104.0,3.4,30.0,737.0,978.6,711.96
2016,8,14,15,15,865.5,101.5,3.35,29.5,695.5,982.13,716.87
2016,8,14,15,30,853.0,99.0,3.3,29.0,654.0,994.79,728.01
2016,8,14,15,45,835.0,96.5,3.25,29.0,607.5,985.28,723.26
2016,8,14,16,0,817.0,94.0,3.2,29.0,561.0,971.97,716.33
2016,8,14,16,15,795.0,90.5,3.1,28.5,511.5,949.72,704.59
2016,8,14,16,30,773.0,87.0,3.0,28.0,462.0,924.03,690.51
2016,8,14,16,45,741.5,83.0,2.95,27.5,410.0,884.94,667.44
2016,8,14,17,0,710.0,79.0,2.9,27.0,358.0,850.43,647.0
2016,8,14,17,15,667.5,73.5,2.7,26.0,305.5,794.32,610.78
2016,8,14,17,30,625.0,68.0,2.5,25.0,253.0,736.77,571.99
2016,8,14,17,45,562.0,60.5,2.3,24.0,202.5,656.22,514.16
2016,8,14,18,0,499.0,53.0,2.1,23.0,152.0,576.18,453.35
2016,8,14,18,15,399.5,42.5,2.0,22.0,106.5,461.53,362.72
2016,8,14,18,30,300.0,32.0,1.9,21.0,61.0,352.04,263.71
2016,8,14,18,45,150.0,16.0,1.85,20.5,30.5,176.81,0.0
2016,8,14,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,151.0,16.5,1.65,12.5,31.5,13.39,0.0
2016,8,15,6,0,302.0,33.0,1.8,13.0,63.0,27.18,17.0
2016,8,15,6,15,402.5,44.0,1.75,13.5,109.0,36.08,26.05
2016,8,15,6,30,503.0,55.0,1.7,14.0,155.0,44.98,34.39
2016,8,15,6,45,568.5,62.5,1.7,15.0,207.0,50.8,39.69
2016,8,15,7,0,634.0,70.0,1.7,16.0,259.0,56.65,44.77
2016,8,15,7,15,344.5,112.0,1.6,16.5,217.5,78.85,64.13
2016,8,15,7,30,55.0,154.0,1.5,17.0,176.0,106.45,87.75
2016,8,15,7,45,223.0,164.0,1.45,18.0,270.0,109.8,89.94
2016,8,15,8,0,391.0,174.0,1.4,19.0,364.0,114.77,93.48
2016,8,15,8,15,442.5,180.0,1.3,19.5,416.5,117.89,95.58
2016,8,15,8,30,494.0,186.0,1.2,20.0,469.0,120.99,97.65
2016,8,15,8,45,679.0,145.5,1.2,21.0,568.5,99.74,79.19
2016,8,15,9,0,864.0,105.0,1.2,22.0,668.0,85.68,66.94
2016,8,15,9,15,877.0,107.5,1.2,22.5,710.0,95.79,75.05
2016,8,15,9,30,890.0,110.0,1.2,23.0,752.0,97.25,75.91
2016,8,15,9,45,916.5,103.5,1.3,24.0,793.5,94.21,72.95
2016,8,15,10,0,943.0,97.0,1.4,25.0,835.0,97.92,75.56
2016,8,15,10,15,950.0,98.0,1.5,25.5,865.0,158.31,86.11
2016,8,15,10,30,957.0,99.0,1.6,26.0,895.0,219.55,124.83
2016,8,15,10,45,956.0,103.0,1.75,26.5,916.5,281.47,173.05
2016,8,15,11,0,955.0,107.0,1.9,27.0,938.0,342.96,224.38
2016,8,15,11,15,958.0,108.0,1.95,27.0,953.5,403.29,275.79
2016,8,15,11,30,961.0,109.0,2.0,27.0,969.0,463.13,326.3
2016,8,15,11,45,959.0,111.5,2.15,27.0,975.5,521.02,374.6
2016,8,15,12,0,957.0,114.0,2.3,27.0,982.0,577.52,420.62
2016,8,15,12,15,956.5,114.0,2.35,27.0,982.0,631.42,463.19
2016,8,15,12,30,956.0,114.0,2.4,27.0,982.0,683.52,503.3
2016,8,15,12,45,950.0,116.0,2.5,27.0,972.0,731.54,539.8
2016,8,15,13,0,944.0,118.0,2.6,27.0,962.0,776.92,573.71
2016,8,15,13,15,940.0,117.5,2.6,27.0,946.0,818.85,603.93
2016,8,15,13,30,936.0,117.0,2.6,27.0,930.0,857.82,630.13
2016,8,15,13,45,926.5,118.0,2.65,27.0,905.0,890.47,652.45
2016,8,15,14,0,917.0,119.0,2.7,27.0,880.0,919.57,672.51
2016,8,15,14,15,909.5,117.0,2.7,26.5,849.5,943.92,690.52
2016,8,15,14,30,902.0,115.0,2.7,26.0,819.0,964.56,706.29
2016,8,15,14,45,892.5,112.5,2.7,26.0,782.0,979.02,716.83
2016,8,15,15,0,883.0,110.0,2.7,26.0,745.0,989.61,725.06
2016,8,15,15,15,869.5,107.5,2.65,25.5,702.5,1005.55,737.98
2016,8,15,15,30,856.0,105.0,2.6,25.0,660.0,1004.58,740.0
2016,8,15,15,45,843.5,100.0,2.55,25.0,614.0,997.69,737.03
2016,8,15,16,0,831.0,95.0,2.5,25.0,568.0,986.93,731.71
2016,8,15,16,15,808.0,91.5,2.45,24.5,517.5,963.66,719.63
2016,8,15,16,30,785.0,88.0,2.4,24.0,467.0,936.88,705.18
2016,8,15,16,45,758.0,82.5,2.35,23.5,414.5,900.35,683.83
2016,8,15,17,0,731.0,77.0,2.3,23.0,362.0,860.88,659.92
2016,8,15,17,15,687.5,71.5,2.15,22.0,308.5,810.62,627.87
2016,8,15,17,30,644.0,66.0,2.0,21.0,255.0,751.78,588.1
2016,8,15,17,45,578.5,58.5,1.85,20.5,203.0,668.55,527.14
2016,8,15,18,0,513.0,51.0,1.7,20.0,151.0,585.99,463.31
2016,8,15,18,15,411.0,40.5,1.65,19.0,105.5,468.99,370.45
2016,8,15,18,30,309.0,30.0,1.6,18.0,60.0,357.69,266.21
2016,8,15,18,45,154.5,15.0,1.55,17.0,30.0,176.96,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.0,1.1,14.5,28.5,12.24,0.0
2016,8,16,6,0,254.0,32.0,1.2,15.0,57.0,26.18,15.85
2016,8,16,6,15,351.0,44.0,1.2,15.5,100.5,35.8,25.55
2016,8,16,6,30,448.0,56.0,1.2,16.0,144.0,45.36,34.43
2016,8,16,6,45,512.0,64.5,1.25,17.0,194.0,51.8,40.23
2016,8,16,7,0,576.0,73.0,1.3,18.0,244.0,58.2,45.76
2016,8,16,7,15,460.5,105.5,1.25,18.5,258.5,76.4,61.48
2016,8,16,7,30,345.0,138.0,1.2,19.0,273.0,96.8,78.77
2016,8,16,7,45,373.5,154.5,1.15,20.0,319.0,104.1,84.37
2016,8,16,8,0,402.0,171.0,1.1,21.0,365.0,113.28,91.46
2016,8,16,8,15,439.0,181.5,1.05,21.5,414.0,118.77,95.52
2016,8,16,8,30,476.0,192.0,1.0,22.0,463.0,124.05,99.38
2016,8,16,8,45,645.0,152.0,1.0,23.0,551.5,103.0,81.22
2016,8,16,9,0,814.0,112.0,1.0,24.0,640.0,88.78,68.94
2016,8,16,9,15,828.0,114.5,1.05,24.5,681.5,89.6,69.32
2016,8,16,9,30,842.0,117.0,1.1,25.0,723.0,90.36,69.64
2016,8,16,9,45,845.0,123.0,1.15,26.0,756.5,92.71,71.12
2016,8,16,10,0,848.0,129.0,1.2,27.0,790.0,100.1,76.69
2016,8,16,10,15,856.0,131.0,1.3,27.0,820.0,157.24,88.12
2016,8,16,10,30,864.0,133.0,1.4,27.0,850.0,222.59,130.37
2016,8,16,10,45,870.0,134.0,1.5,27.5,872.5,279.43,173.85
2016,8,16,11,0,876.0,135.0,1.6,28.0,895.0,336.64,220.86
2016,8,16,11,15,879.5,136.0,1.7,28.0,910.0,393.18,268.69
2016,8,16,11,30,883.0,137.0,1.8,28.0,925.0,449.4,315.89
2016,8,16,11,45,884.5,137.5,1.95,28.5,932.5,503.88,360.35
2016,8,16,12,0,886.0,138.0,2.1,29.0,940.0,557.39,402.84
2016,8,16,12,15,886.0,138.0,2.2,29.0,940.0,608.53,443.11
2016,8,16,12,30,886.0,138.0,2.3,29.0,940.0,658.09,481.24
2016,8,16,12,45,884.5,137.0,2.4,29.5,932.0,704.1,515.05
2016,8,16,13,0,883.0,136.0,2.5,30.0,924.0,747.88,546.5
2016,8,16,13,15,879.0,135.0,2.55,29.5,908.0,787.34,576.38
2016,8,16,13,30,875.0,134.0,2.6,29.0,892.0,823.97,603.04
2016,8,16,13,45,869.5,132.5,2.7,29.0,869.0,855.93,625.25
2016,8,16,14,0,864.0,131.0,2.8,29.0,846.0,884.63,645.4
2016,8,16,14,15,856.0,129.0,2.8,29.0,816.0,919.75,669.14
2016,8,16,14,30,848.0,127.0,2.8,29.0,786.0,939.34,682.71
2016,8,16,14,45,838.0,124.5,2.85,29.0,750.5,952.78,692.94
2016,8,16,15,0,828.0,122.0,2.9,29.0,715.0,962.37,700.89
2016,8,16,15,15,814.0,119.0,2.85,28.5,673.5,963.64,704.23
2016,8,16,15,30,800.0,116.0,2.8,28.0,632.0,961.02,705.26
2016,8,16,15,45,783.0,111.5,2.8,28.0,586.0,949.87,699.88
2016,8,16,16,0,766.0,107.0,2.8,28.0,540.0,934.98,692.19
2016,8,16,16,15,741.5,103.0,2.75,27.5,491.0,916.84,683.36
2016,8,16,16,30,717.0,99.0,2.7,27.0,442.0,888.73,667.74
2016,8,16,16,45,686.0,93.0,2.7,26.5,391.0,848.52,643.92
2016,8,16,17,0,655.0,87.0,2.7,26.0,340.0,805.79,617.68
2016,8,16,17,15,609.5,80.0,2.55,25.0,288.5,745.4,578.04
2016,8,16,17,30,564.0,73.0,2.4,24.0,237.0,683.72,535.69
2016,8,16,17,45,500.0,64.0,2.3,23.5,187.5,601.39,474.87
2016,8,16,18,0,436.0,55.0,2.2,23.0,138.0,519.68,411.21
2016,8,16,18,15,336.0,42.5,2.05,22.0,95.0,404.19,318.28
2016,8,16,18,30,236.0,30.0,1.9,21.0,52.0,294.27,213.67
2016,8,16,18,45,118.0,15.0,1.8,20.0,26.0,107.89,0.0
2016,8,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,116.0,16.0,0.7,15.0,26.5,12.21,0.0
2016,8,17,6,0,232.0,32.0,0.8,16.0,53.0,24.39,14.14
2016,8,17,6,15,328.5,44.0,0.8,16.5,96.0,35.71,25.34
2016,8,17,6,30,425.0,56.0,0.8,17.0,139.0,45.22,34.15
2016,8,17,6,45,491.0,65.0,0.85,18.0,188.0,52.01,40.25
2016,8,17,7,0,557.0,74.0,0.9,19.0,237.0,58.76,46.06
2016,8,17,7,15,602.5,80.5,0.8,19.5,288.5,63.32,49.88
2016,8,17,7,30,648.0,87.0,0.7,20.0,340.0,67.83,53.54
2016,8,17,7,45,682.0,92.0,0.65,21.0,391.0,71.04,55.88
2016,8,17,8,0,716.0,97.0,0.6,22.0,442.0,74.2,58.12
2016,8,17,8,15,740.5,101.5,0.6,22.5,491.0,76.76,59.94
2016,8,17,8,30,765.0,106.0,0.6,23.0,540.0,85.81,67.19
2016,8,17,8,45,784.5,109.0,0.6,24.0,586.0,87.22,67.84
2016,8,17,9,0,804.0,112.0,0.6,25.0,632.0,88.57,68.46
2016,8,17,9,15,818.0,115.0,0.65,25.5,673.5,89.69,69.06
2016,8,17,9,30,832.0,118.0,0.7,26.0,715.0,90.72,69.6
2016,8,17,9,45,854.0,114.5,0.8,27.0,753.5,98.11,75.17
2016,8,17,10,0,876.0,111.0,0.9,28.0,792.0,100.56,76.69
2016,8,17,10,15,884.0,112.5,1.05,28.5,822.0,157.71,87.22
2016,8,17,10,30,892.0,114.0,1.2,29.0,852.0,215.85,123.06
2016,8,17,10,45,897.5,115.0,1.35,29.5,875.0,273.96,167.21
2016,8,17,11,0,903.0,116.0,1.5,30.0,898.0,332.35,214.96
2016,8,17,11,15,907.0,116.5,1.65,30.0,913.0,389.98,263.52
2016,8,17,11,30,911.0,117.0,1.8,30.0,928.0,447.29,311.49
2016,8,17,11,45,912.5,117.5,1.95,30.5,936.0,502.91,356.65
2016,8,17,12,0,914.0,118.0,2.1,31.0,944.0,557.48,399.74
2016,8,17,12,15,914.0,118.0,2.25,31.0,943.5,609.59,440.73
2016,8,17,12,30,914.0,118.0,2.4,31.0,943.0,660.03,479.54
2016,8,17,12,45,899.5,125.0,2.55,31.0,931.0,704.48,513.26
2016,8,17,13,0,885.0,132.0,2.7,31.0,919.0,745.82,544.14
2016,8,17,13,15,881.0,131.0,2.75,30.5,903.5,785.25,574.02
2016,8,17,13,30,877.0,130.0,2.8,30.0,888.0,821.83,600.58
2016,8,17,13,45,871.5,128.5,2.9,30.0,864.5,853.74,622.72
2016,8,17,14,0,866.0,127.0,3.0,30.0,841.0,882.38,642.8
2016,8,17,14,15,858.0,125.5,3.05,29.5,811.0,905.43,660.31
2016,8,17,14,30,850.0,124.0,3.1,29.0,781.0,937.68,684.1
2016,8,17,14,45,839.5,121.5,3.15,29.0,745.0,950.6,693.92
2016,8,17,15,0,829.0,119.0,3.2,29.0,709.0,959.65,701.54
2016,8,17,15,15,814.5,116.0,3.2,28.5,667.5,960.37,704.95
2016,8,17,15,30,800.0,113.0,3.2,28.0,626.0,957.19,706.03
2016,8,17,15,45,782.5,109.0,3.2,27.5,580.5,946.04,701.99
2016,8,17,16,0,765.0,105.0,3.2,27.0,535.0,931.16,695.58
2016,8,17,16,15,740.0,101.0,3.15,26.5,485.5,912.25,686.13
2016,8,17,16,30,715.0,97.0,3.1,26.0,436.0,883.61,669.94
2016,8,17,16,45,682.5,91.0,3.05,25.5,385.0,841.88,644.37
2016,8,17,17,0,650.0,85.0,3.0,25.0,334.0,797.68,616.4
2016,8,17,17,15,603.0,78.5,2.85,24.0,282.5,736.58,575.77
2016,8,17,17,30,556.0,72.0,2.7,23.0,231.0,674.24,532.38
2016,8,17,17,45,489.5,63.0,2.6,22.5,182.0,589.78,469.16
2016,8,17,18,0,423.0,54.0,2.5,22.0,133.0,506.11,403.15
2016,8,17,18,15,321.0,41.5,2.4,21.0,90.5,389.39,308.15
2016,8,17,18,30,219.0,29.0,2.3,20.0,48.0,277.02,196.94
2016,8,17,18,45,109.5,14.5,2.25,19.5,24.0,100.42,0.0
2016,8,17,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,106.5,16.0,1.25,14.5,25.5,12.59,0.0
2016,8,18,6,0,213.0,32.0,1.4,15.0,51.0,24.3,13.89
2016,8,18,6,15,311.5,44.5,1.35,15.5,93.5,33.91,23.83
2016,8,18,6,30,410.0,57.0,1.3,16.0,136.0,45.96,34.9
2016,8,18,6,45,476.0,66.5,1.3,17.0,184.5,53.08,41.33
2016,8,18,7,0,542.0,76.0,1.3,18.0,233.0,60.14,47.46
2016,8,18,7,15,588.0,82.5,1.25,18.5,284.0,64.62,51.23
2016,8,18,7,30,634.0,89.0,1.2,19.0,335.0,69.06,54.84
2016,8,18,7,45,664.5,95.5,1.15,20.0,385.0,73.16,57.96
2016,8,18,8,0,695.0,102.0,1.1,21.0,435.0,77.13,60.89
2016,8,18,8,15,720.0,106.0,1.15,21.5,483.5,79.23,62.33
2016,8,18,8,30,745.0,110.0,1.2,22.0,532.0,81.27,63.71
2016,8,18,8,45,761.0,115.0,1.25,23.0,576.5,90.65,71.08
2016,8,18,9,0,777.0,120.0,1.3,24.0,621.0,93.02,72.53
2016,8,18,9,15,791.5,123.0,1.35,24.5,661.5,93.94,72.96
2016,8,18,9,30,806.0,126.0,1.4,25.0,702.0,94.8,73.34
2016,8,18,9,45,791.5,141.5,1.5,25.5,731.0,102.0,78.92
2016,8,18,10,0,777.0,157.0,1.6,26.0,760.0,111.57,86.4
2016,8,18,10,15,786.0,159.5,1.7,26.5,789.0,165.27,97.41
2016,8,18,10,30,795.0,162.0,1.8,27.0,818.0,220.36,131.81
2016,8,18,10,45,794.5,167.5,1.9,27.5,838.5,276.41,174.81
2016,8,18,11,0,794.0,173.0,2.0,28.0,859.0,332.4,220.76
2016,8,18,11,15,798.5,174.0,2.1,28.0,874.0,386.94,266.68
2016,8,18,11,30,803.0,175.0,2.2,28.0,889.0,441.49,312.29
2016,8,18,11,45,798.0,180.0,2.3,28.5,894.5,494.3,355.15
2016,8,18,12,0,793.0,185.0,2.4,29.0,900.0,545.78,395.76
2016,8,18,12,15,793.0,185.0,2.45,28.5,899.5,594.91,435.06
2016,8,18,12,30,793.0,185.0,2.5,28.0,899.0,642.61,472.53
2016,8,18,12,45,783.5,189.0,2.6,28.0,889.0,685.48,505.07
2016,8,18,13,0,774.0,193.0,2.7,28.0,879.0,725.71,535.14
2016,8,18,13,15,769.5,191.5,2.75,28.0,863.5,762.39,562.18
2016,8,18,13,30,765.0,190.0,2.8,28.0,848.0,803.09,591.35
2016,8,18,13,45,756.0,188.5,2.85,28.0,824.5,831.19,611.82
2016,8,18,14,0,747.0,187.0,2.9,28.0,801.0,855.9,629.93
2016,8,18,14,15,737.5,184.0,2.9,27.5,771.5,875.2,644.78
2016,8,18,14,30,728.0,181.0,2.9,27.0,742.0,890.91,657.44
2016,8,18,14,45,715.5,177.0,2.95,27.0,706.5,899.16,664.37
2016,8,18,15,0,703.0,173.0,3.0,27.0,671.0,903.66,669.03
2016,8,18,15,15,685.5,168.0,2.95,26.5,630.5,898.5,668.04
2016,8,18,15,30,668.0,163.0,2.9,26.0,590.0,889.57,664.72
2016,8,18,15,45,648.5,156.5,2.9,25.5,545.5,873.38,656.94
2016,8,18,16,0,629.0,150.0,2.9,25.0,501.0,853.68,646.82
2016,8,18,16,15,600.5,142.5,2.85,24.0,453.0,820.47,628.14
2016,8,18,16,30,572.0,135.0,2.8,23.0,405.0,784.15,606.96
2016,8,18,16,45,538.0,125.0,2.8,22.5,355.5,728.18,570.17
2016,8,18,17,0,504.0,115.0,2.8,22.0,306.0,680.43,538.4
2016,8,18,17,15,456.0,104.0,2.65,21.5,257.0,616.44,492.55
2016,8,18,17,30,408.0,93.0,2.5,21.0,208.0,552.23,444.83
2016,8,18,17,45,346.0,78.5,2.45,20.5,161.5,470.46,381.53
2016,8,18,18,0,284.0,64.0,2.4,20.0,115.0,390.54,316.31
2016,8,18,18,15,202.5,45.5,2.35,19.5,76.0,289.76,230.79
2016,8,18,18,30,121.0,27.0,2.3,19.0,37.0,187.53,127.75
2016,8,18,18,45,60.5,13.5,2.25,18.5,18.5,59.71,0.0
2016,8,18,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,15.0,1.75,13.5,21.0,11.8,0.0
2016,8,19,6,0,135.0,30.0,1.9,14.0,42.0,22.56,12.3
2016,8,19,6,15,214.5,48.0,1.9,14.5,81.5,35.79,25.5
2016,8,19,6,30,294.0,66.0,1.9,15.0,121.0,48.84,37.54
2016,8,19,6,45,354.0,80.0,1.95,15.5,167.5,58.82,46.63
2016,8,19,7,0,414.0,94.0,2.0,16.0,214.0,68.63,55.32
2016,8,19,7,15,461.0,105.0,1.95,16.5,263.0,76.14,61.76
2016,8,19,7,30,508.0,116.0,1.9,17.0,312.0,83.49,67.9
2016,8,19,7,45,540.5,126.0,1.9,18.0,360.5,89.8,72.86
2016,8,19,8,0,573.0,136.0,1.9,19.0,409.0,97.87,79.22
2016,8,19,8,15,600.5,143.0,1.85,19.5,456.5,100.98,81.42
2016,8,19,8,30,628.0,150.0,1.8,20.0,504.0,103.95,83.49
2016,8,19,8,45,645.0,157.5,1.8,21.0,547.5,106.83,85.3
2016,8,19,9,0,662.0,165.0,1.8,22.0,591.0,109.51,86.94
2016,8,19,9,15,679.0,170.0,1.85,22.5,631.5,110.53,87.37
2016,8,19,9,30,696.0,175.0,1.9,23.0,672.0,111.46,87.76
2016,8,19,9,45,703.0,182.0,1.95,23.5,705.5,113.1,88.75
2016,8,19,10,0,710.0,189.0,2.0,24.0,739.0,116.39,91.1
2016,8,19,10,15,720.5,192.0,2.0,24.5,768.0,168.17,102.9
2016,8,19,10,30,731.0,195.0,2.0,25.0,797.0,221.62,136.6
2016,8,19,10,45,735.0,199.0,2.05,26.0,818.0,275.74,177.74
2016,8,19,11,0,739.0,203.0,2.1,27.0,839.0,330.42,221.98
2016,8,19,11,15,743.5,204.5,2.15,27.0,854.0,384.07,266.95
2016,8,19,11,30,748.0,206.0,2.2,27.0,869.0,437.85,311.66
2016,8,19,11,45,748.5,208.0,2.3,27.5,876.0,490.07,353.87
2016,8,19,12,0,749.0,210.0,2.4,28.0,883.0,541.56,394.36
2016,8,19,12,15,749.0,210.0,2.45,28.0,883.0,590.31,432.46
2016,8,19,12,30,749.0,210.0,2.5,28.0,883.0,637.67,468.64
2016,8,19,12,45,754.5,204.5,2.6,28.0,877.0,682.55,502.65
2016,8,19,13,0,760.0,199.0,2.7,28.0,871.0,725.69,534.89
2016,8,19,13,15,755.5,197.5,2.75,27.5,855.5,762.89,563.31
2016,8,19,13,30,751.0,196.0,2.8,27.0,840.0,797.29,589.58
2016,8,19,13,45,743.5,194.0,2.9,27.0,817.0,825.8,610.79
2016,8,19,14,0,736.0,192.0,3.0,27.0,794.0,851.01,629.67
2016,8,19,14,15,725.5,188.5,3.05,26.5,764.5,868.7,644.09
2016,8,19,14,30,715.0,185.0,3.1,26.0,735.0,882.73,656.06
2016,8,19,14,45,702.5,181.0,3.15,26.0,699.5,890.72,662.87
2016,8,19,15,0,690.0,177.0,3.2,26.0,664.0,895.0,667.39
2016,8,19,15,15,672.5,172.0,3.2,25.5,623.5,889.64,666.57
2016,8,19,15,30,655.0,167.0,3.2,25.0,583.0,880.53,663.41
2016,8,19,15,45,634.5,160.0,3.25,24.5,538.5,862.67,654.65
2016,8,19,16,0,614.0,153.0,3.3,24.0,494.0,841.3,643.46
2016,8,19,16,15,585.5,145.0,3.3,23.5,446.0,807.47,623.09
2016,8,19,16,30,557.0,137.0,3.3,23.0,398.0,761.34,593.59
2016,8,19,16,45,522.0,127.0,3.3,22.5,349.0,714.53,562.91
2016,8,19,17,0,487.0,117.0,3.3,22.0,300.0,666.06,530.04
2016,8,19,17,15,439.0,105.0,3.25,21.0,251.0,601.08,484.2
2016,8,19,17,30,391.0,93.0,3.2,20.0,202.0,535.92,436.13
2016,8,19,17,45,328.5,78.0,3.15,19.5,156.0,453.49,371.11
2016,8,19,18,0,266.0,63.0,3.1,19.0,110.0,372.98,304.13
2016,8,19,18,15,188.5,44.0,3.0,18.5,72.0,275.6,220.09
2016,8,19,18,30,111.0,25.0,2.9,18.0,34.0,172.81,111.85
2016,8,19,18,45,55.5,12.5,2.85,17.5,17.0,54.79,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,69.0,14.5,1.6,13.5,20.5,11.41,0.0
2016,8,20,6,0,138.0,29.0,1.7,14.0,41.0,21.84,11.45
2016,8,20,6,15,219.5,46.5,1.7,14.5,80.5,34.76,24.57
2016,8,20,6,30,301.0,64.0,1.7,15.0,120.0,47.52,36.36
2016,8,20,6,45,366.0,77.0,1.7,15.5,167.0,56.92,44.95
2016,8,20,7,0,431.0,90.0,1.7,16.0,214.0,66.2,53.18
2016,8,20,7,15,478.0,100.5,1.7,17.0,263.0,73.48,59.32
2016,8,20,7,30,525.0,111.0,1.7,18.0,312.0,80.62,65.14
2016,8,20,7,45,413.0,148.5,1.7,19.0,320.5,101.39,82.54
2016,8,20,8,0,301.0,186.0,1.7,20.0,329.0,123.56,100.71
2016,8,20,8,15,304.5,208.0,1.7,20.5,366.0,135.39,110.06
2016,8,20,8,30,308.0,230.0,1.7,21.0,403.0,146.66,118.85
2016,8,20,8,45,503.0,189.5,1.7,22.0,500.0,122.03,97.56
2016,8,20,9,0,698.0,149.0,1.7,23.0,597.0,100.94,79.44
2016,8,20,9,15,517.5,228.0,1.75,23.5,572.0,139.64,111.01
2016,8,20,9,30,337.0,307.0,1.8,24.0,547.0,181.63,144.52
2016,8,20,9,45,284.5,337.0,1.85,24.5,546.5,192.29,152.39
2016,8,20,10,0,232.0,367.0,1.9,25.0,546.0,216.97,171.45
2016,8,20,10,15,507.5,266.0,1.95,25.5,677.0,191.05,126.99
2016,8,20,10,30,783.0,165.0,2.0,26.0,808.0,218.9,131.86
2016,8,20,10,45,790.5,166.0,2.15,26.5,830.5,273.37,173.53
2016,8,20,11,0,798.0,167.0,2.3,27.0,853.0,328.61,218.97
2016,8,20,11,15,802.5,168.5,2.4,27.0,868.0,383.72,265.69
2016,8,20,11,30,807.0,170.0,2.5,27.0,883.0,438.83,312.12
2016,8,20,11,45,810.5,169.5,2.6,27.5,891.0,491.89,355.52
2016,8,20,12,0,814.0,169.0,2.7,28.0,899.0,544.29,397.23
2016,8,20,12,15,814.0,169.0,2.8,28.0,898.5,594.2,436.84
2016,8,20,12,30,814.0,169.0,2.9,28.0,898.0,642.6,474.43
2016,8,20,12,45,789.0,182.0,3.0,28.0,883.5,683.13,505.39
2016,8,20,13,0,764.0,195.0,3.1,28.0,869.0,724.86,536.32
2016,8,20,13,15,760.0,193.5,3.15,27.5,853.5,762.49,565.24
2016,8,20,13,30,756.0,192.0,3.2,27.0,838.0,797.34,591.99
2016,8,20,13,45,753.5,187.5,3.25,27.0,816.5,827.69,614.39
2016,8,20,14,0,751.0,183.0,3.3,27.0,795.0,854.93,634.42
2016,8,20,14,15,741.0,180.0,3.35,26.5,765.5,873.79,649.43
2016,8,20,14,30,731.0,177.0,3.4,26.0,736.0,889.02,662.24
2016,8,20,14,45,723.0,170.5,3.45,26.0,701.5,898.83,670.29
2016,8,20,15,0,715.0,164.0,3.5,26.0,667.0,904.97,676.08
2016,8,20,15,15,698.5,159.5,3.5,25.5,626.0,901.35,676.48
2016,8,20,15,30,682.0,155.0,3.5,25.0,585.0,894.0,674.54
2016,8,20,15,45,665.5,147.5,3.55,25.0,541.0,879.69,666.93
2016,8,20,16,0,649.0,140.0,3.6,25.0,497.0,861.89,656.99
2016,8,20,16,15,620.5,133.0,3.6,24.0,449.0,829.23,638.83
2016,8,20,16,30,592.0,126.0,3.6,23.0,401.0,793.47,618.12
2016,8,20,16,45,560.0,116.5,3.6,22.5,352.0,748.67,589.05
2016,8,20,17,0,528.0,107.0,3.6,22.0,303.0,692.89,550.99
2016,8,20,17,15,479.5,96.5,3.5,21.0,253.5,628.59,505.73
2016,8,20,17,30,431.0,86.0,3.4,20.0,204.0,564.1,458.2
2016,8,20,17,45,367.5,72.0,3.35,19.5,157.5,481.0,392.79
2016,8,20,18,0,304.0,58.0,3.3,19.0,111.0,399.83,325.74
2016,8,20,18,15,216.5,41.0,3.2,18.0,72.5,295.49,235.96
2016,8,20,18,30,129.0,24.0,3.1,17.0,34.0,184.11,110.98
2016,8,20,18,45,64.5,12.0,3.05,16.5,17.0,61.59,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.5,14.5,2.3,12.5,20.0,11.41,0.0
2016,8,21,6,0,131.0,29.0,2.4,13.0,40.0,21.81,11.13
2016,8,21,6,15,214.0,46.5,2.45,13.5,79.5,34.73,24.58
2016,8,21,6,30,297.0,64.0,2.5,14.0,119.0,47.49,36.44
2016,8,21,6,45,360.0,78.0,2.55,15.0,165.5,57.54,45.57
2016,8,21,7,0,423.0,92.0,2.6,16.0,212.0,67.44,54.27
2016,8,21,7,15,471.0,102.5,2.55,16.5,261.0,74.69,60.52
2016,8,21,7,30,519.0,113.0,2.5,17.0,310.0,81.81,66.47
2016,8,21,7,45,556.0,121.0,2.5,18.0,359.5,89.29,72.47
2016,8,21,8,0,593.0,129.0,2.5,19.0,409.0,93.63,75.65
2016,8,21,8,15,620.5,136.0,2.4,19.5,457.0,96.95,78.06
2016,8,21,8,30,648.0,143.0,2.3,20.0,505.0,100.13,80.32
2016,8,21,8,45,672.0,147.0,2.25,20.5,550.0,101.19,80.79
2016,8,21,9,0,696.0,151.0,2.2,21.0,595.0,102.21,81.25
2016,8,21,9,15,712.5,155.0,2.15,21.5,635.5,102.99,81.51
2016,8,21,9,30,729.0,159.0,2.1,22.0,676.0,103.7,81.73
2016,8,21,9,45,717.5,175.0,2.1,23.0,705.0,110.06,86.48
2016,8,21,10,0,706.0,191.0,2.1,24.0,734.0,115.97,90.8
2016,8,21,10,15,716.0,194.0,2.15,24.0,763.0,167.49,103.24
2016,8,21,10,30,726.0,197.0,2.2,24.0,792.0,220.75,136.88
2016,8,21,10,45,737.5,197.0,2.25,24.5,815.0,273.99,177.48
2016,8,21,11,0,749.0,197.0,2.3,25.0,838.0,328.51,222.14
2016,8,21,11,15,753.5,198.5,2.4,25.0,853.0,382.72,268.14
2016,8,21,11,30,758.0,200.0,2.5,25.0,868.0,437.02,313.93
2016,8,21,11,45,763.0,199.0,2.6,25.5,876.0,489.68,357.01
2016,8,21,12,0,768.0,198.0,2.7,26.0,884.0,541.88,398.61
2016,8,21,12,15,768.0,197.5,2.8,26.0,883.5,589.18,436.47
2016,8,21,12,30,768.0,197.0,2.9,26.0,883.0,635.58,472.8
2016,8,21,12,45,777.0,189.5,3.0,26.0,878.0,680.83,507.7
2016,8,21,13,0,786.0,182.0,3.1,26.0,873.0,724.61,540.97
2016,8,21,13,15,781.5,180.5,3.2,26.0,857.5,761.55,568.84
2016,8,21,13,30,777.0,179.0,3.3,26.0,842.0,795.67,594.43
2016,8,21,13,45,773.0,175.5,3.4,26.0,819.5,825.46,616.87
2016,8,21,14,0,769.0,172.0,3.5,26.0,797.0,852.09,636.21
2016,8,21,14,15,759.5,169.5,3.55,25.5,767.5,879.32,657.03
2016,8,21,14,30,750.0,167.0,3.6,25.0,738.0,895.78,670.7
2016,8,21,14,45,740.5,161.5,3.65,25.0,702.5,905.41,678.67
2016,8,21,15,0,731.0,156.0,3.7,25.0,667.0,911.31,684.33
2016,8,21,15,15,714.0,152.0,3.7,24.5,626.0,907.86,684.87
2016,8,21,15,30,697.0,148.0,3.7,24.0,585.0,900.66,683.05
2016,8,21,15,45,678.0,141.5,3.75,23.5,540.5,884.99,675.77
2016,8,21,16,0,659.0,135.0,3.8,23.0,496.0,865.79,666.07
2016,8,21,16,15,631.0,128.5,3.75,22.0,447.5,834.18,648.24
2016,8,21,16,30,603.0,122.0,3.7,21.0,399.0,799.48,627.85
2016,8,21,16,45,566.5,113.5,3.7,20.5,349.0,751.23,596.01
2016,8,21,17,0,530.0,105.0,3.7,20.0,299.0,700.64,561.48
2016,8,21,17,15,480.5,94.5,3.6,19.0,249.5,626.54,508.33
2016,8,21,17,30,431.0,84.0,3.5,18.0,200.0,561.1,459.54
2016,8,21,17,45,361.5,71.0,3.45,17.5,153.5,473.98,390.17
2016,8,21,18,0,292.0,58.0,3.4,17.0,107.0,389.33,319.5
2016,8,21,18,15,204.5,40.5,3.3,16.5,69.0,284.98,227.73
2016,8,21,18,30,117.0,23.0,3.2,16.0,31.0,170.11,90.71
2016,8,21,18,45,58.5,11.5,3.1,15.5,15.5,56.26,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
