Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,70.0,14.0,2.15,11.5,19.5,11.02,0.0
2016,8,22,6,0,140.0,28.0,2.3,12.0,39.0,21.12,10.26
2016,8,22,6,15,226.5,44.5,2.3,12.5,78.5,33.38,23.46
2016,8,22,6,30,313.0,61.0,2.3,13.0,118.0,45.55,34.85
2016,8,22,6,45,380.5,73.5,2.3,14.0,165.0,54.7,43.22
2016,8,22,7,0,448.0,86.0,2.3,15.0,212.0,63.77,51.24
2016,8,22,7,15,496.0,95.5,2.15,15.5,261.5,70.51,57.07
2016,8,22,7,30,544.0,105.0,2.0,16.0,311.0,79.41,64.64
2016,8,22,7,45,419.5,144.5,1.95,17.0,317.0,99.16,81.31
2016,8,22,8,0,295.0,184.0,1.9,18.0,323.0,122.34,100.54
2016,8,22,8,15,219.0,215.0,1.8,18.5,324.5,142.34,116.87
2016,8,22,8,30,143.0,246.0,1.7,19.0,326.0,157.01,128.48
2016,8,22,8,45,247.5,253.5,1.6,20.0,405.5,156.63,127.19
2016,8,22,9,0,352.0,261.0,1.5,21.0,485.0,162.22,130.89
2016,8,22,9,15,553.0,203.5,1.55,21.5,581.5,127.87,102.02
2016,8,22,9,30,754.0,146.0,1.6,22.0,678.0,97.31,76.34
2016,8,22,9,45,767.5,148.0,1.65,23.0,713.5,105.66,82.82
2016,8,22,10,0,781.0,150.0,1.7,24.0,749.0,105.41,82.12
2016,8,22,10,15,790.0,152.5,1.8,24.5,778.0,158.45,93.86
2016,8,22,10,30,799.0,155.0,1.9,25.0,807.0,213.97,128.11
2016,8,22,10,45,592.5,262.5,2.0,25.5,753.5,281.39,187.82
2016,8,22,11,0,386.0,370.0,2.1,26.0,700.0,341.44,242.13
2016,8,22,11,15,602.5,265.0,2.2,26.0,790.0,374.09,263.94
2016,8,22,11,30,819.0,160.0,2.3,26.0,880.0,435.88,310.64
2016,8,22,11,45,820.0,161.0,2.45,26.5,887.0,489.4,354.73
2016,8,22,12,0,821.0,162.0,2.6,27.0,894.0,542.0,396.96
2016,8,22,12,15,821.0,162.0,2.7,27.0,893.5,592.16,436.94
2016,8,22,12,30,821.0,162.0,2.8,27.0,893.0,640.77,474.86
2016,8,22,12,45,785.5,181.5,2.9,27.0,875.5,679.9,504.84
2016,8,22,13,0,750.0,201.0,3.0,27.0,858.0,719.63,534.33
2016,8,22,13,15,745.5,199.5,3.1,26.5,842.5,756.45,563.02
2016,8,22,13,30,741.0,198.0,3.2,26.0,827.0,790.49,589.57
2016,8,22,13,45,738.5,193.0,3.3,26.0,805.5,819.97,611.76
2016,8,22,14,0,736.0,188.0,3.4,26.0,784.0,846.34,631.74
2016,8,22,14,15,726.0,185.0,3.45,25.5,754.5,864.82,646.77
2016,8,22,14,30,716.0,182.0,3.5,25.0,725.0,879.7,659.42
2016,8,22,14,45,709.0,175.0,3.55,25.0,690.5,889.65,667.63
2016,8,22,15,0,702.0,168.0,3.6,25.0,656.0,895.99,673.58
2016,8,22,15,15,684.5,163.0,3.6,24.5,615.5,890.63,672.76
2016,8,22,15,30,667.0,158.0,3.6,24.0,575.0,881.51,669.57
2016,8,22,15,45,651.5,150.0,3.65,23.5,531.0,867.49,663.36
2016,8,22,16,0,636.0,142.0,3.7,23.0,487.0,850.0,654.76
2016,8,22,16,15,607.0,135.0,3.65,22.0,439.0,816.73,635.59
2016,8,22,16,30,578.0,128.0,3.6,21.0,391.0,780.35,613.83
2016,8,22,16,45,546.5,117.5,3.6,20.5,342.5,725.64,577.02
2016,8,22,17,0,515.0,107.0,3.6,20.0,294.0,679.5,545.55
2016,8,22,17,15,464.5,96.5,3.5,19.0,244.5,613.62,498.29
2016,8,22,17,30,414.0,86.0,3.4,18.0,195.0,547.71,448.84
2016,8,22,17,45,351.0,71.5,3.3,17.5,149.5,465.07,382.63
2016,8,22,18,0,288.0,57.0,3.2,17.0,104.0,384.49,314.85
2016,8,22,18,15,197.5,39.0,3.05,16.5,66.0,277.02,219.87
2016,8,22,18,30,107.0,21.0,2.9,16.0,28.0,155.54,67.15
2016,8,22,18,45,53.5,10.5,2.8,15.5,14.0,51.35,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,93.5,13.5,1.65,12.5,20.5,10.62,0.0
2016,8,23,6,0,187.0,27.0,1.8,13.0,41.0,20.54,9.31
2016,8,23,6,15,285.5,41.0,1.8,13.5,82.0,31.22,21.44
2016,8,23,6,30,384.0,55.0,1.8,14.0,123.0,44.43,33.69
2016,8,23,6,45,454.0,64.5,1.85,14.5,171.5,51.56,40.34
2016,8,23,7,0,524.0,74.0,1.9,15.0,220.0,58.66,46.72
2016,8,23,7,15,571.5,81.5,1.85,15.5,271.0,63.9,51.25
2016,8,23,7,30,619.0,89.0,1.8,16.0,322.0,69.07,55.58
2016,8,23,7,45,655.5,94.5,1.75,17.0,373.0,72.56,58.22
2016,8,23,8,0,692.0,100.0,1.7,18.0,424.0,76.0,60.76
2016,8,23,8,15,355.0,148.5,1.65,18.5,315.5,98.05,79.32
2016,8,23,8,30,18.0,197.0,1.6,19.0,207.0,140.79,114.98
2016,8,23,8,45,161.5,234.0,1.55,19.5,335.5,152.17,123.78
2016,8,23,9,0,305.0,271.0,1.5,20.0,464.0,166.01,134.58
2016,8,23,9,15,277.5,296.5,1.5,20.5,481.5,176.54,142.56
2016,8,23,9,30,250.0,322.0,1.5,21.0,499.0,186.36,149.91
2016,8,23,9,45,159.5,334.0,1.5,22.0,449.0,200.26,160.2
2016,8,23,10,0,69.0,346.0,1.5,23.0,399.0,216.3,172.04
2016,8,23,10,15,263.5,331.0,1.55,23.5,544.0,211.4,151.69
2016,8,23,10,30,458.0,316.0,1.6,24.0,689.0,247.81,168.17
2016,8,23,10,45,655.5,228.0,1.7,24.5,777.5,273.89,180.07
2016,8,23,11,0,853.0,140.0,1.8,25.0,866.0,324.73,215.31
2016,8,23,11,15,857.0,140.5,1.9,25.5,881.0,384.14,265.35
2016,8,23,11,30,861.0,141.0,2.0,26.0,896.0,439.47,311.86
2016,8,23,11,45,864.0,141.0,2.1,26.5,903.5,493.54,356.41
2016,8,23,12,0,867.0,141.0,2.2,27.0,911.0,546.77,399.05
2016,8,23,12,15,866.5,141.0,2.3,27.0,910.0,596.98,439.15
2016,8,23,12,30,866.0,141.0,2.4,27.0,909.0,645.53,477.06
2016,8,23,12,45,857.5,144.0,2.55,27.0,899.0,689.23,510.9
2016,8,23,13,0,849.0,147.0,2.7,27.0,889.0,739.01,547.99
2016,8,23,13,15,844.5,146.0,2.8,27.0,872.5,778.16,577.19
2016,8,23,13,30,840.0,145.0,2.9,27.0,856.0,814.38,603.99
2016,8,23,13,45,834.0,143.0,3.0,27.0,832.5,845.32,625.86
2016,8,23,14,0,828.0,141.0,3.1,27.0,809.0,872.89,645.57
2016,8,23,14,15,818.5,139.0,3.15,26.5,778.5,893.89,662.0
2016,8,23,14,30,809.0,137.0,3.2,26.0,748.0,911.17,676.18
2016,8,23,14,45,797.0,134.0,3.3,26.0,711.5,921.31,684.79
2016,8,23,15,0,785.0,131.0,3.4,26.0,675.0,927.57,691.03
2016,8,23,15,15,768.5,127.5,3.4,25.5,633.0,925.05,692.28
2016,8,23,15,30,752.0,124.0,3.4,25.0,591.0,926.15,696.22
2016,8,23,15,45,730.5,120.0,3.45,24.5,545.0,911.01,689.53
2016,8,23,16,0,709.0,116.0,3.5,24.0,499.0,892.31,680.5
2016,8,23,16,15,681.5,110.5,3.45,23.0,449.5,862.34,664.23
2016,8,23,16,30,654.0,105.0,3.4,22.0,400.0,829.27,645.46
2016,8,23,16,45,615.5,98.5,3.4,21.5,349.5,781.21,614.33
2016,8,23,17,0,577.0,92.0,3.4,21.0,299.0,730.85,580.54
2016,8,23,17,15,526.0,83.5,3.3,20.0,248.5,664.09,533.64
2016,8,23,17,30,475.0,75.0,3.2,19.0,198.0,596.26,483.58
2016,8,23,17,45,401.5,63.5,3.15,18.5,151.0,499.5,407.32
2016,8,23,18,0,328.0,52.0,3.1,18.0,104.0,412.58,335.06
2016,8,23,18,15,228.5,36.0,3.0,17.5,66.0,299.18,235.13
2016,8,23,18,30,129.0,20.0,2.9,17.0,28.0,170.2,49.76
2016,8,23,18,45,64.5,10.0,2.85,16.5,14.0,59.72,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,136.0,12.0,1.3,12.0,22.5,9.44,0.0
2016,8,24,6,0,272.0,24.0,1.4,13.0,45.0,19.79,8.23
2016,8,24,6,15,382.5,35.0,1.4,13.5,89.0,28.87,19.36
2016,8,24,6,30,493.0,46.0,1.4,14.0,133.0,37.98,28.0
2016,8,24,6,45,562.5,53.0,1.45,15.0,184.0,43.64,33.25
2016,8,24,7,0,632.0,60.0,1.5,16.0,235.0,49.36,38.32
2016,8,24,7,15,677.0,65.5,1.4,16.5,288.0,53.69,42.06
2016,8,24,7,30,722.0,71.0,1.3,17.0,341.0,62.72,49.81
2016,8,24,7,45,754.0,75.5,1.25,18.0,393.5,66.29,52.55
2016,8,24,8,0,786.0,80.0,1.2,19.0,446.0,69.8,55.17
2016,8,24,8,15,610.0,138.0,1.15,19.5,441.0,98.42,79.3
2016,8,24,8,30,434.0,196.0,1.1,20.0,436.0,126.1,102.13
2016,8,24,8,45,447.0,211.0,1.05,21.0,476.0,133.07,107.1
2016,8,24,9,0,460.0,226.0,1.0,22.0,516.0,139.65,111.74
2016,8,24,9,15,471.5,237.5,1.0,22.5,552.0,143.96,114.73
2016,8,24,9,30,483.0,249.0,1.0,23.0,588.0,148.01,117.52
2016,8,24,9,45,701.5,172.5,1.05,23.5,692.5,108.72,85.0
2016,8,24,10,0,920.0,96.0,1.1,24.0,797.0,90.15,69.52
2016,8,24,10,15,927.0,97.0,1.2,24.5,826.5,146.51,80.72
2016,8,24,10,30,934.0,98.0,1.3,25.0,856.0,207.03,117.12
2016,8,24,10,45,937.5,100.0,1.4,25.5,878.0,268.03,163.74
2016,8,24,11,0,941.0,102.0,1.5,26.0,900.0,329.05,214.33
2016,8,24,11,15,944.0,102.5,1.65,26.5,915.0,388.72,265.0
2016,8,24,11,30,947.0,103.0,1.8,27.0,930.0,447.84,314.75
2016,8,24,11,45,946.5,104.5,1.95,27.5,936.5,505.33,362.18
2016,8,24,12,0,946.0,106.0,2.1,28.0,943.0,561.47,407.21
2016,8,24,12,15,945.5,106.0,2.2,28.0,942.0,614.91,449.65
2016,8,24,12,30,945.0,106.0,2.3,28.0,941.0,666.49,489.66
2016,8,24,12,45,930.5,112.5,2.45,28.0,928.5,712.11,524.72
2016,8,24,13,0,916.0,119.0,2.6,28.0,916.0,754.46,556.79
2016,8,24,13,15,912.0,118.5,2.7,28.0,899.5,795.29,587.15
2016,8,24,13,30,908.0,118.0,2.8,28.0,883.0,833.17,613.62
2016,8,24,13,45,903.0,116.5,2.9,28.0,859.0,866.2,636.71
2016,8,24,14,0,898.0,115.0,3.0,28.0,835.0,895.89,657.66
2016,8,24,14,15,889.5,113.0,3.05,27.5,804.0,918.51,675.07
2016,8,24,14,30,881.0,111.0,3.1,27.0,773.0,937.39,690.24
2016,8,24,14,45,871.0,108.5,3.2,27.0,736.0,950.56,700.85
2016,8,24,15,0,861.0,106.0,3.3,27.0,699.0,972.38,717.44
2016,8,24,15,15,846.5,103.5,3.3,26.5,656.0,973.74,721.29
2016,8,24,15,30,832.0,101.0,3.3,26.0,613.0,971.12,722.86
2016,8,24,15,45,814.5,97.0,3.35,25.5,566.5,959.82,719.14
2016,8,24,16,0,797.0,93.0,3.4,25.0,520.0,944.71,712.96
2016,8,24,16,15,771.5,89.0,3.35,24.5,469.5,917.94,698.08
2016,8,24,16,30,746.0,85.0,3.3,24.0,419.0,887.75,680.69
2016,8,24,16,45,714.5,79.0,3.25,23.5,367.0,853.11,659.71
2016,8,24,17,0,683.0,73.0,3.2,23.0,315.0,809.42,631.51
2016,8,24,17,15,633.0,67.0,3.1,22.0,262.5,745.77,588.4
2016,8,24,17,30,583.0,61.0,3.0,21.0,210.0,681.1,542.15
2016,8,24,17,45,512.0,52.0,2.9,20.0,161.0,592.5,474.6
2016,8,24,18,0,441.0,43.0,2.8,19.0,112.0,505.36,403.72
2016,8,24,18,15,317.0,31.5,2.65,18.0,71.0,372.2,287.55
2016,8,24,18,30,193.0,20.0,2.5,17.0,30.0,223.22,21.42
2016,8,24,18,45,96.5,10.0,2.45,16.5,15.0,85.29,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,11.5,0.85,12.0,21.5,9.05,0.0
2016,8,25,6,0,271.0,23.0,0.9,13.0,43.0,18.97,7.03
2016,8,25,6,15,382.0,33.5,0.9,13.5,86.0,27.66,18.27
2016,8,25,6,30,493.0,44.0,0.9,14.0,129.0,36.41,26.6
2016,8,25,6,45,559.5,51.5,0.9,15.0,179.5,42.48,32.22
2016,8,25,7,0,626.0,59.0,0.9,16.0,230.0,48.56,37.62
2016,8,25,7,15,671.5,64.5,0.8,16.5,282.5,52.9,41.39
2016,8,25,7,30,717.0,70.0,0.7,17.0,335.0,61.89,49.1
2016,8,25,7,45,750.0,74.0,0.6,18.0,387.5,65.13,51.54
2016,8,25,8,0,783.0,78.0,0.5,19.0,440.0,68.33,53.89
2016,8,25,8,15,806.0,81.0,0.5,19.5,490.0,70.57,55.5
2016,8,25,8,30,829.0,84.0,0.5,20.0,540.0,72.76,57.05
2016,8,25,8,45,848.0,86.5,0.55,21.0,587.0,82.65,64.97
2016,8,25,9,0,867.0,89.0,0.6,22.0,634.0,84.88,66.35
2016,8,25,9,15,880.0,91.0,0.65,22.5,676.0,86.51,67.39
2016,8,25,9,30,893.0,93.0,0.7,23.0,718.0,88.02,68.34
2016,8,25,9,45,666.0,194.5,0.8,23.5,674.0,120.2,94.5
2016,8,25,10,0,439.0,296.0,0.9,24.0,630.0,165.34,130.57
2016,8,25,10,15,497.0,290.5,1.0,24.5,682.0,200.35,135.43
2016,8,25,10,30,555.0,285.0,1.1,25.0,734.0,245.26,161.28
2016,8,25,10,45,749.5,192.0,1.25,25.5,816.0,271.42,173.29
2016,8,25,11,0,944.0,99.0,1.4,26.0,898.0,327.22,212.65
2016,8,25,11,15,947.5,100.0,1.5,26.0,913.5,387.55,264.21
2016,8,25,11,30,951.0,101.0,1.6,26.0,929.0,447.4,315.01
2016,8,25,11,45,954.0,100.5,1.7,26.5,937.0,505.24,362.62
2016,8,25,12,0,957.0,100.0,1.8,27.0,945.0,562.01,407.99
2016,8,25,12,15,957.0,100.0,1.9,27.0,944.0,616.16,450.98
2016,8,25,12,30,957.0,100.0,2.0,27.0,943.0,668.47,491.52
2016,8,25,12,45,951.0,102.0,2.1,27.0,933.0,716.44,528.06
2016,8,25,13,0,945.0,104.0,2.2,27.0,923.0,761.67,561.93
2016,8,25,13,15,941.0,103.5,2.3,26.5,906.0,803.27,593.65
2016,8,25,13,30,937.0,103.0,2.4,26.0,889.0,841.83,621.61
2016,8,25,13,45,930.5,102.0,2.5,26.0,864.5,874.67,644.62
2016,8,25,14,0,924.0,101.0,2.6,26.0,840.0,903.99,665.41
2016,8,25,14,15,916.0,99.5,2.65,25.5,808.5,927.86,683.67
2016,8,25,14,30,908.0,98.0,2.7,25.0,777.0,947.97,699.69
2016,8,25,14,45,896.5,96.5,2.8,25.0,739.5,960.98,710.3
2016,8,25,15,0,885.0,95.0,2.9,25.0,702.0,970.07,718.57
2016,8,25,15,15,870.5,93.0,2.95,24.5,658.5,971.79,723.18
2016,8,25,15,30,856.0,91.0,3.0,24.0,615.0,969.61,725.45
2016,8,25,15,45,836.5,88.0,3.1,23.5,567.5,969.89,729.96
2016,8,25,16,0,817.0,85.0,3.2,23.0,520.0,953.97,723.58
2016,8,25,16,15,792.0,81.5,3.2,22.5,469.0,928.26,709.78
2016,8,25,16,30,767.0,78.0,3.2,22.0,418.0,899.16,693.43
2016,8,25,16,45,731.0,74.0,3.2,21.5,365.5,855.35,666.19
2016,8,25,17,0,695.0,70.0,3.2,21.0,313.0,816.12,641.31
2016,8,25,17,15,645.0,64.0,3.15,20.0,260.0,752.33,597.93
2016,8,25,17,30,595.0,58.0,3.1,19.0,207.0,687.57,551.34
2016,8,25,17,45,517.0,50.0,3.05,18.0,157.5,593.77,479.2
2016,8,25,18,0,439.0,42.0,3.0,17.0,108.0,501.67,403.58
2016,8,25,18,15,219.5,34.5,2.9,16.5,67.5,290.71,224.0
2016,8,25,18,30,0.0,27.0,2.8,16.0,27.0,39.88,0.0
2016,8,25,18,45,0.0,13.5,2.7,15.5,13.5,10.62,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,11.5,1.6,12.0,20.0,9.05,0.0
2016,8,26,6,0,250.0,23.0,1.8,13.0,40.0,18.94,6.21
2016,8,26,6,15,362.5,34.0,1.85,13.5,83.0,28.0,18.47
2016,8,26,6,30,475.0,45.0,1.9,14.0,126.0,37.1,27.15
2016,8,26,6,45,545.0,52.5,1.95,14.5,176.5,43.13,32.83
2016,8,26,7,0,615.0,60.0,2.0,15.0,227.0,49.2,38.32
2016,8,26,7,15,307.5,87.5,2.0,15.5,171.0,62.75,50.26
2016,8,26,7,30,0.0,115.0,2.0,16.0,115.0,84.15,68.84
2016,8,26,7,45,2.5,132.5,2.0,16.5,133.5,96.52,79.23
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,108.79,89.38
2016,8,26,8,15,52.0,194.0,2.0,17.5,222.0,132.13,108.81
2016,8,26,8,30,99.0,238.0,2.0,18.0,292.0,157.64,129.72
2016,8,26,8,45,93.5,258.5,2.0,19.0,313.0,169.39,138.55
2016,8,26,9,0,88.0,279.0,2.0,20.0,334.0,180.79,147.01
2016,8,26,9,15,109.5,303.0,2.0,20.5,376.0,194.25,157.33
2016,8,26,9,30,131.0,327.0,2.0,21.0,418.0,196.23,158.23
2016,8,26,9,45,512.0,217.0,2.05,21.5,601.0,130.58,103.89
2016,8,26,10,0,893.0,107.0,2.1,22.0,784.0,95.28,74.44
2016,8,26,10,15,901.0,108.5,2.15,22.0,813.5,148.78,84.95
2016,8,26,10,30,909.0,110.0,2.2,22.0,843.0,208.53,121.26
2016,8,26,10,45,912.5,112.5,2.25,22.5,865.5,268.69,167.79
2016,8,26,11,0,916.0,115.0,2.3,23.0,888.0,328.9,218.46
2016,8,26,11,15,920.0,115.5,2.4,23.0,903.0,387.84,269.78
2016,8,26,11,30,924.0,116.0,2.5,23.0,918.0,446.38,320.51
2016,8,26,11,45,924.0,117.5,2.6,23.5,925.0,503.19,368.29
2016,8,26,12,0,924.0,119.0,2.7,24.0,932.0,558.74,413.71
2016,8,26,12,15,923.5,118.5,2.75,24.0,931.0,611.08,456.13
2016,8,26,12,30,923.0,118.0,2.8,24.0,930.0,661.56,496.07
2016,8,26,12,45,922.0,117.5,2.9,24.5,921.0,709.64,532.49
2016,8,26,13,0,921.0,117.0,3.0,25.0,912.0,755.39,566.35
2016,8,26,13,15,916.5,116.0,3.05,24.5,895.0,795.55,597.7
2016,8,26,13,30,912.0,115.0,3.1,24.0,878.0,832.68,625.05
2016,8,26,13,45,905.0,114.0,3.15,24.0,853.0,864.55,647.52
2016,8,26,14,0,898.0,113.0,3.2,24.0,828.0,892.95,667.71
2016,8,26,14,15,889.5,111.5,3.2,23.5,797.0,915.96,685.38
2016,8,26,14,30,881.0,110.0,3.2,23.0,766.0,935.25,700.75
2016,8,26,14,45,869.5,108.0,3.2,23.0,728.0,947.46,710.19
2016,8,26,15,0,858.0,106.0,3.2,23.0,690.0,968.24,725.64
2016,8,26,15,15,843.0,103.0,3.15,22.5,647.0,968.4,728.35
2016,8,26,15,30,828.0,100.0,3.1,22.0,604.0,964.56,728.71
2016,8,26,15,45,809.0,96.5,3.1,21.5,557.0,952.24,723.86
2016,8,26,16,0,790.0,93.0,3.1,21.0,510.0,936.12,716.52
2016,8,26,16,15,763.5,89.0,3.05,20.5,459.0,908.26,700.63
2016,8,26,16,30,737.0,85.0,3.0,20.0,408.0,877.0,682.15
2016,8,26,16,45,701.5,79.5,3.0,19.5,356.0,839.42,658.99
2016,8,26,17,0,666.0,74.0,3.0,19.0,304.0,792.65,628.25
2016,8,26,17,15,614.5,67.0,2.9,18.0,252.0,726.43,582.19
2016,8,26,17,30,563.0,60.0,2.8,17.0,200.0,659.32,532.88
2016,8,26,17,45,485.0,51.0,2.7,16.5,151.0,564.86,458.25
2016,8,26,18,0,407.0,42.0,2.6,16.0,102.0,472.22,380.6
2016,8,26,18,15,283.5,29.0,2.5,15.5,63.0,339.75,258.04
2016,8,26,18,30,160.0,16.0,2.4,15.0,24.0,185.8,0.0
2016,8,26,18,45,80.0,8.0,2.3,14.5,12.0,70.22,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,100.0,11.5,1.75,11.5,18.0,9.05,0.0
2016,8,27,6,0,200.0,23.0,1.9,12.0,36.0,18.84,5.24
2016,8,27,6,15,308.5,36.0,1.95,12.5,77.5,29.44,19.71
2016,8,27,6,30,417.0,49.0,2.0,13.0,119.0,39.97,29.77
2016,8,27,6,45,489.5,58.5,2.1,13.5,169.0,47.35,36.7
2016,8,27,7,0,562.0,68.0,2.2,14.0,219.0,54.69,43.36
2016,8,27,7,15,322.0,106.5,2.2,14.5,197.5,75.38,61.64
2016,8,27,7,30,82.0,145.0,2.2,15.0,176.0,100.73,83.66
2016,8,27,7,45,87.0,168.0,2.2,16.0,205.0,115.3,95.7
2016,8,27,8,0,92.0,191.0,2.2,17.0,234.0,129.55,107.23
2016,8,27,8,15,180.5,210.0,2.2,17.5,304.5,138.64,114.37
2016,8,27,8,30,269.0,229.0,2.2,18.0,375.0,145.46,119.51
2016,8,27,8,45,141.0,219.5,2.2,18.5,297.0,144.1,117.74
2016,8,27,9,0,13.0,210.0,2.2,19.0,219.0,150.57,122.58
2016,8,27,9,15,17.5,233.0,2.2,19.5,245.5,165.71,134.57
2016,8,27,9,30,22.0,256.0,2.2,20.0,272.0,180.61,146.22
2016,8,27,9,45,62.5,306.0,2.25,21.0,353.0,196.28,158.11
2016,8,27,10,0,103.0,356.0,2.3,22.0,434.0,221.64,177.64
2016,8,27,10,15,496.5,237.5,2.35,22.0,634.0,172.1,115.8
2016,8,27,10,30,890.0,119.0,2.4,22.0,834.0,209.97,123.26
2016,8,27,10,45,894.0,121.0,2.45,22.5,856.0,269.03,168.88
2016,8,27,11,0,898.0,123.0,2.5,23.0,878.0,328.19,218.66
2016,8,27,11,15,901.0,124.0,2.55,23.0,892.5,386.3,269.25
2016,8,27,11,30,904.0,125.0,2.6,23.0,907.0,443.92,319.17
2016,8,27,11,45,904.5,126.0,2.65,23.5,914.0,499.74,366.06
2016,8,27,12,0,905.0,127.0,2.7,24.0,921.0,554.37,410.63
2016,8,27,12,15,905.0,127.0,2.75,24.0,920.0,606.6,452.92
2016,8,27,12,30,905.0,127.0,2.8,24.0,919.0,657.08,492.82
2016,8,27,12,45,895.0,130.5,2.9,24.5,907.5,701.84,526.79
2016,8,27,13,0,885.0,134.0,3.0,25.0,896.0,743.68,557.85
2016,8,27,13,15,880.5,133.0,3.05,24.5,879.0,782.83,588.49
2016,8,27,13,30,876.0,132.0,3.1,24.0,862.0,819.03,615.89
2016,8,27,13,45,870.0,130.5,3.15,24.0,838.0,850.46,638.13
2016,8,27,14,0,864.0,129.0,3.2,24.0,814.0,889.98,665.95
2016,8,27,14,15,855.0,127.0,3.2,23.5,782.5,912.13,682.96
2016,8,27,14,30,846.0,125.0,3.2,23.0,751.0,930.48,697.72
2016,8,27,14,45,835.5,121.5,3.25,23.0,714.0,941.98,707.05
2016,8,27,15,0,825.0,118.0,3.3,23.0,677.0,949.52,713.96
2016,8,27,15,15,809.5,115.0,3.25,22.5,634.5,948.85,716.21
2016,8,27,15,30,794.0,112.0,3.2,22.0,592.0,944.22,716.0
2016,8,27,15,45,777.5,106.5,3.2,21.5,545.5,931.88,711.03
2016,8,27,16,0,761.0,101.0,3.2,21.0,499.0,915.77,703.56
2016,8,27,16,15,733.5,96.5,3.15,20.5,449.0,893.72,691.56
2016,8,27,16,30,706.0,92.0,3.1,20.0,399.0,861.66,672.3
2016,8,27,16,45,675.0,84.5,3.1,19.5,347.5,819.28,645.44
2016,8,27,17,0,644.0,77.0,3.1,19.0,296.0,774.45,615.78
2016,8,27,17,15,591.5,69.5,3.0,18.0,244.5,706.9,568.26
2016,8,27,17,30,539.0,62.0,2.9,17.0,193.0,638.47,517.44
2016,8,27,17,45,467.5,51.5,2.8,16.5,145.0,548.6,445.72
2016,8,27,18,0,396.0,41.0,2.7,16.0,97.0,460.51,370.89
2016,8,27,18,15,272.5,28.0,2.6,15.5,59.0,328.89,244.65
2016,8,27,18,30,149.0,15.0,2.5,15.0,21.0,135.31,0.0
2016,8,27,18,45,74.5,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,140.5,10.5,1.4,10.5,19.5,8.26,0.0
2016,8,28,6,0,281.0,21.0,1.5,11.0,39.0,17.39,3.36
2016,8,28,6,15,397.0,31.0,1.45,11.5,82.5,25.75,16.56
2016,8,28,6,30,513.0,41.0,1.4,12.0,126.0,34.21,24.78
2016,8,28,6,45,584.5,48.0,1.4,13.0,177.5,40.05,30.27
2016,8,28,7,0,656.0,55.0,1.4,14.0,229.0,49.75,38.98
2016,8,28,7,15,701.0,60.0,1.3,14.5,282.0,54.15,42.83
2016,8,28,7,30,746.0,65.0,1.2,15.0,335.0,58.54,46.55
2016,8,28,7,45,779.0,68.5,1.15,16.0,388.5,61.58,48.89
2016,8,28,8,0,812.0,72.0,1.1,17.0,442.0,64.61,51.16
2016,8,28,8,15,834.5,75.0,1.05,17.5,492.5,67.05,52.97
2016,8,28,8,30,857.0,78.0,1.0,18.0,543.0,77.05,61.27
2016,8,28,8,45,875.0,80.0,0.95,19.0,590.0,79.21,62.64
2016,8,28,9,0,893.0,82.0,0.9,20.0,637.0,81.25,63.91
2016,8,28,9,15,905.5,84.0,0.95,20.5,679.0,83.02,65.1
2016,8,28,9,30,918.0,86.0,1.0,21.0,721.0,84.67,66.18
2016,8,28,9,45,921.5,90.5,1.05,22.0,755.5,87.37,68.01
2016,8,28,10,0,925.0,95.0,1.1,23.0,790.0,89.85,69.65
2016,8,28,10,15,932.0,96.5,1.2,23.5,820.0,142.91,79.38
2016,8,28,10,30,939.0,98.0,1.3,24.0,850.0,204.3,115.59
2016,8,28,10,45,943.5,99.0,1.45,24.5,872.5,265.46,162.15
2016,8,28,11,0,948.0,100.0,1.6,25.0,895.0,326.7,213.12
2016,8,28,11,15,951.0,100.5,1.75,25.0,909.5,386.95,265.07
2016,8,28,11,30,954.0,101.0,1.9,25.0,924.0,446.62,316.32
2016,8,28,11,45,955.5,101.0,2.05,25.5,931.0,504.44,364.55
2016,8,28,12,0,957.0,101.0,2.2,26.0,938.0,561.01,410.45
2016,8,28,12,15,956.5,101.0,2.3,26.0,936.5,614.99,453.8
2016,8,28,12,30,956.0,101.0,2.4,26.0,935.0,667.04,494.63
2016,8,28,12,45,959.0,97.5,2.5,26.0,927.0,716.29,532.59
2016,8,28,13,0,962.0,94.0,2.6,26.0,919.0,763.24,568.2
2016,8,28,13,15,958.5,93.5,2.65,26.0,902.0,805.6,599.04
2016,8,28,13,30,955.0,93.0,2.7,26.0,885.0,844.89,626.13
2016,8,28,13,45,950.0,91.5,2.8,26.0,860.5,878.74,649.91
2016,8,28,14,0,945.0,90.0,2.9,26.0,836.0,909.07,671.44
2016,8,28,14,15,937.5,88.5,2.9,25.5,804.0,933.57,689.84
2016,8,28,14,30,930.0,87.0,2.9,25.0,772.0,954.24,705.92
2016,8,28,14,45,920.5,85.0,2.95,25.0,734.5,968.62,717.07
2016,8,28,15,0,911.0,83.0,3.0,25.0,697.0,979.03,725.83
2016,8,28,15,15,897.5,81.0,2.95,24.5,653.5,981.63,730.25
2016,8,28,15,30,884.0,79.0,2.9,24.0,610.0,980.26,732.29
2016,8,28,15,45,867.0,76.0,2.9,23.5,562.5,970.32,729.19
2016,8,28,16,0,850.0,73.0,2.9,23.0,515.0,956.61,723.71
2016,8,28,16,15,826.0,70.0,2.85,22.5,463.5,944.24,718.73
2016,8,28,16,30,802.0,67.0,2.8,22.0,412.0,916.56,703.07
2016,8,28,16,45,769.0,63.0,2.75,21.5,359.0,875.46,677.66
2016,8,28,17,0,736.0,59.0,2.7,21.0,306.0,831.72,649.43
2016,8,28,17,15,686.5,54.0,2.55,20.0,253.0,768.47,606.05
2016,8,28,17,30,637.0,49.0,2.4,19.0,200.0,703.86,559.02
2016,8,28,17,45,557.5,42.0,2.3,18.5,150.0,608.34,484.58
2016,8,28,18,0,478.0,35.0,2.2,18.0,100.0,525.57,414.44
2016,8,28,18,15,340.0,24.5,2.15,17.0,60.5,380.7,271.21
2016,8,28,18,30,202.0,14.0,2.1,16.0,21.0,178.06,0.0
2016,8,28,18,45,101.0,7.0,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,128.5,10.0,2.0,11.5,18.0,7.87,0.0
2016,8,29,6,0,257.0,20.0,2.2,12.0,36.0,16.5,1.59
2016,8,29,6,15,375.0,30.5,2.2,12.5,78.5,25.25,15.95
2016,8,29,6,30,493.0,41.0,2.2,13.0,121.0,34.09,24.51
2016,8,29,6,45,563.5,48.0,2.25,14.0,171.0,39.87,29.94
2016,8,29,7,0,634.0,55.0,2.3,15.0,221.0,45.71,35.19
2016,8,29,7,15,679.0,60.0,2.3,15.5,273.5,53.87,42.4
2016,8,29,7,30,724.0,65.0,2.3,16.0,326.0,58.21,46.07
2016,8,29,7,45,414.5,127.5,2.3,17.0,282.0,88.86,72.51
2016,8,29,8,0,105.0,190.0,2.3,18.0,238.0,125.53,103.47
2016,8,29,8,15,156.0,212.0,2.3,18.5,292.0,139.0,114.3
2016,8,29,8,30,207.0,234.0,2.3,19.0,346.0,152.22,124.8
2016,8,29,8,45,539.5,158.0,2.3,19.5,484.0,105.88,85.14
2016,8,29,9,0,872.0,82.0,2.3,20.0,622.0,80.68,63.47
2016,8,29,9,15,885.0,84.0,2.3,20.5,663.5,82.44,64.68
2016,8,29,9,30,898.0,86.0,2.3,21.0,705.0,84.08,65.77
2016,8,29,9,45,739.0,164.0,2.35,21.5,691.0,106.05,83.83
2016,8,29,10,0,580.0,242.0,2.4,22.0,677.0,143.96,114.78
2016,8,29,10,15,761.0,164.0,2.45,22.0,758.0,149.56,90.67
2016,8,29,10,30,942.0,86.0,2.5,22.0,839.0,196.63,110.95
2016,8,29,10,45,948.5,86.5,2.55,22.5,861.5,257.87,158.18
2016,8,29,11,0,955.0,87.0,2.6,23.0,884.0,319.37,210.15
2016,8,29,11,15,958.0,87.5,2.6,23.0,899.0,379.77,263.03
2016,8,29,11,30,961.0,88.0,2.6,23.0,914.0,439.55,315.07
2016,8,29,11,45,767.0,202.0,2.65,23.5,864.5,490.77,360.5
2016,8,29,12,0,573.0,316.0,2.7,24.0,815.0,526.85,390.85
2016,8,29,12,15,568.5,317.5,2.75,24.0,812.5,567.24,423.02
2016,8,29,12,30,564.0,319.0,2.8,24.0,810.0,606.09,453.33
2016,8,29,12,45,451.0,356.0,2.85,24.0,746.0,599.7,449.75
2016,8,29,13,0,338.0,393.0,2.9,24.0,682.0,576.02,433.07
2016,8,29,13,15,293.5,396.0,2.95,24.0,643.5,571.72,430.76
2016,8,29,13,30,249.0,399.0,3.0,24.0,605.0,562.92,424.78
2016,8,29,13,45,331.0,360.5,3.05,24.0,626.0,615.39,465.59
2016,8,29,14,0,413.0,322.0,3.1,24.0,647.0,686.08,518.57
2016,8,29,14,15,491.5,279.5,3.1,24.0,651.0,738.43,558.3
2016,8,29,14,30,570.0,237.0,3.1,24.0,655.0,789.95,597.47
2016,8,29,14,45,552.5,226.5,3.15,24.0,615.0,783.59,594.45
2016,8,29,15,0,535.0,216.0,3.2,24.0,575.0,773.65,589.36
2016,8,29,15,15,697.5,150.5,3.2,23.5,586.5,885.94,672.01
2016,8,29,15,30,860.0,85.0,3.2,23.0,598.0,963.16,727.08
2016,8,29,15,45,560.5,149.5,3.2,23.0,473.5,772.24,595.82
2016,8,29,16,0,261.0,214.0,3.2,23.0,349.0,522.93,410.76
2016,8,29,16,15,151.0,189.5,3.15,22.5,265.5,366.77,292.47
2016,8,29,16,30,41.0,165.0,3.1,22.0,182.0,211.4,168.13
2016,8,29,16,45,36.5,144.5,3.1,21.5,158.5,188.34,150.63
2016,8,29,17,0,32.0,124.0,3.1,21.0,135.0,164.79,132.02
2016,8,29,17,15,25.5,103.0,2.9,20.0,111.0,137.99,110.36
2016,8,29,17,30,19.0,82.0,2.7,19.0,87.0,110.46,87.48
2016,8,29,17,45,9.5,62.0,2.55,18.5,64.5,69.54,52.66
2016,8,29,18,0,0.0,42.0,2.4,18.0,42.0,40.98,27.86
2016,8,29,18,15,0.0,25.0,2.35,17.5,25.0,23.34,10.72
2016,8,29,18,30,0.0,8.0,2.3,17.0,8.0,6.29,0.0
2016,8,29,18,45,0.0,4.0,2.25,16.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,5,45,140.5,9.5,1.75,13.5,17.5,7.47,0.0
2016,8,30,6,0,281.0,19.0,1.9,14.0,35.0,15.74,0.0
2016,8,30,6,15,402.0,28.0,1.85,14.5,78.0,23.34,14.09
2016,8,30,6,30,523.0,37.0,1.8,15.0,121.0,33.77,23.99
2016,8,30,6,45,596.5,43.0,1.8,15.5,172.0,39.34,29.28
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,45.01,34.43
2016,8,30,7,15,715.0,53.5,1.75,17.0,276.0,49.2,38.03
2016,8,30,7,30,760.0,58.0,1.7,18.0,329.0,53.4,41.49
2016,8,30,7,45,794.0,60.5,1.7,19.0,382.0,55.93,43.39
2016,8,30,8,0,828.0,63.0,1.7,20.0,435.0,64.96,50.85
2016,8,30,8,15,850.0,65.5,1.7,21.0,485.5,67.92,52.98
2016,8,30,8,30,872.0,68.0,1.7,22.0,536.0,70.77,54.99
2016,8,30,8,45,890.0,69.0,1.7,23.0,583.0,72.43,55.98
2016,8,30,9,0,908.0,70.0,1.7,24.0,630.0,74.01,56.89
2016,8,30,9,15,920.0,72.0,1.7,24.5,672.0,75.97,58.24
2016,8,30,9,30,932.0,74.0,1.7,25.0,714.0,77.82,59.5
2016,8,30,9,45,938.5,76.5,1.75,26.0,749.5,79.68,60.65
2016,8,30,10,0,945.0,79.0,1.8,27.0,785.0,81.41,61.69
2016,8,30,10,15,951.5,80.5,1.85,27.5,814.5,133.33,70.88
2016,8,30,10,30,958.0,82.0,1.9,28.0,844.0,195.61,106.8
2016,8,30,10,45,964.5,81.0,2.0,28.5,866.5,256.81,152.69
2016,8,30,11,0,971.0,80.0,2.1,29.0,889.0,318.19,203.29
2016,8,30,11,15,973.5,80.5,2.25,29.0,903.5,379.24,255.58
2016,8,30,11,30,976.0,81.0,2.4,29.0,918.0,439.59,307.1
2016,8,30,11,45,978.5,80.0,2.55,29.5,924.5,497.86,355.43
2016,8,30,12,0,981.0,79.0,2.7,30.0,931.0,554.84,401.41
2016,8,30,12,15,980.5,79.0,2.8,29.5,929.5,609.48,445.93
2016,8,30,12,30,980.0,79.0,2.9,29.0,928.0,662.09,488.02
2016,8,30,12,45,972.5,82.5,3.0,29.0,917.5,710.98,525.53
2016,8,30,13,0,965.0,86.0,3.1,29.0,907.0,756.98,560.2
2016,8,30,13,15,961.0,85.0,3.15,29.0,889.5,798.33,590.14
2016,8,30,13,30,957.0,84.0,3.2,29.0,872.0,836.51,616.45
2016,8,30,13,45,953.5,82.0,3.25,29.0,847.5,870.78,640.13
2016,8,30,14,0,950.0,80.0,3.3,29.0,823.0,901.58,661.55
2016,8,30,14,15,942.5,79.0,3.3,28.5,791.5,926.34,680.11
2016,8,30,14,30,935.0,78.0,3.3,28.0,760.0,947.3,696.36
2016,8,30,14,45,927.0,75.5,3.35,28.0,722.5,962.2,707.79
2016,8,30,15,0,919.0,73.0,3.4,28.0,685.0,973.13,716.83
2016,8,30,15,15,906.0,71.0,3.4,27.5,641.5,975.88,721.78
2016,8,30,15,30,893.0,69.0,3.4,27.0,598.0,974.66,724.34
2016,8,30,15,45,877.0,66.5,3.4,26.5,550.5,965.95,722.08
2016,8,30,16,0,861.0,64.0,3.4,26.0,503.0,953.5,717.42
2016,8,30,16,15,837.5,61.5,3.35,25.5,452.5,930.06,704.92
2016,8,30,16,30,814.0,59.0,3.3,25.0,402.0,903.4,690.01
2016,8,30,16,45,781.0,55.5,3.25,24.5,349.5,874.37,672.93
2016,8,30,17,0,748.0,52.0,3.2,24.0,297.0,831.25,644.97
2016,8,30,17,15,699.0,47.5,3.05,23.0,244.5,769.19,602.41
2016,8,30,17,30,650.0,43.0,2.9,22.0,192.0,705.98,556.2
2016,8,30,17,45,568.5,37.0,2.8,21.5,142.5,610.33,481.31
2016,8,30,18,0,487.0,31.0,2.7,21.0,93.0,516.0,401.23
2016,8,30,18,15,243.5,23.5,2.6,20.5,54.5,288.77,182.97
2016,8,30,18,30,0.0,16.0,2.5,20.0,16.0,12.59,0.0
2016,8,30,18,45,0.0,8.0,2.45,19.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.0,1.7,12.5,17.0,7.08,0.0
2016,8,31,6,0,294.0,18.0,1.9,13.0,34.0,16.29,0.0
2016,8,31,6,15,417.5,27.0,1.9,13.5,77.0,24.58,15.11
2016,8,31,6,30,541.0,36.0,1.9,14.0,120.0,33.03,23.42
2016,8,31,6,45,610.5,41.5,1.95,15.0,171.0,38.21,28.31
2016,8,31,7,0,680.0,47.0,2.0,16.0,222.0,43.49,33.08
2016,8,31,7,15,723.5,51.5,1.95,16.5,275.0,47.73,36.81
2016,8,31,7,30,767.0,56.0,1.9,17.0,328.0,51.97,40.41
2016,8,31,7,45,797.5,59.0,1.85,18.0,380.5,54.87,42.66
2016,8,31,8,0,828.0,62.0,1.8,19.0,433.0,64.21,50.43
2016,8,31,8,15,849.5,64.5,1.75,19.5,483.0,67.18,52.69
2016,8,31,8,30,871.0,67.0,1.7,20.0,533.0,70.04,54.84
2016,8,31,8,45,887.5,69.0,1.7,21.0,579.5,72.33,56.38
2016,8,31,9,0,904.0,71.0,1.7,22.0,626.0,74.52,57.81
2016,8,31,9,15,916.0,72.5,1.75,22.5,667.5,76.15,58.9
2016,8,31,9,30,928.0,74.0,1.8,23.0,709.0,77.69,59.91
2016,8,31,9,45,934.5,77.0,1.85,24.0,744.5,79.85,61.32
2016,8,31,10,0,941.0,80.0,1.9,25.0,780.0,81.87,62.6
2016,8,31,10,15,947.5,81.0,1.95,25.0,809.5,132.35,71.34
2016,8,31,10,30,954.0,82.0,2.0,25.0,839.0,194.15,107.28
2016,8,31,10,45,958.5,83.0,2.1,25.5,861.0,256.04,154.25
2016,8,31,11,0,963.0,84.0,2.2,26.0,883.0,317.96,205.89
2016,8,31,11,15,966.0,84.5,2.25,26.5,897.5,378.84,257.97
2016,8,31,11,30,969.0,85.0,2.3,27.0,912.0,439.08,309.05
2016,8,31,11,45,970.5,85.0,2.4,27.5,919.0,497.4,357.6
2016,8,31,12,0,972.0,85.0,2.5,28.0,926.0,554.41,403.71
2016,8,31,12,15,971.5,85.0,2.6,28.0,924.5,608.75,447.35
2016,8,31,12,30,971.0,85.0,2.7,28.0,923.0,661.1,488.41
2016,8,31,12,45,961.5,89.5,2.8,28.0,911.5,709.28,525.45
2016,8,31,13,0,952.0,94.0,2.9,28.0,900.0,754.45,559.57
2016,8,31,13,15,947.5,93.5,2.95,28.0,882.5,795.59,589.71
2016,8,31,13,30,943.0,93.0,3.0,28.0,865.0,833.59,615.95
2016,8,31,13,45,938.5,91.0,3.05,28.0,840.5,866.82,638.98
2016,8,31,14,0,934.0,89.0,3.1,28.0,816.0,896.56,659.75
2016,8,31,14,15,926.0,87.5,3.15,27.5,784.0,920.15,677.9
2016,8,31,14,30,918.0,86.0,3.2,27.0,752.0,939.91,693.75
2016,8,31,14,45,909.0,83.5,3.25,27.0,714.5,953.75,704.54
2016,8,31,15,0,900.0,81.0,3.3,27.0,677.0,963.64,712.94
2016,8,31,15,15,886.0,79.0,3.3,26.5,633.5,965.39,717.22
2016,8,31,15,30,872.0,77.0,3.3,26.0,590.0,963.21,719.13
2016,8,31,15,45,855.5,73.5,3.35,26.0,543.0,952.84,714.64
2016,8,31,16,0,839.0,70.0,3.4,26.0,496.0,938.73,707.74
2016,8,31,16,15,814.0,67.0,3.35,25.5,445.0,925.05,701.84
2016,8,31,16,30,789.0,64.0,3.3,25.0,394.0,896.31,685.34
2016,8,31,16,45,756.0,60.0,3.3,24.5,341.5,855.25,660.03
2016,8,31,17,0,723.0,56.0,3.3,24.0,289.0,811.64,631.79
2016,8,31,17,15,671.0,51.0,3.1,23.0,236.5,746.31,586.16
2016,8,31,17,30,619.0,46.0,2.9,22.0,184.0,679.81,536.82
2016,8,31,17,45,535.5,38.5,2.75,21.5,135.5,580.88,458.68
2016,8,31,18,0,452.0,31.0,2.6,21.0,87.0,495.11,383.78
2016,8,31,18,15,296.5,20.5,2.55,20.0,50.0,326.68,187.07
2016,8,31,18,30,141.0,10.0,2.5,19.0,13.0,123.64,0.0
2016,8,31,18,45,70.5,5.0,2.45,18.5,6.5,0.0,0.0
