Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,0.85,13.5,15.5,7.08,0.0
2016,9,1,6,0,249.0,18.0,0.9,14.0,31.0,14.86,0.0
2016,9,1,6,15,376.0,28.0,0.85,14.5,73.0,23.26,13.84
2016,9,1,6,30,503.0,38.0,0.8,15.0,115.0,31.8,22.24
2016,9,1,6,45,574.5,44.5,0.75,15.5,165.5,40.43,30.24
2016,9,1,7,0,646.0,51.0,0.7,16.0,216.0,46.39,35.68
2016,9,1,7,15,693.0,56.0,0.55,16.5,268.5,50.89,39.64
2016,9,1,7,30,740.0,61.0,0.4,17.0,321.0,55.39,43.46
2016,9,1,7,45,771.5,65.0,0.3,18.0,373.5,58.87,46.18
2016,9,1,8,0,803.0,69.0,0.2,19.0,426.0,62.31,48.79
2016,9,1,8,15,826.5,72.0,0.25,19.5,476.5,64.82,50.65
2016,9,1,8,30,850.0,75.0,0.3,20.0,527.0,74.81,58.88
2016,9,1,8,45,866.5,77.5,0.35,20.5,573.5,77.3,60.64
2016,9,1,9,0,883.0,80.0,0.4,21.0,620.0,79.66,62.32
2016,9,1,9,15,896.0,82.0,0.55,21.5,661.5,81.49,63.56
2016,9,1,9,30,909.0,84.0,0.7,22.0,703.0,83.2,64.71
2016,9,1,9,45,918.5,85.5,0.85,22.5,739.0,84.4,65.44
2016,9,1,10,0,928.0,87.0,1.0,23.0,775.0,85.51,66.1
2016,9,1,10,15,935.0,88.0,1.15,23.5,804.5,134.57,74.11
2016,9,1,10,30,942.0,89.0,1.3,24.0,834.0,195.88,109.36
2016,9,1,10,45,945.5,91.0,1.45,24.5,856.0,257.68,156.13
2016,9,1,11,0,949.0,93.0,1.6,25.0,878.0,319.44,207.51
2016,9,1,11,15,952.0,93.5,1.7,25.0,892.5,379.75,259.51
2016,9,1,11,30,955.0,94.0,1.8,25.0,907.0,439.44,310.77
2016,9,1,11,45,954.5,95.0,1.95,25.5,913.0,497.1,359.01
2016,9,1,12,0,954.0,96.0,2.1,26.0,919.0,553.29,404.76
2016,9,1,12,15,954.0,96.0,2.1,26.0,917.5,607.3,447.77
2016,9,1,12,30,954.0,96.0,2.1,26.0,916.0,659.39,488.13
2016,9,1,12,45,951.0,96.5,2.15,26.0,906.0,707.83,525.12
2016,9,1,13,0,948.0,97.0,2.2,26.0,896.0,753.68,559.46
2016,9,1,13,15,944.0,96.0,2.25,26.0,879.0,794.64,589.49
2016,9,1,13,30,940.0,95.0,2.3,26.0,862.0,832.47,615.52
2016,9,1,13,45,784.0,166.0,2.35,26.0,792.5,821.47,608.85
2016,9,1,14,0,628.0,237.0,2.4,26.0,723.0,795.57,589.92
2016,9,1,14,15,612.0,229.5,2.4,26.0,688.0,801.89,595.88
2016,9,1,14,30,596.0,222.0,2.4,26.0,653.0,804.28,598.91
2016,9,1,14,45,740.5,155.5,2.45,26.0,662.0,893.4,662.35
2016,9,1,15,0,885.0,89.0,2.5,26.0,671.0,957.81,706.19
2016,9,1,15,15,870.0,86.5,2.5,25.5,627.5,958.01,708.86
2016,9,1,15,30,855.0,84.0,2.5,25.0,584.0,954.28,709.73
2016,9,1,15,45,831.0,82.5,2.5,24.5,535.0,951.17,711.19
2016,9,1,16,0,807.0,81.0,2.5,24.0,486.0,932.36,702.2
2016,9,1,16,15,779.5,77.5,2.45,23.5,435.0,903.9,686.2
2016,9,1,16,30,752.0,74.0,2.4,23.0,384.0,872.09,667.61
2016,9,1,16,45,709.5,70.0,2.35,23.0,331.0,821.86,634.25
2016,9,1,17,0,667.0,66.0,2.3,23.0,278.0,776.94,603.59
2016,9,1,17,15,610.0,59.5,2.15,22.0,226.0,706.43,554.23
2016,9,1,17,30,553.0,53.0,2.0,21.0,174.0,635.39,501.53
2016,9,1,17,45,459.5,44.0,1.9,20.0,126.0,527.91,417.89
2016,9,1,18,0,366.0,35.0,1.8,19.0,78.0,423.51,329.25
2016,9,1,18,15,183.0,17.5,1.75,18.5,39.0,221.85,107.26
2016,9,1,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,8.5,1.1,13.5,12.5,6.69,0.0
2016,9,2,6,0,151.0,17.0,1.1,14.0,25.0,13.83,0.0
2016,9,2,6,15,269.5,30.5,1.2,14.5,63.5,24.92,15.06
2016,9,2,6,30,388.0,44.0,1.3,15.0,102.0,35.96,25.81
2016,9,2,6,45,464.0,53.0,1.4,16.0,150.0,43.02,32.4
2016,9,2,7,0,540.0,62.0,1.5,17.0,198.0,50.08,38.73
2016,9,2,7,15,591.0,69.0,1.5,17.5,249.0,55.32,43.33
2016,9,2,7,30,642.0,76.0,1.5,18.0,300.0,60.53,47.74
2016,9,2,7,45,601.0,96.5,1.55,19.0,332.5,73.63,58.79
2016,9,2,8,0,560.0,117.0,1.6,20.0,365.0,85.9,68.88
2016,9,2,8,15,665.5,105.0,1.5,20.5,433.5,78.35,62.02
2016,9,2,8,30,771.0,93.0,1.4,21.0,502.0,77.86,61.27
2016,9,2,8,45,792.5,95.5,1.35,22.0,548.0,79.35,62.07
2016,9,2,9,0,814.0,98.0,1.3,23.0,594.0,80.8,62.84
2016,9,2,9,15,828.5,101.0,1.15,23.5,635.0,82.35,63.82
2016,9,2,9,30,843.0,104.0,1.0,24.0,676.0,83.83,64.73
2016,9,2,9,45,873.0,96.5,0.9,25.0,716.0,89.37,68.87
2016,9,2,10,0,903.0,89.0,0.8,26.0,756.0,85.87,65.55
2016,9,2,10,15,910.0,90.5,0.7,26.0,785.0,133.11,73.16
2016,9,2,10,30,917.0,92.0,0.6,26.0,814.0,193.3,107.17
2016,9,2,10,45,920.0,94.0,0.5,26.5,835.0,253.58,151.63
2016,9,2,11,0,923.0,96.0,0.4,27.0,856.0,313.78,200.01
2016,9,2,11,15,926.5,96.5,0.4,27.0,870.5,372.82,249.13
2016,9,2,11,30,930.0,97.0,0.4,27.0,885.0,431.32,297.34
2016,9,2,11,45,932.5,96.5,0.45,27.5,892.0,487.88,342.65
2016,9,2,12,0,935.0,96.0,0.5,28.0,899.0,543.26,385.65
2016,9,2,12,15,935.0,96.0,0.6,28.0,897.5,596.25,426.88
2016,9,2,12,30,935.0,96.0,0.7,28.0,896.0,647.37,465.76
2016,9,2,12,45,766.0,192.0,0.85,28.5,843.0,675.49,485.6
2016,9,2,13,0,597.0,288.0,1.0,29.0,790.0,679.14,487.99
2016,9,2,13,15,595.5,280.5,1.1,29.0,772.5,707.74,509.7
2016,9,2,13,30,594.0,273.0,1.2,29.0,755.0,733.8,529.27
2016,9,2,13,45,743.5,187.0,1.35,29.0,772.0,814.18,587.95
2016,9,2,14,0,893.0,101.0,1.5,29.0,789.0,872.42,628.31
2016,9,2,14,15,884.5,99.5,1.55,28.5,758.0,894.66,644.81
2016,9,2,14,30,876.0,98.0,1.6,28.0,727.0,913.18,659.53
2016,9,2,14,45,866.0,95.5,1.7,28.0,689.5,925.47,669.78
2016,9,2,15,0,856.0,93.0,1.8,28.0,652.0,933.93,677.81
2016,9,2,15,15,775.5,109.5,1.85,27.5,590.5,904.85,662.42
2016,9,2,15,30,695.0,126.0,1.9,27.0,529.0,865.85,640.62
2016,9,2,15,45,740.0,104.0,2.0,26.5,501.0,893.15,663.41
2016,9,2,16,0,785.0,82.0,2.1,26.0,473.0,910.77,679.32
2016,9,2,16,15,761.0,73.5,2.1,25.5,419.5,879.2,661.4
2016,9,2,16,30,737.0,65.0,2.1,25.0,366.0,844.13,641.1
2016,9,2,16,45,679.5,67.0,2.15,24.5,315.0,787.53,605.42
2016,9,2,17,0,622.0,69.0,2.2,24.0,264.0,736.75,572.34
2016,9,2,17,15,576.5,61.0,2.1,23.0,215.0,675.78,529.82
2016,9,2,17,30,531.0,53.0,2.0,22.0,166.0,613.98,483.75
2016,9,2,17,45,436.5,43.5,1.95,21.5,119.5,505.58,398.43
2016,9,2,18,0,342.0,34.0,1.9,21.0,73.0,400.53,307.79
2016,9,2,18,15,171.0,17.0,1.85,20.0,36.5,207.93,72.3
2016,9,2,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,9.05,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,16.66,0.0
2016,9,3,6,15,186.0,34.0,1.4,12.5,62.0,25.65,15.64
2016,9,3,6,30,372.0,45.0,1.4,13.0,101.0,36.73,26.67
2016,9,3,6,45,447.5,55.5,1.45,14.0,149.0,44.92,34.34
2016,9,3,7,0,523.0,66.0,1.5,15.0,197.0,53.04,41.67
2016,9,3,7,15,575.0,74.0,1.45,15.5,248.0,58.9,46.85
2016,9,3,7,30,627.0,82.0,1.4,16.0,299.0,64.69,51.81
2016,9,3,7,45,662.5,88.0,1.35,17.0,350.0,68.7,54.97
2016,9,3,8,0,698.0,94.0,1.3,18.0,401.0,72.65,57.97
2016,9,3,8,15,725.0,99.0,1.1,18.5,450.0,75.67,60.25
2016,9,3,8,30,752.0,104.0,0.9,19.0,499.0,78.61,62.41
2016,9,3,8,45,771.5,107.5,0.75,20.0,544.5,87.03,69.08
2016,9,3,9,0,791.0,111.0,0.6,21.0,590.0,88.8,70.03
2016,9,3,9,15,806.0,114.0,0.55,21.5,631.0,90.07,70.74
2016,9,3,9,30,821.0,117.0,0.5,22.0,672.0,91.29,71.41
2016,9,3,9,45,861.0,105.5,0.45,22.5,714.5,94.06,73.39
2016,9,3,10,0,901.0,94.0,0.4,23.0,757.0,88.66,68.61
2016,9,3,10,15,908.0,95.0,0.6,23.0,785.5,134.7,75.67
2016,9,3,10,30,915.0,96.0,0.8,23.0,814.0,194.61,109.83
2016,9,3,10,45,919.5,97.5,1.0,23.5,835.5,254.9,155.21
2016,9,3,11,0,924.0,99.0,1.2,24.0,857.0,315.26,205.36
2016,9,3,11,15,927.0,99.5,1.35,24.0,871.0,374.31,256.33
2016,9,3,11,30,930.0,100.0,1.5,24.0,885.0,432.76,306.69
2016,9,3,11,45,931.0,100.5,1.7,24.5,891.5,489.49,354.38
2016,9,3,12,0,932.0,101.0,1.9,25.0,898.0,544.93,399.81
2016,9,3,12,15,932.0,101.0,2.05,25.0,896.5,597.92,442.81
2016,9,3,12,30,932.0,101.0,2.2,25.0,895.0,649.04,483.41
2016,9,3,12,45,918.0,107.5,2.35,25.0,883.0,694.47,518.96
2016,9,3,13,0,904.0,114.0,2.5,25.0,871.0,736.64,551.47
2016,9,3,13,15,901.0,113.0,2.55,25.0,854.0,776.95,581.75
2016,9,3,13,30,898.0,112.0,2.6,25.0,837.0,814.34,608.21
2016,9,3,13,45,894.0,110.0,2.65,25.0,813.5,846.9,631.04
2016,9,3,14,0,890.0,108.0,2.7,25.0,790.0,876.12,651.7
2016,9,3,14,15,882.0,106.0,2.7,24.5,759.0,898.4,668.75
2016,9,3,14,30,874.0,104.0,2.7,24.0,728.0,916.95,683.54
2016,9,3,14,45,864.5,101.5,2.75,24.0,691.0,929.84,693.82
2016,9,3,15,0,855.0,99.0,2.8,24.0,654.0,950.77,709.74
2016,9,3,15,15,840.0,96.5,2.8,23.5,611.0,951.0,712.9
2016,9,3,15,30,825.0,94.0,2.8,23.0,568.0,947.26,713.74
2016,9,3,15,45,803.5,90.5,2.85,23.0,520.5,932.03,705.97
2016,9,3,16,0,782.0,87.0,2.9,23.0,473.0,913.0,695.69
2016,9,3,16,15,753.5,83.0,2.9,22.5,422.5,882.84,678.53
2016,9,3,16,30,725.0,79.0,2.9,22.0,372.0,856.23,663.5
2016,9,3,16,45,681.5,74.5,2.95,21.5,319.0,805.47,630.81
2016,9,3,17,0,638.0,70.0,3.0,21.0,266.0,752.58,595.15
2016,9,3,17,15,577.0,62.5,2.85,20.0,214.5,677.34,540.79
2016,9,3,17,30,516.0,55.0,2.7,19.0,163.0,601.63,482.81
2016,9,3,17,45,413.5,45.0,2.55,18.5,116.0,485.59,389.02
2016,9,3,18,0,311.0,35.0,2.4,18.0,69.0,373.0,288.96
2016,9,3,18,15,155.5,17.5,2.35,17.0,34.5,192.51,29.77
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,47.0,8.5,1.35,10.5,10.5,6.69,0.0
2016,9,4,6,0,94.0,17.0,1.5,11.0,21.0,12.9,0.0
2016,9,4,6,15,211.5,33.0,1.55,11.5,59.0,25.02,14.99
2016,9,4,6,30,329.0,49.0,1.6,12.0,97.0,37.2,27.15
2016,9,4,6,45,420.0,59.0,1.65,12.5,146.0,47.57,36.88
2016,9,4,7,0,511.0,69.0,1.7,13.0,195.0,55.31,44.02
2016,9,4,7,15,566.0,77.0,1.7,13.5,247.0,61.1,49.19
2016,9,4,7,30,621.0,85.0,1.7,14.0,299.0,66.84,54.14
2016,9,4,7,45,667.0,89.0,1.75,15.0,352.0,69.53,56.15
2016,9,4,8,0,713.0,93.0,1.8,16.0,405.0,72.29,58.16
2016,9,4,8,15,740.5,97.5,1.75,16.5,455.0,75.05,60.23
2016,9,4,8,30,768.0,102.0,1.7,17.0,505.0,84.2,67.8
2016,9,4,8,45,794.0,103.5,1.65,17.5,552.5,84.91,68.03
2016,9,4,9,0,820.0,105.0,1.6,18.0,600.0,85.66,68.32
2016,9,4,9,15,835.0,108.0,1.45,18.5,641.5,87.1,69.21
2016,9,4,9,30,850.0,111.0,1.3,19.0,683.0,88.48,70.05
2016,9,4,9,45,871.5,108.0,1.2,20.0,721.0,95.78,75.72
2016,9,4,10,0,893.0,105.0,1.1,21.0,759.0,94.52,74.19
2016,9,4,10,15,900.5,106.5,1.0,21.5,788.5,139.78,80.81
2016,9,4,10,30,908.0,108.0,0.9,22.0,818.0,199.92,114.8
2016,9,4,10,45,914.5,108.5,0.8,22.5,840.0,259.89,159.48
2016,9,4,11,0,921.0,109.0,0.7,23.0,862.0,320.14,208.69
2016,9,4,11,15,924.0,109.5,0.7,23.0,876.0,379.3,258.94
2016,9,4,11,30,927.0,110.0,0.7,23.0,890.0,437.85,308.26
2016,9,4,11,45,929.5,110.0,0.7,23.5,896.5,495.01,354.67
2016,9,4,12,0,932.0,110.0,0.7,24.0,903.0,551.01,398.59
2016,9,4,12,15,931.5,109.5,0.75,24.0,901.5,603.62,439.85
2016,9,4,12,30,931.0,109.0,0.8,24.0,900.0,654.26,478.59
2016,9,4,12,45,930.5,107.5,0.9,24.5,891.0,701.9,513.85
2016,9,4,13,0,930.0,106.0,1.0,25.0,882.0,747.09,546.61
2016,9,4,13,15,926.0,105.5,1.0,25.0,864.0,787.96,575.61
2016,9,4,13,30,922.0,105.0,1.0,25.0,846.0,825.77,600.47
2016,9,4,13,45,916.5,103.5,1.05,25.0,821.0,858.2,622.43
2016,9,4,14,0,911.0,102.0,1.1,25.0,796.0,887.15,642.26
2016,9,4,14,15,902.5,100.5,1.1,24.5,764.0,909.9,658.77
2016,9,4,14,30,894.0,99.0,1.1,24.0,732.0,928.86,673.1
2016,9,4,14,45,883.0,96.5,1.15,24.0,694.0,940.6,682.56
2016,9,4,15,0,872.0,94.0,1.2,24.0,656.0,948.4,689.79
2016,9,4,15,15,856.5,91.5,1.2,23.5,612.5,959.82,700.12
2016,9,4,15,30,841.0,89.0,1.2,23.0,569.0,955.66,700.6
2016,9,4,15,45,820.0,85.5,1.2,23.0,520.5,940.92,693.23
2016,9,4,16,0,799.0,82.0,1.2,23.0,472.0,922.37,683.51
2016,9,4,16,15,770.0,78.0,1.2,22.5,421.0,891.68,666.97
2016,9,4,16,30,741.0,74.0,1.2,22.0,370.0,857.67,647.84
2016,9,4,16,45,699.0,69.5,1.3,21.5,317.0,807.3,617.98
2016,9,4,17,0,657.0,65.0,1.4,21.0,264.0,762.8,590.5
2016,9,4,17,15,595.5,58.0,1.4,20.0,212.0,687.65,538.74
2016,9,4,17,30,534.0,51.0,1.4,19.0,160.0,612.18,483.17
2016,9,4,17,45,433.5,41.5,1.45,18.5,113.0,498.7,393.93
2016,9,4,18,0,333.0,32.0,1.5,18.0,66.0,389.04,295.31
2016,9,4,18,15,166.5,16.0,1.5,17.0,33.0,196.7,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,7.5,1.15,12.5,11.0,5.9,0.0
2016,9,5,6,0,178.0,15.0,1.2,13.0,22.0,11.8,0.0
2016,9,5,6,15,307.5,27.0,1.3,13.5,61.5,22.25,12.37
2016,9,5,6,30,437.0,39.0,1.4,14.0,101.0,32.28,22.58
2016,9,5,6,45,515.5,47.0,1.55,15.0,150.5,38.8,28.75
2016,9,5,7,0,594.0,55.0,1.7,16.0,200.0,45.37,34.7
2016,9,5,7,15,644.5,61.0,1.7,17.0,252.5,50.15,38.87
2016,9,5,7,30,695.0,67.0,1.7,18.0,305.0,59.44,46.82
2016,9,5,7,45,730.0,72.0,1.75,19.0,357.0,63.5,50.02
2016,9,5,8,0,765.0,77.0,1.8,20.0,409.0,67.49,53.09
2016,9,5,8,15,790.0,80.5,1.7,20.5,458.5,70.13,55.06
2016,9,5,8,30,815.0,84.0,1.6,21.0,508.0,72.72,56.95
2016,9,5,8,45,833.5,87.0,1.5,22.0,554.5,74.75,58.25
2016,9,5,9,0,852.0,90.0,1.4,23.0,601.0,76.72,59.47
2016,9,5,9,15,866.0,92.0,1.3,23.5,642.5,86.67,67.47
2016,9,5,9,30,880.0,94.0,1.2,24.0,684.0,88.27,68.46
2016,9,5,9,45,894.0,94.0,1.2,24.5,720.5,88.61,68.45
2016,9,5,10,0,908.0,94.0,1.2,25.0,757.0,88.91,68.41
2016,9,5,10,15,915.5,95.5,1.2,25.5,786.5,133.83,74.87
2016,9,5,10,30,923.0,97.0,1.2,26.0,816.0,194.69,108.66
2016,9,5,10,45,927.5,98.5,1.25,26.5,837.5,255.58,153.78
2016,9,5,11,0,932.0,100.0,1.3,27.0,859.0,316.53,203.63
2016,9,5,11,15,935.0,100.5,1.35,27.0,873.5,376.14,254.3
2016,9,5,11,30,938.0,101.0,1.4,27.0,888.0,435.13,304.22
2016,9,5,11,45,938.0,102.0,1.45,27.0,894.0,492.3,351.81
2016,9,5,12,0,938.0,103.0,1.5,27.0,900.0,548.08,397.04
2016,9,5,12,15,937.5,103.0,1.55,27.0,898.0,601.18,439.06
2016,9,5,12,30,937.0,103.0,1.6,27.0,896.0,652.33,478.52
2016,9,5,12,45,923.5,109.0,1.7,27.5,883.0,697.97,512.38
2016,9,5,13,0,910.0,115.0,1.8,28.0,870.0,740.34,543.1
2016,9,5,13,15,905.5,114.0,1.85,28.0,852.5,779.79,572.07
2016,9,5,13,30,901.0,113.0,1.9,28.0,835.0,816.17,597.3
2016,9,5,13,45,894.5,111.5,2.0,28.0,809.5,847.25,619.07
2016,9,5,14,0,888.0,110.0,2.1,28.0,784.0,874.84,638.68
2016,9,5,14,15,879.0,108.5,2.1,27.5,752.0,896.68,655.05
2016,9,5,14,30,870.0,107.0,2.1,27.0,720.0,914.78,669.21
2016,9,5,14,45,859.0,104.0,2.15,27.0,682.0,937.25,685.61
2016,9,5,15,0,848.0,101.0,2.2,27.0,644.0,944.53,692.24
2016,9,5,15,15,831.5,98.0,2.15,26.5,600.5,942.55,693.51
2016,9,5,15,30,815.0,95.0,2.1,26.0,557.0,936.57,692.39
2016,9,5,15,45,796.0,91.0,2.1,26.0,509.5,923.03,685.58
2016,9,5,16,0,777.0,87.0,2.1,26.0,462.0,905.73,676.35
2016,9,5,16,15,747.0,82.5,2.05,25.5,411.0,873.4,657.7
2016,9,5,16,30,717.0,78.0,2.0,25.0,360.0,844.8,641.26
2016,9,5,16,45,676.5,72.0,1.95,24.5,308.0,794.94,609.3
2016,9,5,17,0,636.0,66.0,1.9,24.0,256.0,742.98,574.52
2016,9,5,17,15,573.5,59.0,1.8,22.5,204.5,667.25,522.1
2016,9,5,17,30,511.0,52.0,1.7,21.0,153.0,591.18,465.77
2016,9,5,17,45,411.5,41.5,1.6,20.0,107.0,477.96,376.11
2016,9,5,18,0,312.0,31.0,1.5,19.0,61.0,368.93,275.03
2016,9,5,18,15,156.0,15.5,1.45,18.0,30.5,184.09,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,80.5,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,161.0,14.0,1.1,14.0,20.0,11.02,0.0
2016,9,6,6,15,292.0,26.0,1.2,15.0,59.0,21.38,11.34
2016,9,6,6,30,423.0,38.0,1.3,16.0,98.0,31.4,21.58
2016,9,6,6,45,500.5,47.0,1.4,17.0,146.5,38.7,28.39
2016,9,6,7,0,578.0,56.0,1.5,18.0,195.0,45.99,34.94
2016,9,6,7,15,629.5,62.0,1.55,19.0,247.0,50.72,39.04
2016,9,6,7,30,681.0,68.0,1.6,20.0,299.0,55.46,42.96
2016,9,6,7,45,715.5,73.0,1.65,21.0,350.5,64.04,50.09
2016,9,6,8,0,750.0,78.0,1.7,22.0,402.0,67.97,53.08
2016,9,6,8,15,775.5,81.5,1.65,22.5,451.5,70.58,54.99
2016,9,6,8,30,801.0,85.0,1.6,23.0,501.0,73.13,56.84
2016,9,6,8,45,819.0,88.5,1.55,24.0,546.5,75.45,58.36
2016,9,6,9,0,837.0,92.0,1.5,25.0,592.0,77.68,59.79
2016,9,6,9,15,851.0,94.5,1.35,25.5,633.0,87.74,67.82
2016,9,6,9,30,865.0,97.0,1.2,26.0,674.0,89.59,68.99
2016,9,6,9,45,874.0,99.5,1.05,27.0,709.5,91.16,69.81
2016,9,6,10,0,883.0,102.0,0.9,28.0,745.0,92.62,70.54
2016,9,6,10,15,891.0,103.5,0.8,28.0,774.0,135.67,76.4
2016,9,6,10,30,899.0,105.0,0.7,28.0,803.0,195.31,108.98
2016,9,6,10,45,905.5,106.0,0.65,28.5,825.0,255.05,152.24
2016,9,6,11,0,912.0,107.0,0.6,29.0,847.0,315.08,200.07
2016,9,6,11,15,915.5,107.5,0.75,29.0,861.5,373.87,249.35
2016,9,6,11,30,919.0,108.0,0.9,29.0,876.0,432.11,298.11
2016,9,6,11,45,921.5,108.0,1.1,29.5,882.5,488.77,344.47
2016,9,6,12,0,924.0,108.0,1.3,30.0,889.0,544.29,388.77
2016,9,6,12,15,924.0,108.0,1.45,30.0,887.5,597.06,430.49
2016,9,6,12,30,924.0,108.0,1.6,30.0,886.0,647.96,469.88
2016,9,6,12,45,918.0,110.0,1.75,30.0,875.5,694.58,505.44
2016,9,6,13,0,912.0,112.0,1.9,30.0,865.0,738.45,538.44
2016,9,6,13,15,907.5,111.0,1.95,30.0,847.5,777.87,567.23
2016,9,6,13,30,903.0,110.0,2.0,30.0,830.0,814.19,592.25
2016,9,6,13,45,899.0,107.5,2.05,30.0,805.5,846.26,614.11
2016,9,6,14,0,895.0,105.0,2.1,30.0,781.0,874.94,633.84
2016,9,6,14,15,886.0,103.5,2.05,30.0,749.0,896.78,648.33
2016,9,6,14,30,877.0,102.0,2.0,30.0,717.0,914.86,660.51
2016,9,6,14,45,867.5,98.5,2.0,30.0,679.0,926.51,669.22
2016,9,6,15,0,858.0,95.0,2.0,30.0,641.0,934.26,675.67
2016,9,6,15,15,841.5,92.5,1.95,29.5,597.5,944.45,684.73
2016,9,6,15,30,825.0,90.0,1.9,29.0,554.0,939.05,683.88
2016,9,6,15,45,806.5,85.5,1.85,29.0,506.5,925.33,676.52
2016,9,6,16,0,788.0,81.0,1.8,29.0,459.0,907.83,666.8
2016,9,6,16,15,758.0,77.0,1.75,28.0,407.5,876.1,650.19
2016,9,6,16,30,728.0,73.0,1.7,27.0,356.0,841.09,630.93
2016,9,6,16,45,688.0,67.5,1.65,26.5,304.0,798.48,604.37
2016,9,6,17,0,648.0,62.0,1.6,26.0,252.0,747.64,570.73
2016,9,6,17,15,584.5,55.0,1.45,25.0,200.5,670.94,516.8
2016,9,6,17,30,521.0,48.0,1.3,24.0,149.0,594.15,459.42
2016,9,6,17,45,419.0,38.0,1.15,23.0,103.5,479.6,369.82
2016,9,6,18,0,317.0,28.0,1.0,22.0,58.0,369.95,265.0
2016,9,6,18,15,158.5,14.0,1.0,21.0,29.0,143.84,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,144.0,13.0,1.8,17.0,18.0,10.23,0.0
2016,9,7,6,15,274.0,26.0,2.0,17.5,56.0,21.35,10.85
2016,9,7,6,30,404.0,39.0,2.2,18.0,94.0,32.15,21.95
2016,9,7,6,45,485.5,48.0,2.45,19.0,143.0,39.4,28.7
2016,9,7,7,0,567.0,57.0,2.7,20.0,192.0,46.67,35.21
2016,9,7,7,15,619.0,63.5,2.7,20.5,243.5,51.73,39.65
2016,9,7,7,30,671.0,70.0,2.7,21.0,295.0,56.77,43.92
2016,9,7,7,45,708.0,74.5,2.75,22.0,346.5,65.1,50.8
2016,9,7,8,0,745.0,79.0,2.8,23.0,398.0,68.65,53.46
2016,9,7,8,15,771.0,82.5,2.65,23.5,447.5,71.23,55.35
2016,9,7,8,30,797.0,86.0,2.5,24.0,497.0,73.77,57.18
2016,9,7,8,45,816.5,89.0,2.45,25.0,543.0,75.76,58.42
2016,9,7,9,0,836.0,92.0,2.4,26.0,589.0,77.7,59.6
2016,9,7,9,15,850.5,94.5,2.25,26.5,630.0,79.12,60.47
2016,9,7,9,30,865.0,97.0,2.1,27.0,671.0,89.59,68.8
2016,9,7,9,45,874.5,99.5,1.95,28.0,706.5,91.2,69.64
2016,9,7,10,0,884.0,102.0,1.8,29.0,742.0,92.68,70.4
2016,9,7,10,15,892.0,103.0,1.65,29.5,771.0,134.63,75.63
2016,9,7,10,30,900.0,104.0,1.5,30.0,800.0,194.07,107.66
2016,9,7,10,45,906.5,104.5,1.35,30.5,822.0,253.57,150.72
2016,9,7,11,0,913.0,105.0,1.2,31.0,844.0,313.33,198.42
2016,9,7,11,15,916.5,106.0,1.1,31.0,858.0,372.49,247.38
2016,9,7,11,30,920.0,107.0,1.0,31.0,872.0,431.11,295.39
2016,9,7,11,45,923.0,106.5,0.9,31.5,878.5,487.67,339.89
2016,9,7,12,0,926.0,106.0,0.8,32.0,885.0,543.1,381.74
2016,9,7,12,15,925.5,106.0,0.85,32.0,883.5,595.64,421.92
2016,9,7,12,30,925.0,106.0,0.9,32.0,882.0,646.24,459.64
2016,9,7,12,45,898.0,119.5,0.95,32.5,865.5,688.87,489.82
2016,9,7,13,0,871.0,133.0,1.0,33.0,849.0,727.17,516.23
2016,9,7,13,15,866.5,132.0,1.1,33.0,831.0,773.87,549.16
2016,9,7,13,30,862.0,131.0,1.2,33.0,813.0,810.21,574.91
2016,9,7,13,45,854.5,129.0,1.3,33.0,788.0,839.91,595.28
2016,9,7,14,0,847.0,127.0,1.4,33.0,763.0,866.03,613.55
2016,9,7,14,15,837.0,125.0,1.5,32.5,731.0,886.3,629.56
2016,9,7,14,30,827.0,123.0,1.6,32.0,699.0,902.73,643.41
2016,9,7,14,45,812.5,120.5,1.75,32.0,660.5,910.6,651.33
2016,9,7,15,0,798.0,118.0,1.9,32.0,622.0,914.44,656.88
2016,9,7,15,15,779.5,114.5,1.95,31.5,578.5,909.36,657.13
2016,9,7,15,30,761.0,111.0,2.0,31.0,535.0,907.29,659.56
2016,9,7,15,45,736.0,106.5,2.1,30.5,487.0,887.53,650.94
2016,9,7,16,0,711.0,102.0,2.2,30.0,439.0,864.16,639.88
2016,9,7,16,15,677.0,96.5,2.15,29.5,388.5,827.34,618.16
2016,9,7,16,30,643.0,91.0,2.1,29.0,338.0,787.51,593.87
2016,9,7,16,45,596.0,84.0,2.1,28.5,286.5,730.55,557.05
2016,9,7,17,0,549.0,77.0,2.1,28.0,235.0,671.56,517.09
2016,9,7,17,15,479.0,67.5,1.9,26.5,185.0,586.5,456.56
2016,9,7,17,30,409.0,58.0,1.7,25.0,135.0,501.19,392.2
2016,9,7,17,45,305.5,44.5,1.5,24.0,92.0,382.85,297.8
2016,9,7,18,0,202.0,31.0,1.3,23.0,49.0,272.18,189.81
2016,9,7,18,15,101.0,15.5,1.25,22.0,24.5,96.6,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.5,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,79.0,13.0,1.3,14.0,15.0,10.23,0.0
2016,9,8,6,15,202.5,28.0,1.45,14.5,51.0,21.34,10.69
2016,9,8,6,30,326.0,43.0,1.6,15.0,87.0,35.07,24.74
2016,9,8,6,45,413.0,54.0,1.75,16.0,134.5,43.69,32.83
2016,9,8,7,0,500.0,65.0,1.9,17.0,182.0,52.28,40.59
2016,9,8,7,15,316.5,98.5,1.9,17.5,179.0,70.44,56.58
2016,9,8,7,30,133.0,132.0,1.9,18.0,176.0,91.32,74.61
2016,9,8,7,45,113.0,154.0,1.9,19.0,196.0,104.54,85.51
2016,9,8,8,0,93.0,176.0,1.9,20.0,216.0,120.26,98.3
2016,9,8,8,15,183.5,194.0,1.85,20.5,284.5,129.62,105.66
2016,9,8,8,30,274.0,212.0,1.8,21.0,353.0,136.92,111.2
2016,9,8,8,45,532.0,160.0,1.8,22.0,464.5,107.62,85.9
2016,9,8,9,0,790.0,108.0,1.8,23.0,576.0,87.17,68.26
2016,9,8,9,15,806.0,111.0,1.8,23.5,617.0,88.56,69.12
2016,9,8,9,30,822.0,114.0,1.8,24.0,658.0,89.91,69.91
2016,9,8,9,45,837.5,115.0,1.8,24.5,694.5,89.98,69.66
2016,9,8,10,0,853.0,116.0,1.8,25.0,731.0,90.08,69.46
2016,9,8,10,15,861.5,117.5,1.85,25.5,759.5,139.58,81.95
2016,9,8,10,30,870.0,119.0,1.9,26.0,788.0,197.87,113.82
2016,9,8,10,45,876.0,120.5,1.95,26.5,810.0,256.44,157.01
2016,9,8,11,0,882.0,122.0,2.0,27.0,832.0,315.26,205.14
2016,9,8,11,15,885.5,122.5,2.05,27.0,846.0,372.7,254.22
2016,9,8,11,30,889.0,123.0,2.1,27.0,860.0,429.62,302.76
2016,9,8,11,45,891.5,123.0,2.2,27.5,866.0,485.01,348.74
2016,9,8,12,0,894.0,123.0,2.3,28.0,872.0,539.3,392.58
2016,9,8,12,15,893.5,122.5,2.35,28.0,870.0,590.26,433.42
2016,9,8,12,30,893.0,122.0,2.4,28.0,868.0,639.32,471.81
2016,9,8,12,45,880.5,127.0,2.5,28.0,855.0,683.03,505.63
2016,9,8,13,0,868.0,132.0,2.6,28.0,842.0,723.6,536.54
2016,9,8,13,15,863.0,131.0,2.65,28.0,824.0,769.66,570.25
2016,9,8,13,30,858.0,130.0,2.7,28.0,806.0,805.39,596.41
2016,9,8,13,45,853.0,127.0,2.75,28.0,781.5,835.9,617.74
2016,9,8,14,0,848.0,124.0,2.8,28.0,757.0,862.95,636.86
2016,9,8,14,15,837.5,122.0,2.85,27.5,725.0,882.69,652.52
2016,9,8,14,30,827.0,120.0,2.9,27.0,693.0,898.57,665.87
2016,9,8,14,45,815.5,116.0,2.95,27.0,655.0,907.47,673.47
2016,9,8,15,0,804.0,112.0,3.0,27.0,617.0,912.4,678.67
2016,9,8,15,15,786.0,109.0,3.0,26.5,573.5,908.34,679.01
2016,9,8,15,30,768.0,106.0,3.0,26.0,530.0,900.31,676.86
2016,9,8,15,45,746.5,100.5,3.0,26.0,483.0,889.0,671.27
2016,9,8,16,0,725.0,95.0,3.0,26.0,436.0,867.69,658.84
2016,9,8,16,15,692.0,90.0,2.95,25.0,385.5,832.45,638.78
2016,9,8,16,30,659.0,85.0,2.9,24.0,335.0,794.24,616.0
2016,9,8,16,45,616.0,77.5,2.9,23.5,284.0,740.47,580.05
2016,9,8,17,0,573.0,70.0,2.9,23.0,233.0,684.75,540.96
2016,9,8,17,15,505.0,61.5,2.75,22.0,183.0,602.85,480.18
2016,9,8,17,30,437.0,53.0,2.6,21.0,133.0,520.81,415.68
2016,9,8,17,45,334.0,40.5,2.5,20.5,90.0,404.37,319.39
2016,9,8,18,0,231.0,28.0,2.4,20.0,47.0,287.42,194.92
2016,9,8,18,15,115.5,14.0,2.35,19.0,23.5,107.26,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,0.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,0.8,14.0,15.0,9.44,0.0
2016,9,9,6,15,217.0,26.5,0.9,14.5,51.0,21.66,10.52
2016,9,9,6,30,349.0,41.0,1.0,15.0,87.0,33.58,23.42
2016,9,9,6,45,437.0,50.5,1.1,16.0,135.0,41.1,30.55
2016,9,9,7,0,525.0,60.0,1.2,17.0,183.0,48.65,37.4
2016,9,9,7,15,581.0,67.5,1.15,17.5,234.0,54.33,42.45
2016,9,9,7,30,637.0,75.0,1.1,18.0,285.0,59.98,47.3
2016,9,9,7,45,472.0,118.0,1.1,19.0,288.0,84.26,68.04
2016,9,9,8,0,307.0,161.0,1.1,20.0,291.0,109.63,89.2
2016,9,9,8,15,207.0,191.0,1.0,20.5,283.5,128.45,104.52
2016,9,9,8,30,107.0,221.0,0.9,21.0,276.0,147.6,119.84
2016,9,9,8,45,253.5,223.5,0.85,22.0,369.0,142.13,114.38
2016,9,9,9,0,400.0,226.0,0.8,23.0,462.0,146.4,117.08
2016,9,9,9,15,625.5,164.5,0.7,23.5,562.5,109.44,86.15
2016,9,9,9,30,851.0,103.0,0.6,24.0,663.0,83.92,64.8
2016,9,9,9,45,868.5,102.0,0.5,25.0,700.0,92.46,71.44
2016,9,9,10,0,886.0,101.0,0.4,26.0,737.0,92.24,70.76
2016,9,9,10,15,894.0,102.5,0.3,26.5,766.0,132.83,75.46
2016,9,9,10,30,902.0,104.0,0.2,27.0,795.0,192.75,107.14
2016,9,9,10,45,909.5,104.0,0.15,28.0,817.0,252.33,149.32
2016,9,9,11,0,917.0,104.0,0.1,29.0,839.0,312.24,196.07
2016,9,9,11,15,920.5,104.5,0.25,29.0,853.0,371.31,245.09
2016,9,9,11,30,924.0,105.0,0.4,29.0,867.0,429.81,293.69
2016,9,9,11,45,927.0,104.5,0.55,29.5,873.5,486.55,339.59
2016,9,9,12,0,930.0,104.0,0.7,30.0,880.0,542.12,383.41
2016,9,9,12,15,720.0,204.0,0.85,30.0,804.0,563.17,402.69
2016,9,9,12,30,510.0,304.0,1.0,30.0,728.0,560.36,403.38
2016,9,9,12,45,493.0,309.5,1.2,30.0,715.5,589.45,426.45
2016,9,9,13,0,476.0,315.0,1.4,30.0,703.0,615.78,446.91
2016,9,9,13,15,481.0,303.0,1.5,30.0,688.0,640.75,466.02
2016,9,9,13,30,486.0,291.0,1.6,30.0,673.0,663.74,483.69
2016,9,9,13,45,676.5,204.0,1.75,30.0,716.5,771.68,562.06
2016,9,9,14,0,867.0,117.0,1.9,30.0,760.0,860.55,623.85
2016,9,9,14,15,856.5,115.0,1.95,29.5,727.5,890.89,645.51
2016,9,9,14,30,846.0,113.0,2.0,29.0,695.0,907.06,658.74
2016,9,9,14,45,834.0,109.5,2.15,29.0,656.5,916.26,667.46
2016,9,9,15,0,822.0,106.0,2.3,29.0,618.0,921.45,673.78
2016,9,9,15,15,804.0,103.0,2.35,28.5,574.5,917.54,674.73
2016,9,9,15,30,786.0,100.0,2.4,28.0,531.0,909.63,673.25
2016,9,9,15,45,763.0,95.5,2.5,27.5,483.0,891.23,665.24
2016,9,9,16,0,740.0,91.0,2.6,27.0,435.0,875.88,659.21
2016,9,9,16,15,706.5,86.5,2.6,26.0,384.0,840.78,639.84
2016,9,9,16,30,673.0,82.0,2.6,25.0,333.0,802.69,617.77
2016,9,9,16,45,627.5,75.0,2.65,24.5,281.5,747.08,581.18
2016,9,9,17,0,582.0,68.0,2.7,24.0,230.0,689.56,541.31
2016,9,9,17,15,510.5,59.5,2.6,22.5,180.0,604.4,479.48
2016,9,9,17,30,439.0,51.0,2.5,21.0,130.0,519.31,413.59
2016,9,9,17,45,328.0,39.0,2.4,20.0,86.5,396.57,312.49
2016,9,9,18,0,217.0,27.0,2.3,19.0,43.0,271.13,171.71
2016,9,9,18,15,108.5,13.5,2.3,18.5,21.5,100.78,0.0
2016,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,12.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,13.0,13.0,8.65,0.0
2016,9,10,6,15,188.5,26.5,1.55,13.5,47.5,20.19,8.98
2016,9,10,6,30,316.0,42.0,1.6,14.0,82.0,34.3,24.06
2016,9,10,6,45,402.0,53.0,1.7,14.5,129.0,42.91,32.3
2016,9,10,7,0,488.0,64.0,1.8,15.0,176.0,51.48,40.19
2016,9,10,7,15,546.0,71.5,1.75,15.5,226.5,57.0,45.15
2016,9,10,7,30,604.0,79.0,1.7,16.0,277.0,62.5,49.92
2016,9,10,7,45,642.5,85.5,1.65,17.0,327.5,66.95,53.5
2016,9,10,8,0,681.0,92.0,1.6,18.0,378.0,71.33,56.92
2016,9,10,8,15,709.5,96.5,1.55,18.5,427.0,74.08,58.99
2016,9,10,8,30,738.0,101.0,1.5,19.0,476.0,76.78,60.98
2016,9,10,8,45,758.0,105.5,1.45,20.0,521.0,85.85,68.25
2016,9,10,9,0,778.0,110.0,1.4,21.0,566.0,88.38,69.87
2016,9,10,9,15,578.5,189.0,1.4,21.5,541.5,122.93,98.43
2016,9,10,9,30,379.0,268.0,1.4,22.0,517.0,165.94,133.3
2016,9,10,9,45,605.5,194.5,1.4,23.0,616.5,122.44,96.8
2016,9,10,10,0,832.0,121.0,1.4,24.0,716.0,92.65,71.82
2016,9,10,10,15,841.0,123.0,1.5,24.5,744.5,131.28,76.94
2016,9,10,10,30,850.0,125.0,1.6,25.0,773.0,190.06,109.18
2016,9,10,10,45,855.0,126.5,1.7,25.5,794.0,248.72,152.48
2016,9,10,11,0,860.0,128.0,1.8,26.0,815.0,311.89,203.93
2016,9,10,11,15,864.0,129.0,1.9,26.5,829.0,368.68,252.01
2016,9,10,11,30,868.0,130.0,2.0,27.0,843.0,425.05,299.56
2016,9,10,11,45,868.5,130.5,2.1,27.5,848.5,478.94,344.34
2016,9,10,12,0,869.0,131.0,2.2,28.0,854.0,531.55,386.91
2016,9,10,12,15,690.0,216.0,2.3,28.0,789.0,555.74,408.31
2016,9,10,12,30,511.0,301.0,2.4,28.0,724.0,558.42,412.25
2016,9,10,12,45,496.5,306.0,2.55,28.0,713.0,588.69,436.03
2016,9,10,13,0,482.0,311.0,2.7,28.0,702.0,616.4,457.42
2016,9,10,13,15,488.5,298.0,2.8,27.5,686.5,641.7,478.13
2016,9,10,13,30,495.0,285.0,2.9,27.0,671.0,665.06,497.45
2016,9,10,13,45,490.5,276.5,3.0,27.0,649.0,681.55,510.74
2016,9,10,14,0,486.0,268.0,3.1,27.0,627.0,695.36,522.17
2016,9,10,14,15,478.0,259.5,3.15,26.5,599.5,703.42,530.38
2016,9,10,14,30,470.0,251.0,3.2,26.0,572.0,708.6,536.67
2016,9,10,14,45,614.0,188.0,3.25,26.0,583.0,802.76,607.82
2016,9,10,15,0,758.0,125.0,3.3,26.0,594.0,887.9,667.99
2016,9,10,15,15,738.0,121.0,3.3,25.5,550.5,880.77,665.51
2016,9,10,15,30,718.0,117.0,3.3,25.0,507.0,869.8,661.22
2016,9,10,15,45,692.0,112.0,3.35,24.5,460.0,848.13,649.8
2016,9,10,16,0,666.0,107.0,3.4,24.0,413.0,822.93,635.78
2016,9,10,16,15,630.0,101.0,3.35,23.5,363.5,783.49,610.71
2016,9,10,16,30,594.0,95.0,3.3,23.0,314.0,741.12,582.86
2016,9,10,16,45,545.0,86.5,3.3,22.5,263.5,680.72,540.77
2016,9,10,17,0,496.0,78.0,3.3,22.0,213.0,618.42,495.34
2016,9,10,17,15,424.0,67.0,3.2,21.0,165.0,525.96,424.7
2016,9,10,17,30,352.0,56.0,3.1,20.0,117.0,442.56,357.34
2016,9,10,17,45,250.0,40.5,3.05,19.0,76.5,327.94,260.32
2016,9,10,18,0,148.0,25.0,3.0,18.0,36.0,204.91,115.63
2016,9,10,18,15,74.0,12.5,2.95,17.5,18.0,71.15,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
