Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.0,11.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.1,12.0,10.0,7.08,0.0
2016,9,11,6,15,131.5,27.0,2.15,12.5,42.0,20.35,8.55
2016,9,11,6,30,231.0,45.0,2.2,13.0,74.0,33.75,23.61
2016,9,11,6,45,312.0,59.5,2.3,13.5,118.5,44.5,33.79
2016,9,11,7,0,393.0,74.0,2.4,14.0,163.0,55.16,43.6
2016,9,11,7,15,451.5,84.5,2.4,14.5,211.5,62.82,50.49
2016,9,11,7,30,510.0,95.0,2.4,15.0,260.0,70.39,57.1
2016,9,11,7,45,552.5,102.5,2.4,16.0,309.5,77.93,63.37
2016,9,11,8,0,595.0,110.0,2.4,17.0,359.0,82.51,66.91
2016,9,11,8,15,336.5,161.5,2.35,17.5,306.0,110.49,90.71
2016,9,11,8,30,78.0,213.0,2.3,18.0,253.0,142.65,117.59
2016,9,11,8,45,212.5,224.5,2.3,18.5,346.0,147.73,121.2
2016,9,11,9,0,347.0,236.0,2.3,19.0,439.0,150.42,122.85
2016,9,11,9,15,324.5,260.5,2.3,19.5,461.0,161.67,131.65
2016,9,11,9,30,302.0,285.0,2.3,20.0,483.0,172.28,139.83
2016,9,11,9,45,155.5,249.5,2.35,20.5,352.0,160.29,129.35
2016,9,11,10,0,9.0,214.0,2.4,21.0,221.0,154.84,124.4
2016,9,11,10,15,265.5,242.0,2.45,21.5,443.5,162.15,117.36
2016,9,11,10,30,522.0,270.0,2.5,22.0,666.0,226.21,152.23
2016,9,11,10,45,337.5,330.5,2.55,22.5,589.5,272.48,194.18
2016,9,11,11,0,153.0,391.0,2.6,23.0,513.0,296.76,220.34
2016,9,11,11,15,88.5,351.0,2.65,23.0,422.0,275.64,207.3
2016,9,11,11,30,24.0,311.0,2.7,23.0,331.0,239.84,182.07
2016,9,11,11,45,226.5,325.5,2.8,23.0,513.0,338.41,255.05
2016,9,11,12,0,429.0,340.0,2.9,23.0,695.0,470.64,353.59
2016,9,11,12,15,438.5,335.0,2.95,23.0,697.0,506.9,382.24
2016,9,11,12,30,448.0,330.0,3.0,23.0,699.0,542.89,410.72
2016,9,11,12,45,462.5,315.0,3.15,23.5,692.0,573.77,434.75
2016,9,11,13,0,477.0,300.0,3.3,24.0,685.0,603.73,457.86
2016,9,11,13,15,517.5,284.0,3.35,23.5,693.5,650.57,494.68
2016,9,11,13,30,558.0,268.0,3.4,23.0,702.0,698.0,531.74
2016,9,11,13,45,536.0,263.0,3.5,23.0,668.5,705.42,538.49
2016,9,11,14,0,514.0,258.0,3.6,23.0,635.0,708.99,542.62
2016,9,11,14,15,489.0,254.0,3.6,22.5,600.0,707.2,543.51
2016,9,11,14,30,464.0,250.0,3.6,22.0,565.0,701.74,541.76
2016,9,11,14,45,440.0,243.0,3.65,22.0,528.0,690.73,535.22
2016,9,11,15,0,416.0,236.0,3.7,22.0,491.0,676.42,526.29
2016,9,11,15,15,408.5,220.0,3.7,21.5,455.5,665.35,521.09
2016,9,11,15,30,401.0,204.0,3.7,21.0,420.0,651.52,513.83
2016,9,11,15,45,571.5,144.0,3.75,20.5,421.0,756.38,597.48
2016,9,11,16,0,742.0,84.0,3.8,20.0,422.0,859.95,675.26
2016,9,11,16,15,710.0,79.5,3.75,19.0,372.0,832.09,658.68
2016,9,11,16,30,678.0,75.0,3.7,18.0,322.0,795.47,635.96
2016,9,11,16,45,634.5,68.5,3.7,17.5,271.5,742.49,598.93
2016,9,11,17,0,591.0,62.0,3.7,17.0,221.0,687.67,558.58
2016,9,11,17,15,520.5,54.5,3.6,16.0,171.5,605.06,494.67
2016,9,11,17,30,450.0,47.0,3.5,15.0,122.0,522.54,426.74
2016,9,11,17,45,334.5,35.0,3.45,14.5,80.0,396.57,317.07
2016,9,11,18,0,219.0,23.0,3.4,14.0,38.0,259.67,123.31
2016,9,11,18,15,109.5,11.5,3.3,13.5,19.0,99.52,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,12,5,45,17.0,5.5,1.7,9.5,6.0,0.0,0.0
2016,9,12,6,0,34.0,11.0,1.8,10.0,12.0,8.65,0.0
2016,9,12,6,15,169.0,27.0,1.85,10.5,46.5,20.46,8.0
2016,9,12,6,30,304.0,43.0,1.9,11.0,81.0,32.71,22.85
2016,9,12,6,45,408.0,53.0,1.95,11.5,129.0,43.07,32.78
2016,9,12,7,0,512.0,63.0,2.0,12.0,177.0,51.03,40.25
2016,9,12,7,15,573.0,70.0,1.95,12.5,229.0,56.26,45.04
2016,9,12,7,30,634.0,77.0,1.9,13.0,281.0,61.53,49.67
2016,9,12,7,45,683.5,80.0,1.85,14.0,334.0,63.77,51.36
2016,9,12,8,0,733.0,83.0,1.8,15.0,387.0,66.14,53.08
2016,9,12,8,15,444.0,150.5,1.75,15.5,341.5,102.51,84.51
2016,9,12,8,30,155.0,218.0,1.7,16.0,296.0,142.09,117.95
2016,9,12,8,45,121.5,237.0,1.65,16.5,301.5,151.77,125.44
2016,9,12,9,0,88.0,256.0,1.6,17.0,307.0,167.68,138.15
2016,9,12,9,15,217.5,265.0,1.6,17.5,403.0,169.2,138.73
2016,9,12,9,30,347.0,274.0,1.6,18.0,499.0,168.21,137.3
2016,9,12,9,45,201.5,291.5,1.65,18.5,424.0,182.1,148.23
2016,9,12,10,0,56.0,309.0,1.7,19.0,349.0,197.08,159.91
2016,9,12,10,15,72.0,332.0,1.8,19.5,385.5,216.18,165.37
2016,9,12,10,30,88.0,355.0,1.9,20.0,422.0,241.57,182.66
2016,9,12,10,45,180.0,365.5,2.0,20.5,507.0,269.34,199.41
2016,9,12,11,0,272.0,376.0,2.1,21.0,592.0,311.8,228.77
2016,9,12,11,15,275.5,380.0,2.15,21.0,602.0,342.46,253.76
2016,9,12,11,30,279.0,384.0,2.2,21.0,612.0,373.5,279.17
2016,9,12,11,45,280.0,386.5,2.3,21.0,616.5,402.75,303.19
2016,9,12,12,0,281.0,389.0,2.4,21.0,621.0,431.85,326.8
2016,9,12,12,15,383.0,349.0,2.45,21.0,664.0,483.52,367.01
2016,9,12,12,30,485.0,309.0,2.5,21.0,707.0,548.67,417.27
2016,9,12,12,45,476.5,310.5,2.6,21.5,697.5,578.92,440.37
2016,9,12,13,0,468.0,312.0,2.7,22.0,688.0,607.05,461.64
2016,9,12,13,15,472.5,301.0,2.75,21.5,673.0,631.93,482.25
2016,9,12,13,30,477.0,290.0,2.8,21.0,658.0,654.87,501.43
2016,9,12,13,45,527.0,263.0,2.85,21.0,657.5,697.7,534.76
2016,9,12,14,0,577.0,236.0,2.9,21.0,657.0,740.16,567.64
2016,9,12,14,15,453.0,264.5,2.9,20.5,585.5,685.59,528.43
2016,9,12,14,30,329.0,293.0,2.9,20.0,514.0,605.16,470.21
2016,9,12,14,45,253.0,285.5,2.95,20.0,450.0,543.8,425.22
2016,9,12,15,0,177.0,278.0,3.0,20.0,386.0,456.27,359.52
2016,9,12,15,15,145.0,256.5,2.95,19.5,340.5,412.43,327.41
2016,9,12,15,30,113.0,235.0,2.9,19.0,295.0,366.4,292.72
2016,9,12,15,45,72.0,203.0,2.9,18.5,240.5,274.57,220.99
2016,9,12,16,0,31.0,171.0,2.9,18.0,186.0,202.8,163.13
2016,9,12,16,15,26.5,152.0,2.9,17.5,163.5,182.17,147.15
2016,9,12,16,30,22.0,133.0,2.9,17.0,141.0,143.65,115.96
2016,9,12,16,45,16.0,112.5,2.9,16.5,118.0,120.2,96.63
2016,9,12,17,0,10.0,92.0,2.9,16.0,95.0,96.36,76.5
2016,9,12,17,15,5.0,71.5,2.85,15.0,73.0,72.87,56.42
2016,9,12,17,30,0.0,51.0,2.8,14.0,51.0,48.35,35.08
2016,9,12,17,45,0.0,32.5,2.75,13.5,32.5,29.7,18.5
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,10.67,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,5.51,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,9.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,10.0,8.0,6.29,0.0
2016,9,13,6,15,125.5,26.5,1.2,10.5,40.0,19.96,6.79
2016,9,13,6,30,228.0,45.0,1.2,11.0,72.0,33.72,23.66
2016,9,13,6,45,315.5,59.5,1.3,11.5,117.5,44.51,34.04
2016,9,13,7,0,403.0,74.0,1.4,12.0,163.0,55.25,44.02
2016,9,13,7,15,463.5,84.5,1.45,12.5,212.5,62.96,51.02
2016,9,13,7,30,524.0,95.0,1.5,13.0,262.0,73.66,60.46
2016,9,13,7,45,579.5,99.5,1.55,13.5,313.5,76.33,62.58
2016,9,13,8,0,635.0,104.0,1.6,14.0,365.0,79.13,64.75
2016,9,13,8,15,510.0,144.5,1.65,14.5,371.0,100.21,82.82
2016,9,13,8,30,385.0,185.0,1.7,15.0,377.0,124.66,103.47
2016,9,13,8,45,573.0,151.5,1.8,16.0,467.0,105.13,85.96
2016,9,13,9,0,761.0,118.0,1.9,17.0,557.0,86.32,69.3
2016,9,13,9,15,778.0,121.0,1.95,17.5,597.5,94.88,76.31
2016,9,13,9,30,795.0,124.0,2.0,18.0,638.0,96.07,76.96
2016,9,13,9,45,809.5,126.0,2.1,18.5,673.5,96.54,77.03
2016,9,13,10,0,824.0,128.0,2.2,19.0,709.0,97.03,77.14
2016,9,13,10,15,833.5,130.0,2.2,19.0,738.0,132.87,81.33
2016,9,13,10,30,843.0,132.0,2.2,19.0,767.0,191.46,113.74
2016,9,13,10,45,857.0,129.5,2.2,19.5,790.0,249.02,156.58
2016,9,13,11,0,871.0,127.0,2.2,20.0,813.0,311.99,208.74
2016,9,13,11,15,875.0,127.5,2.2,20.0,827.0,369.14,258.83
2016,9,13,11,30,879.0,128.0,2.2,20.0,841.0,425.8,308.47
2016,9,13,11,45,886.5,125.0,2.2,20.5,848.5,480.83,355.25
2016,9,13,12,0,894.0,122.0,2.2,21.0,856.0,535.1,400.08
2016,9,13,12,15,893.5,122.0,2.15,21.0,853.5,586.33,441.9
2016,9,13,12,30,893.0,122.0,2.1,21.0,851.0,635.66,481.05
2016,9,13,12,45,895.5,118.5,2.1,21.5,841.5,681.9,516.22
2016,9,13,13,0,898.0,115.0,2.1,22.0,832.0,725.86,548.81
2016,9,13,13,15,893.0,114.0,2.05,22.0,813.5,764.15,577.31
2016,9,13,13,30,888.0,113.0,2.0,22.0,795.0,799.32,602.19
2016,9,13,13,45,882.5,111.0,2.0,22.0,769.5,829.89,623.46
2016,9,13,14,0,877.0,109.0,2.0,22.0,744.0,857.02,642.48
2016,9,13,14,15,866.5,107.0,2.0,22.0,711.0,876.32,656.32
2016,9,13,14,30,856.0,105.0,2.0,22.0,678.0,902.65,675.09
2016,9,13,14,45,843.0,102.0,2.0,22.0,639.5,911.31,682.1
2016,9,13,15,0,830.0,99.0,2.0,22.0,601.0,915.92,686.77
2016,9,13,15,15,811.5,96.0,2.0,21.5,556.5,911.36,686.82
2016,9,13,15,30,793.0,93.0,2.0,21.0,512.0,902.79,684.37
2016,9,13,15,45,767.5,89.5,2.05,21.0,464.0,883.0,673.56
2016,9,13,16,0,742.0,86.0,2.1,21.0,416.0,859.45,660.1
2016,9,13,16,15,707.5,81.0,2.1,20.5,365.0,829.15,642.37
2016,9,13,16,30,673.0,76.0,2.1,20.0,314.0,789.44,617.29
2016,9,13,16,45,621.0,70.0,2.1,19.5,262.0,729.14,576.08
2016,9,13,17,0,569.0,64.0,2.1,19.0,210.0,667.09,531.41
2016,9,13,17,15,493.5,55.0,1.85,18.0,161.0,578.3,463.14
2016,9,13,17,30,418.0,46.0,1.6,17.0,112.0,489.93,391.17
2016,9,13,17,45,295.5,33.0,1.4,16.5,71.0,358.36,276.61
2016,9,13,18,0,173.0,20.0,1.2,16.0,30.0,209.55,17.03
2016,9,13,18,15,86.5,10.0,1.2,15.5,15.0,78.92,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,6,15,142.5,20.0,1.0,11.5,36.5,15.28,3.0
2016,9,14,6,30,285.0,40.0,1.1,12.0,73.0,30.45,20.66
2016,9,14,6,45,375.5,52.0,1.25,13.0,119.0,42.14,31.7
2016,9,14,7,0,466.0,64.0,1.4,14.0,165.0,51.51,40.33
2016,9,14,7,15,526.0,72.5,1.4,14.5,215.5,57.76,46.0
2016,9,14,7,30,586.0,81.0,1.4,15.0,266.0,63.96,51.43
2016,9,14,7,45,627.5,87.5,1.4,16.0,316.5,68.38,55.01
2016,9,14,8,0,669.0,94.0,1.4,17.0,367.0,72.74,58.43
2016,9,14,8,15,699.5,99.0,1.35,17.5,416.0,75.81,60.77
2016,9,14,8,30,730.0,104.0,1.3,18.0,465.0,78.83,63.04
2016,9,14,8,45,752.5,107.5,1.3,18.5,510.5,80.64,64.26
2016,9,14,9,0,775.0,111.0,1.3,19.0,556.0,89.33,71.32
2016,9,14,9,15,791.5,114.5,1.35,19.5,597.0,91.02,72.4
2016,9,14,9,30,808.0,118.0,1.4,20.0,638.0,92.67,73.46
2016,9,14,9,45,850.0,106.5,1.45,20.5,679.5,85.69,67.28
2016,9,14,10,0,892.0,95.0,1.5,21.0,721.0,89.13,69.9
2016,9,14,10,15,900.0,96.5,1.55,21.5,749.5,125.57,73.44
2016,9,14,10,30,908.0,98.0,1.6,22.0,778.0,185.86,105.37
2016,9,14,10,45,914.5,98.5,1.65,22.5,799.5,245.88,149.67
2016,9,14,11,0,921.0,99.0,1.7,23.0,821.0,306.09,199.57
2016,9,14,11,15,924.0,99.5,1.75,23.0,834.5,365.17,250.87
2016,9,14,11,30,927.0,100.0,1.8,23.0,848.0,423.56,301.57
2016,9,14,11,45,929.5,100.0,1.9,23.5,854.0,480.45,349.66
2016,9,14,12,0,932.0,100.0,2.0,24.0,860.0,536.1,395.45
2016,9,14,12,15,931.5,99.5,2.05,24.0,857.5,588.27,437.98
2016,9,14,12,30,931.0,99.0,2.1,24.0,855.0,638.4,477.86
2016,9,14,12,45,921.5,102.5,2.2,24.0,842.5,684.02,513.72
2016,9,14,13,0,912.0,106.0,2.3,24.0,830.0,726.6,546.66
2016,9,14,13,15,907.5,105.0,2.35,24.0,811.5,765.5,576.25
2016,9,14,13,30,903.0,104.0,2.4,24.0,793.0,801.29,602.04
2016,9,14,13,45,897.0,102.0,2.45,24.5,767.5,831.64,622.38
2016,9,14,14,0,891.0,100.0,2.5,25.0,742.0,858.47,640.36
2016,9,14,14,15,881.5,98.5,2.5,24.5,709.0,879.21,656.5
2016,9,14,14,30,872.0,97.0,2.5,24.0,676.0,896.18,670.34
2016,9,14,14,45,860.5,94.0,2.55,24.0,637.5,905.86,678.61
2016,9,14,15,0,849.0,91.0,2.6,24.0,599.0,922.77,692.02
2016,9,14,15,15,831.0,88.0,2.6,23.5,555.0,918.76,692.36
2016,9,14,15,30,813.0,85.0,2.6,23.0,511.0,910.73,690.3
2016,9,14,15,45,791.0,81.0,2.65,23.0,463.0,893.74,681.24
2016,9,14,16,0,769.0,77.0,2.7,23.0,415.0,873.03,669.56
2016,9,14,16,15,735.5,72.5,2.65,22.5,364.0,837.08,647.44
2016,9,14,16,30,702.0,68.0,2.6,22.0,313.0,797.97,622.37
2016,9,14,16,45,657.0,62.0,2.55,21.5,261.5,750.79,590.22
2016,9,14,17,0,612.0,56.0,2.5,21.0,210.0,695.24,549.91
2016,9,14,17,15,536.5,48.0,2.25,20.0,160.5,607.53,482.7
2016,9,14,17,30,461.0,40.0,2.0,19.0,111.0,520.66,411.78
2016,9,14,17,45,337.0,29.0,1.75,18.5,69.5,389.99,294.68
2016,9,14,18,0,213.0,18.0,1.5,18.0,28.0,237.96,0.0
2016,9,14,18,15,106.5,9.0,1.5,17.5,14.0,94.3,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.0,0.9,12.5,39.0,12.99,0.79
2016,9,15,6,30,404.0,32.0,1.0,13.0,78.0,26.61,17.19
2016,9,15,6,45,494.0,40.5,1.1,14.0,126.0,33.68,24.1
2016,9,15,7,0,584.0,49.0,1.2,15.0,174.0,40.82,30.69
2016,9,15,7,15,640.0,54.5,1.1,16.0,226.0,49.17,38.14
2016,9,15,7,30,696.0,60.0,1.0,17.0,278.0,54.09,42.34
2016,9,15,7,45,733.0,64.5,0.9,18.0,330.0,57.96,45.49
2016,9,15,8,0,770.0,69.0,0.8,19.0,382.0,61.81,48.5
2016,9,15,8,15,796.5,72.5,0.7,19.5,431.5,64.7,50.72
2016,9,15,8,30,823.0,76.0,0.6,20.0,481.0,67.53,52.87
2016,9,15,8,45,842.5,78.5,0.55,21.0,527.0,69.48,54.12
2016,9,15,9,0,862.0,81.0,0.5,22.0,573.0,79.4,62.07
2016,9,15,9,15,876.0,83.0,0.4,22.5,614.0,81.31,63.33
2016,9,15,9,30,890.0,85.0,0.3,23.0,655.0,83.12,64.5
2016,9,15,9,45,902.5,85.5,0.25,24.0,690.5,83.88,64.7
2016,9,15,10,0,915.0,86.0,0.2,25.0,726.0,84.59,64.85
2016,9,15,10,15,922.5,87.5,0.3,25.0,754.5,120.88,68.31
2016,9,15,10,30,930.0,89.0,0.4,25.0,783.0,182.3,99.96
2016,9,15,10,45,935.0,90.0,0.55,25.5,804.0,243.49,144.11
2016,9,15,11,0,940.0,91.0,0.7,26.0,825.0,304.68,193.82
2016,9,15,11,15,943.0,91.5,0.85,26.0,838.5,364.69,244.92
2016,9,15,11,30,946.0,92.0,1.0,26.0,852.0,423.96,295.51
2016,9,15,11,45,946.5,92.5,1.15,26.5,857.0,481.21,343.14
2016,9,15,12,0,947.0,93.0,1.3,27.0,862.0,536.99,388.35
2016,9,15,12,15,946.5,93.0,1.4,27.0,859.5,590.11,430.9
2016,9,15,12,30,946.0,93.0,1.5,27.0,857.0,641.19,470.87
2016,9,15,12,45,932.5,98.0,1.6,27.0,843.5,686.14,505.56
2016,9,15,13,0,919.0,103.0,1.7,27.0,830.0,727.71,537.14
2016,9,15,13,15,914.5,102.5,1.75,27.0,811.0,767.23,566.5
2016,9,15,13,30,910.0,102.0,1.8,27.0,792.0,803.64,592.07
2016,9,15,13,45,902.5,100.5,1.9,27.0,766.0,833.42,613.21
2016,9,15,14,0,895.0,99.0,2.0,27.0,740.0,859.59,632.12
2016,9,15,14,15,885.0,97.5,2.05,26.5,706.5,879.95,648.17
2016,9,15,14,30,875.0,96.0,2.1,26.0,673.0,896.48,661.97
2016,9,15,14,45,861.5,93.5,2.15,26.0,634.0,904.88,669.34
2016,9,15,15,0,848.0,91.0,2.2,26.0,595.0,920.43,681.72
2016,9,15,15,15,829.5,88.0,2.2,25.5,550.5,915.89,681.73
2016,9,15,15,30,811.0,85.0,2.2,25.0,506.0,907.33,679.37
2016,9,15,15,45,787.5,81.5,2.25,25.0,457.5,889.47,669.95
2016,9,15,16,0,764.0,78.0,2.3,25.0,409.0,867.89,657.92
2016,9,15,16,15,729.0,73.5,2.25,24.5,358.0,830.48,635.03
2016,9,15,16,30,694.0,69.0,2.2,24.0,307.0,797.0,614.19
2016,9,15,16,45,644.5,63.0,2.15,23.5,255.5,739.04,574.66
2016,9,15,17,0,595.0,57.0,2.1,23.0,204.0,679.45,531.79
2016,9,15,17,15,515.5,49.0,2.0,21.5,154.5,588.46,464.18
2016,9,15,17,30,436.0,41.0,1.9,20.0,105.0,498.27,392.16
2016,9,15,17,45,301.5,29.0,1.8,19.0,64.5,358.26,266.02
2016,9,15,18,0,167.0,17.0,1.7,18.0,24.0,194.25,0.0
2016,9,15,18,15,83.5,8.5,1.65,17.5,12.0,6.69,0.0
2016,9,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,190.5,16.0,1.05,13.5,37.5,12.98,0.0
2016,9,16,6,30,381.0,32.0,1.2,14.0,75.0,26.53,16.93
2016,9,16,6,45,474.5,40.5,1.4,15.0,122.5,33.56,23.85
2016,9,16,7,0,568.0,49.0,1.6,16.0,170.0,40.69,30.42
2016,9,16,7,15,625.5,55.5,1.6,16.5,221.5,45.99,35.23
2016,9,16,7,30,683.0,62.0,1.6,17.0,273.0,55.53,43.6
2016,9,16,7,45,721.5,66.0,1.6,18.0,325.0,58.96,46.35
2016,9,16,8,0,760.0,70.0,1.6,19.0,377.0,62.4,49.02
2016,9,16,8,15,787.0,73.5,1.6,20.0,426.5,65.25,51.12
2016,9,16,8,30,814.0,77.0,1.6,21.0,476.0,68.07,53.13
2016,9,16,8,45,834.0,80.0,1.65,22.0,522.0,70.33,54.65
2016,9,16,9,0,854.0,83.0,1.7,23.0,568.0,80.43,62.77
2016,9,16,9,15,869.0,85.0,1.6,23.5,609.0,82.35,64.05
2016,9,16,9,30,884.0,87.0,1.5,24.0,650.0,84.15,65.24
2016,9,16,9,45,897.0,88.0,1.45,25.0,686.0,85.21,65.69
2016,9,16,10,0,910.0,89.0,1.4,26.0,722.0,86.2,66.09
2016,9,16,10,15,917.5,90.5,1.25,26.5,750.5,121.45,69.1
2016,9,16,10,30,925.0,92.0,1.1,27.0,779.0,182.64,100.2
2016,9,16,10,45,930.5,92.5,0.95,27.5,800.5,243.39,143.59
2016,9,16,11,0,936.0,93.0,0.8,28.0,822.0,304.17,192.2
2016,9,16,11,15,939.5,94.0,0.65,28.5,835.5,364.49,241.69
2016,9,16,11,30,943.0,95.0,0.5,29.0,849.0,424.17,289.77
2016,9,16,11,45,944.5,95.0,0.35,29.5,854.5,481.36,334.25
2016,9,16,12,0,946.0,95.0,0.2,30.0,860.0,537.17,375.65
2016,9,16,12,15,945.5,95.0,0.2,30.0,857.0,590.28,415.58
2016,9,16,12,30,945.0,95.0,0.2,30.0,854.0,641.33,452.8
2016,9,16,12,45,937.5,97.5,0.25,30.0,842.0,687.87,486.52
2016,9,16,13,0,930.0,100.0,0.3,30.0,830.0,731.45,517.53
2016,9,16,13,15,926.0,99.0,0.4,30.0,811.5,771.2,546.38
2016,9,16,13,30,922.0,98.0,0.5,30.0,793.0,807.79,571.63
2016,9,16,13,45,915.5,96.5,0.6,30.0,767.0,838.62,592.96
2016,9,16,14,0,909.0,95.0,0.7,30.0,741.0,865.86,612.25
2016,9,16,14,15,899.5,93.5,0.8,30.0,708.0,886.87,627.84
2016,9,16,14,30,890.0,92.0,0.9,30.0,675.0,904.04,641.26
2016,9,16,14,45,878.0,89.5,1.0,30.0,636.0,913.95,650.37
2016,9,16,15,0,866.0,87.0,1.1,30.0,597.0,919.91,657.24
2016,9,16,15,15,848.0,84.0,1.15,29.5,552.5,926.87,665.47
2016,9,16,15,30,830.0,81.0,1.2,29.0,508.0,918.87,664.34
2016,9,16,15,45,806.5,77.5,1.3,29.0,459.5,901.06,656.49
2016,9,16,16,0,783.0,74.0,1.4,29.0,411.0,879.5,646.01
2016,9,16,16,15,748.5,70.0,1.45,28.0,359.0,843.2,627.19
2016,9,16,16,30,714.0,66.0,1.5,27.0,307.0,803.7,605.23
2016,9,16,16,45,663.0,60.5,1.55,26.5,255.0,751.54,571.77
2016,9,16,17,0,612.0,55.0,1.6,26.0,203.0,691.16,530.1
2016,9,16,17,15,531.0,47.0,1.55,24.5,153.0,598.73,463.1
2016,9,16,17,30,450.0,39.0,1.5,23.0,103.0,507.3,391.35
2016,9,16,17,45,308.5,27.0,1.45,22.0,62.5,361.69,257.6
2016,9,16,18,0,167.0,15.0,1.4,21.0,22.0,152.18,0.0
2016,9,16,18,15,83.5,7.5,1.45,20.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,15.5,1.0,14.5,36.0,12.59,0.0
2016,9,17,6,30,381.0,31.0,1.1,15.0,72.0,25.73,16.07
2016,9,17,6,45,476.0,39.5,1.25,16.0,119.5,32.79,23.04
2016,9,17,7,0,571.0,48.0,1.4,17.0,167.0,39.95,29.63
2016,9,17,7,15,628.0,53.5,1.3,18.0,218.5,48.24,36.98
2016,9,17,7,30,685.0,59.0,1.2,19.0,270.0,53.17,41.18
2016,9,17,7,45,724.5,63.0,1.2,20.0,321.5,56.7,44.02
2016,9,17,8,0,764.0,67.0,1.2,21.0,373.0,60.24,46.76
2016,9,17,8,15,790.5,70.5,1.15,21.5,422.0,63.16,49.01
2016,9,17,8,30,817.0,74.0,1.1,22.0,471.0,66.03,51.19
2016,9,17,8,45,836.5,76.5,1.1,23.0,516.5,68.01,52.47
2016,9,17,9,0,856.0,79.0,1.1,24.0,562.0,77.92,60.39
2016,9,17,9,15,870.0,81.0,1.05,25.0,603.0,79.86,61.57
2016,9,17,9,30,884.0,83.0,1.0,26.0,644.0,81.7,62.66
2016,9,17,9,45,895.5,84.0,0.95,27.0,678.5,82.76,63.11
2016,9,17,10,0,907.0,85.0,0.9,28.0,713.0,83.76,63.51
2016,9,17,10,15,914.5,86.5,0.8,28.5,741.5,117.95,66.23
2016,9,17,10,30,922.0,88.0,0.7,29.0,770.0,178.88,96.57
2016,9,17,10,45,927.0,88.5,0.65,29.5,790.5,239.25,139.14
2016,9,17,11,0,932.0,89.0,0.6,30.0,811.0,299.58,186.98
2016,9,17,11,15,935.0,90.0,0.65,30.0,824.0,359.4,236.72
2016,9,17,11,30,938.0,91.0,0.7,30.0,837.0,418.51,285.81
2016,9,17,11,45,939.0,91.0,0.75,30.5,842.0,475.08,331.47
2016,9,17,12,0,940.0,91.0,0.8,31.0,847.0,530.19,374.64
2016,9,17,12,15,939.0,91.0,0.9,31.0,844.0,582.56,415.7
2016,9,17,12,30,938.0,91.0,1.0,31.0,841.0,632.83,454.23
2016,9,17,12,45,722.5,185.0,1.15,31.5,758.0,633.71,456.0
2016,9,17,13,0,507.0,279.0,1.3,32.0,675.0,604.59,436.19
2016,9,17,13,15,498.5,278.0,1.35,32.0,659.5,629.1,454.85
2016,9,17,13,30,490.0,277.0,1.4,32.0,644.0,651.12,471.16
2016,9,17,13,45,494.0,263.0,1.5,32.0,622.0,668.68,485.18
2016,9,17,14,0,498.0,249.0,1.6,32.0,600.0,683.8,497.6
2016,9,17,14,15,683.0,171.0,1.6,31.5,629.0,796.57,578.78
2016,9,17,14,30,868.0,93.0,1.6,31.0,658.0,884.28,637.18
2016,9,17,14,45,853.0,91.5,1.65,31.0,619.0,892.11,643.3
2016,9,17,15,0,838.0,90.0,1.7,31.0,580.0,907.02,655.01
2016,9,17,15,15,819.5,87.0,1.7,30.5,535.5,902.23,654.86
2016,9,17,15,30,801.0,84.0,1.7,30.0,491.0,893.46,652.45
2016,9,17,15,45,776.0,80.5,1.7,30.0,443.0,874.02,641.79
2016,9,17,16,0,751.0,77.0,1.7,30.0,395.0,850.89,628.64
2016,9,17,16,15,715.5,72.5,1.65,29.0,344.5,813.0,607.16
2016,9,17,16,30,680.0,68.0,1.6,28.0,294.0,779.31,587.68
2016,9,17,16,45,628.5,61.5,1.55,27.5,243.0,719.01,547.17
2016,9,17,17,0,577.0,55.0,1.5,27.0,192.0,657.22,503.34
2016,9,17,17,15,493.5,47.0,1.4,25.5,143.0,563.26,434.47
2016,9,17,17,30,410.0,39.0,1.3,24.0,94.0,470.36,360.96
2016,9,17,17,45,269.5,26.5,1.2,23.0,56.0,322.89,220.58
2016,9,17,18,0,129.0,14.0,1.1,22.0,18.0,119.1,0.0
2016,9,17,18,15,64.5,7.0,1.1,21.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,14.5,1.35,17.0,34.5,11.77,0.0
2016,9,18,6,30,380.0,29.0,1.6,18.0,69.0,24.09,14.33
2016,9,18,6,45,475.0,37.0,1.85,19.0,116.0,30.8,20.96
2016,9,18,7,0,570.0,45.0,2.1,20.0,163.0,37.63,27.18
2016,9,18,7,15,627.0,51.0,2.1,21.0,214.0,46.19,34.7
2016,9,18,7,30,684.0,57.0,2.1,22.0,265.0,51.57,39.27
2016,9,18,7,45,722.5,61.0,2.1,23.0,316.0,55.14,42.11
2016,9,18,8,0,761.0,65.0,2.1,24.0,367.0,58.7,44.87
2016,9,18,8,15,787.5,68.0,2.05,25.0,415.5,61.3,46.73
2016,9,18,8,30,814.0,71.0,2.0,26.0,464.0,63.88,48.54
2016,9,18,8,45,612.5,141.0,2.0,27.0,453.0,99.84,78.08
2016,9,18,9,0,411.0,211.0,2.0,28.0,442.0,133.74,105.2
2016,9,18,9,15,646.5,145.5,1.8,28.5,538.5,99.78,76.97
2016,9,18,9,30,882.0,80.0,1.6,29.0,635.0,79.77,60.31
2016,9,18,9,45,897.5,79.0,1.45,30.0,670.5,79.76,59.92
2016,9,18,10,0,913.0,78.0,1.3,31.0,706.0,79.72,59.5
2016,9,18,10,15,920.0,79.0,1.1,31.5,734.0,112.82,61.82
2016,9,18,10,30,927.0,80.0,0.9,32.0,762.0,173.52,91.41
2016,9,18,10,45,932.5,80.5,0.7,32.5,783.0,234.08,133.51
2016,9,18,11,0,938.0,81.0,0.5,33.0,804.0,294.65,180.68
2016,9,18,11,15,941.0,81.5,0.55,33.0,817.0,354.25,229.68
2016,9,18,11,30,944.0,82.0,0.6,33.0,830.0,413.09,278.02
2016,9,18,11,45,945.5,82.0,0.65,33.5,835.0,469.92,323.34
2016,9,18,12,0,947.0,82.0,0.7,34.0,840.0,525.32,366.2
2016,9,18,12,15,946.5,82.0,0.85,34.0,837.0,578.01,407.41
2016,9,18,12,30,946.0,82.0,1.0,34.0,834.0,628.62,446.19
2016,9,18,12,45,937.5,84.5,1.15,34.5,822.0,674.17,479.71
2016,9,18,13,0,929.0,87.0,1.3,35.0,810.0,716.65,510.37
2016,9,18,13,15,924.5,86.5,1.4,35.0,791.0,755.92,539.01
2016,9,18,13,30,920.0,86.0,1.5,35.0,772.0,792.03,563.66
2016,9,18,13,45,914.0,84.5,1.6,35.0,746.0,822.63,584.67
2016,9,18,14,0,908.0,83.0,1.7,35.0,720.0,849.69,603.57
2016,9,18,14,15,898.5,81.5,1.75,34.5,687.5,870.13,619.19
2016,9,18,14,30,889.0,80.0,1.8,34.0,655.0,886.73,632.64
2016,9,18,14,45,876.5,78.0,1.85,34.0,616.0,896.2,640.48
2016,9,18,15,0,864.0,76.0,1.9,34.0,577.0,901.75,646.07
2016,9,18,15,15,846.5,73.5,1.9,33.5,533.0,898.14,646.79
2016,9,18,15,30,829.0,71.0,1.9,33.0,489.0,890.7,645.24
2016,9,18,15,45,805.0,68.0,1.95,33.0,441.0,883.74,643.25
2016,9,18,16,0,781.0,65.0,2.0,33.0,393.0,862.24,631.61
2016,9,18,16,15,747.0,61.5,1.9,32.0,342.0,827.12,611.75
2016,9,18,16,30,713.0,58.0,1.8,31.0,291.0,788.98,589.01
2016,9,18,16,45,663.5,52.5,1.7,30.5,240.0,730.9,549.94
2016,9,18,17,0,614.0,47.0,1.6,30.0,189.0,670.95,507.29
2016,9,18,17,15,532.0,40.0,1.45,28.5,140.5,586.93,445.74
2016,9,18,17,30,450.0,33.0,1.3,27.0,92.0,497.35,374.44
2016,9,18,17,45,305.5,22.5,1.2,26.0,54.0,344.91,219.21
2016,9,18,18,0,161.0,12.0,1.1,25.0,16.0,143.9,0.0
2016,9,18,18,15,80.5,6.0,1.1,24.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,203.5,13.5,0.9,19.0,34.0,10.99,0.0
2016,9,19,6,30,407.0,27.0,1.0,20.0,68.0,24.56,14.45
2016,9,19,6,45,498.5,34.5,1.1,21.0,115.0,31.45,21.3
2016,9,19,7,0,590.0,42.0,1.2,22.0,162.0,38.45,27.64
2016,9,19,7,15,645.0,47.0,1.2,22.5,212.5,43.11,31.82
2016,9,19,7,30,700.0,52.0,1.2,23.0,263.0,47.81,35.87
2016,9,19,7,45,736.0,55.5,1.2,24.0,313.0,51.11,38.5
2016,9,19,8,0,772.0,59.0,1.2,25.0,363.0,54.42,41.04
2016,9,19,8,15,797.5,62.0,1.1,25.5,411.5,63.44,48.45
2016,9,19,8,30,823.0,65.0,1.0,26.0,460.0,66.76,50.95
2016,9,19,8,45,841.0,67.5,0.9,27.0,505.0,69.48,52.82
2016,9,19,9,0,859.0,70.0,0.8,28.0,550.0,72.08,54.56
2016,9,19,9,15,873.0,72.0,0.75,28.5,590.0,74.15,55.98
2016,9,19,9,30,887.0,74.0,0.7,29.0,630.0,76.11,57.31
2016,9,19,9,45,889.0,79.0,0.65,30.0,662.5,79.5,59.66
2016,9,19,10,0,891.0,84.0,0.6,31.0,695.0,82.68,61.83
2016,9,19,10,15,898.5,85.5,0.75,31.5,722.5,114.52,63.95
2016,9,19,10,30,906.0,87.0,0.9,32.0,750.0,174.45,93.05
2016,9,19,10,45,912.5,87.5,1.05,32.5,771.0,234.09,134.69
2016,9,19,11,0,919.0,88.0,1.2,33.0,792.0,293.89,182.1
2016,9,19,11,15,922.0,88.5,1.35,33.0,805.0,352.53,231.11
2016,9,19,11,30,925.0,89.0,1.5,33.0,818.0,410.44,279.7
2016,9,19,11,45,927.5,88.5,1.65,33.5,823.5,466.41,325.49
2016,9,19,12,0,930.0,88.0,1.8,34.0,829.0,521.07,369.09
2016,9,19,12,15,929.5,88.0,1.9,34.0,826.0,573.01,410.14
2016,9,19,12,30,929.0,88.0,2.0,34.0,823.0,622.91,448.69
2016,9,19,12,45,917.0,92.5,2.15,34.0,810.0,667.35,482.77
2016,9,19,13,0,905.0,97.0,2.3,34.0,797.0,708.55,513.93
2016,9,19,13,15,900.5,96.5,2.4,33.5,778.5,747.08,543.71
2016,9,19,13,30,896.0,96.0,2.5,33.0,760.0,782.52,570.0
2016,9,19,13,45,891.0,94.0,2.6,33.0,734.5,812.84,591.27
2016,9,19,14,0,886.0,92.0,2.7,33.0,709.0,839.72,610.39
2016,9,19,14,15,876.0,90.0,2.75,32.5,676.5,858.81,625.48
2016,9,19,14,30,866.0,88.0,2.8,32.0,644.0,874.08,638.33
2016,9,19,14,45,855.5,85.0,2.9,32.0,606.0,883.94,646.88
2016,9,19,15,0,845.0,82.0,3.0,32.0,568.0,889.96,653.11
2016,9,19,15,15,827.0,79.5,3.0,31.5,524.0,896.69,660.68
2016,9,19,15,30,809.0,77.0,3.0,31.0,480.0,888.91,658.69
2016,9,19,15,45,788.0,72.5,3.0,30.5,433.0,871.89,650.59
2016,9,19,16,0,767.0,68.0,3.0,30.0,386.0,851.23,639.87
2016,9,19,16,15,732.0,64.0,2.9,29.0,335.5,814.5,618.25
2016,9,19,16,30,697.0,60.0,2.8,28.0,285.0,774.76,593.57
2016,9,19,16,45,650.0,54.0,2.75,27.5,234.5,718.5,554.64
2016,9,19,17,0,603.0,48.0,2.7,27.0,184.0,660.29,511.81
2016,9,19,17,15,518.5,40.5,2.4,26.0,136.0,574.42,445.17
2016,9,19,17,30,434.0,33.0,2.1,25.0,88.0,482.29,368.01
2016,9,19,17,45,287.0,22.0,1.85,24.0,51.0,323.99,190.99
2016,9,19,18,0,140.0,11.0,1.6,23.0,14.0,125.19,0.0
2016,9,19,18,15,70.0,5.5,1.55,22.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,173.0,15.5,2.15,12.5,32.5,12.62,0.0
2016,9,20,6,30,346.0,31.0,2.2,13.0,65.0,25.68,15.72
2016,9,20,6,45,450.0,40.0,2.3,13.5,112.5,33.1,23.43
2016,9,20,7,0,554.0,49.0,2.4,14.0,160.0,40.64,30.54
2016,9,20,7,15,614.5,55.0,2.45,15.0,211.0,45.55,35.02
2016,9,20,7,30,675.0,61.0,2.5,16.0,262.0,54.69,43.04
2016,9,20,7,45,718.5,64.5,2.55,17.0,313.5,57.81,45.56
2016,9,20,8,0,762.0,68.0,2.6,18.0,365.0,60.98,48.03
2016,9,20,8,15,788.5,71.5,2.65,18.5,414.0,63.88,50.3
2016,9,20,8,30,815.0,75.0,2.7,19.0,463.0,66.74,52.49
2016,9,20,8,45,838.0,76.0,2.75,20.0,509.0,67.75,52.97
2016,9,20,9,0,861.0,77.0,2.8,21.0,555.0,76.65,60.17
2016,9,20,9,15,875.0,79.0,2.8,21.5,595.0,78.64,61.55
2016,9,20,9,30,889.0,81.0,2.8,22.0,635.0,80.53,62.86
2016,9,20,9,45,723.5,150.0,2.85,22.5,617.5,101.57,80.2
2016,9,20,10,0,558.0,219.0,2.9,23.0,600.0,135.83,108.24
2016,9,20,10,15,741.5,152.5,2.9,23.5,680.0,127.95,80.74
2016,9,20,10,30,925.0,86.0,2.9,24.0,760.0,175.25,96.74
2016,9,20,10,45,930.5,86.5,2.95,24.5,780.5,235.85,140.81
2016,9,20,11,0,936.0,87.0,3.0,25.0,801.0,296.45,191.01
2016,9,20,11,15,939.0,87.5,3.05,25.0,814.0,356.07,243.04
2016,9,20,11,30,942.0,88.0,3.1,25.0,827.0,414.92,294.61
2016,9,20,11,45,942.5,88.5,3.2,25.5,831.5,471.73,343.26
2016,9,20,12,0,943.0,89.0,3.3,26.0,836.0,527.03,389.41
2016,9,20,12,15,774.0,174.0,3.3,26.0,785.5,561.99,419.45
2016,9,20,12,30,605.0,259.0,3.3,26.0,735.0,576.64,432.37
2016,9,20,12,45,618.0,244.0,3.35,26.5,724.5,614.16,461.29
2016,9,20,13,0,631.0,229.0,3.4,27.0,714.0,648.31,487.22
2016,9,20,13,15,776.0,159.0,3.4,26.5,741.0,725.53,547.07
2016,9,20,13,30,921.0,89.0,3.4,26.0,768.0,793.2,598.79
2016,9,20,13,45,912.5,88.5,3.4,26.0,741.0,822.89,619.67
2016,9,20,14,0,904.0,88.0,3.4,26.0,714.0,848.93,638.37
2016,9,20,14,15,894.0,86.5,3.35,25.5,681.0,868.91,654.03
2016,9,20,14,30,884.0,85.0,3.3,25.0,648.0,885.03,667.27
2016,9,20,14,45,870.5,83.0,3.3,25.0,608.5,893.59,674.54
2016,9,20,15,0,857.0,81.0,3.3,25.0,569.0,898.21,679.36
2016,9,20,15,15,838.5,78.5,3.25,24.5,524.5,904.51,686.55
2016,9,20,15,30,820.0,76.0,3.2,24.0,480.0,896.33,683.88
2016,9,20,15,45,795.5,72.0,3.15,24.0,432.0,876.66,672.02
2016,9,20,16,0,771.0,68.0,3.1,24.0,384.0,853.31,657.49
2016,9,20,16,15,735.0,64.0,2.95,23.5,333.0,815.63,633.01
2016,9,20,16,30,699.0,60.0,2.8,23.0,282.0,774.91,605.45
2016,9,20,16,45,648.5,54.0,2.7,22.5,231.0,715.38,562.9
2016,9,20,17,0,598.0,48.0,2.6,22.0,180.0,662.4,522.56
2016,9,20,17,15,510.5,40.5,2.4,21.0,131.5,566.09,446.85
2016,9,20,17,30,423.0,33.0,2.2,20.0,83.0,471.61,365.48
2016,9,20,17,45,211.5,16.5,2.05,19.5,41.5,246.43,127.62
2016,9,20,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
