Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,177.5,15.0,2.05,12.5,32.0,12.23,0.0
2016,9,21,6,30,355.0,30.0,2.3,13.0,64.0,24.91,14.88
2016,9,21,6,45,454.5,39.0,2.55,13.5,110.5,32.34,22.73
2016,9,21,7,0,554.0,48.0,2.8,14.0,157.0,39.88,29.83
2016,9,21,7,15,615.5,54.0,2.85,14.5,208.5,44.82,34.42
2016,9,21,7,30,677.0,60.0,2.9,15.0,260.0,53.93,42.53
2016,9,21,7,45,370.0,107.5,3.0,15.5,220.0,76.4,62.26
2016,9,21,8,0,63.0,155.0,3.1,16.0,180.0,106.81,88.57
2016,9,21,8,15,143.5,177.5,3.1,16.5,243.0,119.11,98.75
2016,9,21,8,30,224.0,200.0,3.1,17.0,306.0,133.6,110.67
2016,9,21,8,45,542.0,140.5,3.1,17.5,430.5,97.34,79.02
2016,9,21,9,0,860.0,81.0,3.1,18.0,555.0,79.14,63.05
2016,9,21,9,15,876.0,83.0,3.15,18.0,596.5,81.15,64.61
2016,9,21,9,30,892.0,85.0,3.2,18.0,638.0,83.06,66.07
2016,9,21,9,45,755.5,141.0,3.25,18.5,627.5,97.31,77.91
2016,9,21,10,0,619.0,197.0,3.3,19.0,617.0,125.15,101.07
2016,9,21,10,15,623.5,205.0,3.35,19.5,642.5,151.46,103.83
2016,9,21,10,30,628.0,213.0,3.4,20.0,668.0,202.61,131.99
2016,9,21,10,45,793.5,150.0,3.45,20.5,741.5,245.14,156.18
2016,9,21,11,0,959.0,87.0,3.5,21.0,815.0,301.1,196.93
2016,9,21,11,15,964.0,87.5,3.55,21.0,829.5,362.68,251.48
2016,9,21,11,30,969.0,88.0,3.6,21.0,844.0,423.69,305.74
2016,9,21,11,45,974.0,87.0,3.65,21.5,851.0,482.73,356.99
2016,9,21,12,0,979.0,86.0,3.7,22.0,858.0,540.6,405.93
2016,9,21,12,15,980.0,86.0,3.8,22.0,855.5,595.78,452.37
2016,9,21,12,30,981.0,86.0,3.9,22.0,853.0,648.94,496.11
2016,9,21,12,45,973.0,89.0,4.0,22.0,841.0,696.95,534.99
2016,9,21,13,0,965.0,92.0,4.1,22.0,829.0,741.84,570.76
2016,9,21,13,15,960.0,91.5,4.2,22.0,809.5,782.3,602.79
2016,9,21,13,30,955.0,91.0,4.3,22.0,790.0,819.44,630.47
2016,9,21,13,45,951.0,88.0,4.4,22.0,763.5,851.35,654.04
2016,9,21,14,0,947.0,85.0,4.5,22.0,737.0,879.61,675.47
2016,9,21,14,15,937.0,83.5,4.55,21.5,702.5,900.69,693.05
2016,9,21,14,30,927.0,82.0,4.6,21.0,668.0,917.76,708.12
2016,9,21,14,45,917.0,79.0,4.7,21.0,628.0,929.07,718.37
2016,9,21,15,0,907.0,76.0,4.8,21.0,588.0,936.32,726.0
2016,9,21,15,15,888.5,73.5,4.8,20.5,542.0,932.31,726.56
2016,9,21,15,30,870.0,71.0,4.8,20.0,496.0,924.3,724.42
2016,9,21,15,45,848.0,67.0,4.85,20.0,446.5,917.97,722.46
2016,9,21,16,0,826.0,63.0,4.9,20.0,397.0,897.02,709.77
2016,9,21,16,15,790.5,59.5,4.8,19.0,344.5,860.41,686.9
2016,9,21,16,30,755.0,56.0,4.7,18.0,292.0,820.64,660.54
2016,9,21,16,45,702.5,50.5,4.6,17.5,238.5,759.52,615.0
2016,9,21,17,0,650.0,45.0,4.5,17.0,185.0,696.43,565.06
2016,9,21,17,15,559.0,38.0,4.4,16.0,135.0,595.34,482.76
2016,9,21,17,30,468.0,31.0,4.3,15.0,85.0,494.35,391.4
2016,9,21,17,45,234.0,15.5,4.2,14.5,42.5,260.68,105.96
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,180.0,14.0,1.95,10.5,31.0,11.41,0.0
2016,9,22,6,30,360.0,28.0,2.2,11.0,62.0,23.28,13.46
2016,9,22,6,45,468.0,36.5,2.5,11.5,109.5,30.42,21.2
2016,9,22,7,0,576.0,45.0,2.8,12.0,157.0,37.72,28.14
2016,9,22,7,15,637.0,50.5,2.85,12.5,208.5,45.92,35.69
2016,9,22,7,30,698.0,56.0,2.9,13.0,260.0,50.98,40.24
2016,9,22,7,45,742.0,59.5,2.95,14.0,312.5,54.27,42.99
2016,9,22,8,0,786.0,63.0,3.0,15.0,365.0,57.62,45.67
2016,9,22,8,15,813.0,66.0,2.95,15.5,414.5,60.33,47.82
2016,9,22,8,30,840.0,69.0,2.9,16.0,464.0,69.65,55.72
2016,9,22,8,45,860.0,71.5,2.9,16.5,510.0,72.41,57.82
2016,9,22,9,0,880.0,74.0,2.9,17.0,556.0,75.06,59.81
2016,9,22,9,15,893.5,75.5,2.8,17.5,596.5,76.8,61.01
2016,9,22,9,30,907.0,77.0,2.7,18.0,637.0,78.44,62.13
2016,9,22,9,45,920.0,77.5,2.65,18.5,672.0,79.36,62.64
2016,9,22,10,0,933.0,78.0,2.6,19.0,707.0,80.22,63.12
2016,9,22,10,15,940.5,79.0,2.5,19.5,735.0,110.23,64.56
2016,9,22,10,30,948.0,80.0,2.4,20.0,763.0,172.28,95.3
2016,9,22,10,45,953.0,80.5,2.35,20.5,784.0,234.02,140.47
2016,9,22,11,0,958.0,81.0,2.3,21.0,805.0,295.67,192.02
2016,9,22,11,15,961.0,81.5,2.25,21.0,817.5,356.39,245.44
2016,9,22,11,30,964.0,82.0,2.2,21.0,830.0,416.31,298.25
2016,9,22,11,45,965.0,82.5,2.2,21.5,835.0,474.34,348.08
2016,9,22,12,0,966.0,83.0,2.2,22.0,840.0,530.86,395.22
2016,9,22,12,15,965.5,83.0,2.15,22.0,836.5,584.43,439.24
2016,9,22,12,30,965.0,83.0,2.1,22.0,833.0,635.85,480.29
2016,9,22,12,45,956.0,86.0,2.05,22.5,820.5,682.34,515.54
2016,9,22,13,0,947.0,89.0,2.0,23.0,808.0,725.67,547.38
2016,9,22,13,15,942.0,88.0,1.95,23.0,788.5,764.72,576.53
2016,9,22,13,30,937.0,87.0,1.9,23.0,769.0,800.46,601.34
2016,9,22,13,45,928.5,86.5,1.9,23.0,741.5,830.56,622.26
2016,9,22,14,0,920.0,86.0,1.9,23.0,714.0,856.95,640.77
2016,9,22,14,15,909.5,84.5,1.9,22.5,680.5,876.79,656.28
2016,9,22,14,30,899.0,83.0,1.9,22.0,647.0,892.7,669.41
2016,9,22,14,45,883.0,82.0,1.9,22.0,606.5,900.37,675.95
2016,9,22,15,0,867.0,81.0,1.9,22.0,566.0,904.03,680.06
2016,9,22,15,15,848.0,78.0,1.95,21.5,521.0,909.24,687.29
2016,9,22,15,30,829.0,75.0,2.0,21.0,476.0,899.95,684.8
2016,9,22,15,45,798.5,73.0,2.05,21.0,426.0,877.23,671.87
2016,9,22,16,0,768.0,71.0,2.1,21.0,376.0,850.76,656.13
2016,9,22,16,15,729.5,66.5,2.05,20.5,324.5,810.03,630.09
2016,9,22,16,30,691.0,62.0,2.0,20.0,273.0,766.2,600.73
2016,9,22,16,45,631.0,56.0,2.0,19.5,221.5,706.14,558.07
2016,9,22,17,0,571.0,50.0,2.0,19.0,170.0,637.8,506.3
2016,9,22,17,15,474.5,41.5,1.9,18.0,122.0,532.73,423.19
2016,9,22,17,30,378.0,33.0,1.8,17.0,74.0,429.75,331.74
2016,9,22,17,45,189.0,16.5,1.75,16.0,37.0,221.05,46.36
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,12.5,1.15,12.0,29.5,9.83,0.0
2016,9,23,6,30,378.0,25.0,1.3,13.0,59.0,20.87,11.15
2016,9,23,6,45,474.5,33.5,1.5,14.0,105.0,28.06,18.87
2016,9,23,7,0,571.0,42.0,1.7,15.0,151.0,38.33,28.31
2016,9,23,7,15,629.5,47.5,1.8,15.5,201.0,43.37,32.98
2016,9,23,7,30,688.0,53.0,1.9,16.0,251.0,48.45,37.52
2016,9,23,7,45,726.0,57.0,2.05,17.0,301.5,52.11,40.56
2016,9,23,8,0,764.0,61.0,2.2,18.0,352.0,55.76,43.49
2016,9,23,8,15,790.5,64.0,2.2,18.5,400.0,58.46,45.62
2016,9,23,8,30,817.0,67.0,2.2,19.0,448.0,67.78,53.44
2016,9,23,8,45,836.0,69.0,2.2,19.5,492.5,70.18,55.21
2016,9,23,9,0,855.0,71.0,2.2,20.0,537.0,72.47,56.88
2016,9,23,9,15,868.5,73.0,2.15,20.5,576.5,74.53,58.35
2016,9,23,9,30,882.0,75.0,2.1,21.0,616.0,76.49,59.73
2016,9,23,9,45,892.5,76.5,2.1,21.5,650.0,77.96,60.71
2016,9,23,10,0,903.0,78.0,2.1,22.0,684.0,79.35,61.62
2016,9,23,10,15,910.0,79.0,2.05,22.5,711.0,107.46,62.67
2016,9,23,10,30,917.0,80.0,2.0,23.0,738.0,167.55,91.78
2016,9,23,10,45,920.5,81.5,1.95,23.5,757.5,227.78,135.22
2016,9,23,11,0,924.0,83.0,1.9,24.0,777.0,287.81,184.71
2016,9,23,11,15,927.0,83.5,1.85,24.0,789.5,346.55,235.65
2016,9,23,11,30,930.0,84.0,1.8,24.0,802.0,404.51,286.01
2016,9,23,11,45,929.0,85.0,1.75,24.0,806.0,460.21,333.74
2016,9,23,12,0,928.0,86.0,1.7,24.0,810.0,514.26,378.83
2016,9,23,12,15,927.5,86.0,1.75,24.0,806.5,565.87,421.17
2016,9,23,12,30,927.0,86.0,1.8,24.0,803.0,615.41,460.82
2016,9,23,12,45,920.5,87.5,1.85,24.0,791.0,660.31,496.15
2016,9,23,13,0,914.0,89.0,1.9,24.0,779.0,702.3,528.6
2016,9,23,13,15,909.5,88.0,1.95,24.0,760.0,740.24,557.67
2016,9,23,13,30,905.0,87.0,2.0,24.0,741.0,775.02,582.87
2016,9,23,13,45,899.0,85.5,2.15,24.5,715.0,804.82,603.75
2016,9,23,14,0,893.0,84.0,2.3,25.0,689.0,831.12,622.33
2016,9,23,14,15,883.5,82.5,2.35,25.0,656.5,850.89,637.06
2016,9,23,14,30,874.0,81.0,2.4,25.0,624.0,866.89,649.45
2016,9,23,14,45,860.0,79.0,2.45,25.0,585.0,874.5,656.39
2016,9,23,15,0,846.0,77.0,2.5,25.0,546.0,878.21,660.94
2016,9,23,15,15,827.0,74.5,2.45,24.5,502.0,883.43,667.2
2016,9,23,15,30,808.0,72.0,2.4,24.0,458.0,874.48,663.87
2016,9,23,15,45,781.0,69.0,2.4,23.5,410.0,853.6,652.8
2016,9,23,16,0,754.0,66.0,2.4,23.0,362.0,829.12,639.0
2016,9,23,16,15,715.5,61.5,2.35,22.5,311.5,788.49,612.79
2016,9,23,16,30,677.0,57.0,2.3,22.0,261.0,744.96,583.36
2016,9,23,16,45,626.5,50.5,2.25,21.5,211.5,685.24,540.23
2016,9,23,17,0,576.0,44.0,2.2,21.0,162.0,623.83,492.91
2016,9,23,17,15,481.0,36.0,2.1,20.0,115.0,529.53,417.55
2016,9,23,17,30,386.0,28.0,2.0,19.0,68.0,430.07,326.11
2016,9,23,17,45,193.0,14.0,1.95,18.0,34.0,216.99,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.0,1.9,14.5,29.5,9.44,0.0
2016,9,24,6,30,401.0,24.0,2.2,15.0,59.0,21.91,11.54
2016,9,24,6,45,501.0,31.5,2.55,16.0,105.5,28.89,19.35
2016,9,24,7,0,601.0,39.0,2.9,17.0,152.0,36.01,25.99
2016,9,24,7,15,660.0,44.0,3.05,17.5,203.0,40.79,30.4
2016,9,24,7,30,719.0,49.0,3.2,18.0,254.0,45.63,34.7
2016,9,24,7,45,757.5,52.5,3.4,19.0,305.0,49.07,37.55
2016,9,24,8,0,796.0,56.0,3.6,20.0,356.0,52.52,40.32
2016,9,24,8,15,822.5,58.5,3.6,20.5,405.5,61.12,47.55
2016,9,24,8,30,849.0,61.0,3.6,21.0,455.0,64.23,49.96
2016,9,24,8,45,868.5,63.0,3.65,21.5,500.5,66.75,51.85
2016,9,24,9,0,888.0,65.0,3.7,22.0,546.0,69.18,53.65
2016,9,24,9,15,902.5,66.5,3.65,22.5,586.5,71.06,54.97
2016,9,24,9,30,917.0,68.0,3.6,23.0,627.0,72.85,56.22
2016,9,24,9,45,929.5,68.0,3.6,24.0,662.0,73.55,56.44
2016,9,24,10,0,942.0,68.0,3.6,25.0,697.0,74.19,56.62
2016,9,24,10,15,949.5,69.0,3.5,25.5,725.0,102.4,57.71
2016,9,24,10,30,957.0,70.0,3.4,26.0,753.0,164.72,87.29
2016,9,24,10,45,962.0,70.5,3.35,26.5,773.5,226.7,131.56
2016,9,24,11,0,967.0,71.0,3.3,27.0,794.0,288.58,182.4
2016,9,24,11,15,970.0,71.5,3.15,27.0,806.5,349.51,235.19
2016,9,24,11,30,973.0,72.0,3.0,27.0,819.0,409.59,287.41
2016,9,24,11,45,974.5,72.0,2.95,27.5,824.0,467.57,336.6
2016,9,24,12,0,976.0,72.0,2.9,28.0,829.0,524.02,383.12
2016,9,24,12,15,975.0,72.0,2.8,28.0,825.5,577.41,426.53
2016,9,24,12,30,974.0,72.0,2.7,28.0,822.0,628.56,466.94
2016,9,24,12,45,962.0,77.5,2.6,28.5,809.0,675.58,502.05
2016,9,24,13,0,950.0,83.0,2.5,29.0,796.0,719.26,533.6
2016,9,24,13,15,945.0,82.5,2.4,29.0,776.0,758.6,562.45
2016,9,24,13,30,940.0,82.0,2.3,29.0,756.0,794.65,586.92
2016,9,24,13,45,933.0,80.5,2.25,29.5,729.5,824.69,606.0
2016,9,24,14,0,926.0,79.0,2.2,30.0,703.0,851.04,622.59
2016,9,24,14,15,916.0,77.5,2.1,30.0,669.0,871.11,635.88
2016,9,24,14,30,906.0,76.0,2.0,30.0,635.0,887.26,646.68
2016,9,24,14,45,892.5,74.0,1.95,30.0,595.0,895.78,653.12
2016,9,24,15,0,879.0,72.0,1.9,30.0,555.0,900.3,657.16
2016,9,24,15,15,860.0,69.5,1.8,29.5,510.0,895.19,655.85
2016,9,24,15,30,841.0,67.0,1.7,29.0,465.0,886.2,652.12
2016,9,24,15,45,810.5,65.0,1.65,29.0,415.5,874.08,645.57
2016,9,24,16,0,780.0,63.0,1.6,29.0,366.0,847.73,629.39
2016,9,24,16,15,741.5,59.0,1.45,28.0,314.5,807.75,604.92
2016,9,24,16,30,703.0,55.0,1.3,27.0,263.0,764.81,577.22
2016,9,24,16,45,637.0,50.5,1.15,26.0,211.0,693.15,527.61
2016,9,24,17,0,571.0,46.0,1.0,25.0,159.0,629.21,480.37
2016,9,24,17,15,471.5,37.0,1.05,23.5,112.0,521.54,399.74
2016,9,24,17,30,372.0,28.0,1.1,22.0,65.0,417.16,305.18
2016,9,24,17,45,186.0,14.0,1.2,21.0,32.5,208.17,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.5,12.5,1.9,16.5,28.0,9.83,0.0
2016,9,25,6,30,375.0,25.0,2.1,17.0,56.0,20.89,10.28
2016,9,25,6,45,480.5,33.0,2.35,18.0,103.0,30.11,20.16
2016,9,25,7,0,586.0,41.0,2.6,19.0,150.0,37.61,27.12
2016,9,25,7,15,647.5,46.5,2.7,19.5,201.5,42.72,31.82
2016,9,25,7,30,709.0,52.0,2.8,20.0,253.0,47.9,36.39
2016,9,25,7,45,747.5,56.5,2.95,21.0,304.0,52.02,39.8
2016,9,25,8,0,786.0,61.0,3.1,22.0,355.0,56.11,43.08
2016,9,25,8,15,813.0,64.0,3.05,22.5,404.5,58.86,45.22
2016,9,25,8,30,840.0,67.0,3.0,23.0,454.0,68.11,52.87
2016,9,25,8,45,858.5,70.0,3.0,24.0,499.5,71.22,55.1
2016,9,25,9,0,877.0,73.0,3.0,25.0,545.0,74.19,57.2
2016,9,25,9,15,891.5,75.0,2.9,25.5,585.5,76.3,58.68
2016,9,25,9,30,906.0,77.0,2.8,26.0,626.0,78.31,60.06
2016,9,25,9,45,918.0,77.5,2.75,27.0,660.5,79.22,60.42
2016,9,25,10,0,930.0,78.0,2.7,28.0,695.0,80.07,60.73
2016,9,25,10,15,937.5,79.5,2.65,28.5,723.0,107.3,61.54
2016,9,25,10,30,945.0,81.0,2.6,29.0,751.0,169.47,90.42
2016,9,25,10,45,939.5,86.5,2.55,30.0,768.5,232.5,134.75
2016,9,25,11,0,934.0,92.0,2.5,31.0,786.0,294.38,184.38
2016,9,25,11,15,937.0,92.5,2.45,31.5,798.5,353.91,234.28
2016,9,25,11,30,940.0,93.0,2.4,32.0,811.0,412.65,283.5
2016,9,25,11,45,932.0,97.5,2.35,32.5,813.0,468.9,329.95
2016,9,25,12,0,924.0,102.0,2.3,33.0,815.0,522.88,373.18
2016,9,25,12,15,923.0,102.0,2.2,33.0,811.5,574.43,413.76
2016,9,25,12,30,922.0,102.0,2.1,33.0,808.0,623.86,451.51
2016,9,25,12,45,920.5,101.0,2.05,33.5,796.5,669.79,484.96
2016,9,25,13,0,919.0,100.0,2.0,34.0,785.0,713.11,515.58
2016,9,25,13,15,913.5,99.0,1.9,34.0,765.0,750.82,542.33
2016,9,25,13,30,908.0,98.0,1.8,34.0,745.0,785.27,565.52
2016,9,25,13,45,886.5,102.0,1.7,34.0,714.5,808.91,580.51
2016,9,25,14,0,865.0,106.0,1.6,34.0,684.0,837.45,598.69
2016,9,25,14,15,853.5,104.0,1.5,34.0,650.0,855.44,609.98
2016,9,25,14,30,842.0,102.0,1.4,34.0,616.0,869.48,618.87
2016,9,25,14,45,820.0,101.0,1.35,34.0,575.0,871.37,620.76
2016,9,25,15,0,798.0,100.0,1.3,34.0,534.0,868.97,620.19
2016,9,25,15,15,775.5,96.0,1.15,33.5,489.0,858.54,614.57
2016,9,25,15,30,753.0,92.0,1.0,33.0,444.0,850.33,610.36
2016,9,25,15,45,726.5,86.5,0.9,32.5,396.5,827.19,597.12
2016,9,25,16,0,700.0,81.0,0.8,32.0,349.0,800.58,581.45
2016,9,25,16,15,656.0,75.0,0.65,31.0,298.0,753.77,552.26
2016,9,25,16,30,612.0,69.0,0.5,30.0,247.0,704.32,520.15
2016,9,25,16,45,557.5,60.0,0.35,29.5,198.0,639.15,474.47
2016,9,25,17,0,503.0,51.0,0.2,29.0,149.0,572.8,425.41
2016,9,25,17,15,398.5,40.5,0.35,28.0,103.0,459.87,343.35
2016,9,25,17,30,294.0,30.0,0.5,27.0,57.0,350.28,245.21
2016,9,25,17,45,147.0,15.0,0.7,26.0,28.5,135.3,0.0
2016,9,25,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,13.5,1.15,16.0,24.0,10.62,0.0
2016,9,26,6,30,261.0,27.0,1.3,17.0,48.0,22.23,10.87
2016,9,26,6,45,369.5,38.5,1.5,18.0,92.0,31.61,21.41
2016,9,26,7,0,478.0,50.0,1.7,19.0,136.0,41.02,30.06
2016,9,26,7,15,545.5,57.5,1.65,19.5,186.5,46.92,35.48
2016,9,26,7,30,613.0,65.0,1.6,20.0,237.0,52.86,40.72
2016,9,26,7,45,658.0,71.0,1.55,21.0,287.5,57.41,44.48
2016,9,26,8,0,703.0,77.0,1.5,22.0,338.0,61.92,48.1
2016,9,26,8,15,734.5,81.5,1.3,23.0,387.0,70.5,55.08
2016,9,26,8,30,766.0,86.0,1.1,24.0,436.0,73.88,57.51
2016,9,26,8,45,788.0,89.5,0.9,25.5,481.0,76.29,58.97
2016,9,26,9,0,810.0,93.0,0.7,27.0,526.0,78.66,60.35
2016,9,26,9,15,827.0,96.0,0.65,27.5,566.5,80.53,61.58
2016,9,26,9,30,844.0,99.0,0.6,28.0,607.0,82.36,62.77
2016,9,26,9,45,855.0,101.5,0.55,29.0,641.5,83.67,63.41
2016,9,26,10,0,866.0,104.0,0.5,30.0,676.0,84.95,64.03
2016,9,26,10,15,875.0,106.0,0.6,30.5,703.5,118.68,71.18
2016,9,26,10,30,884.0,108.0,0.7,31.0,731.0,178.15,98.09
2016,9,26,10,45,889.0,109.5,0.85,32.0,751.5,237.32,138.15
2016,9,26,11,0,894.0,111.0,1.0,33.0,772.0,296.48,184.11
2016,9,26,11,15,898.0,111.5,1.1,33.0,784.5,354.45,231.98
2016,9,26,11,30,902.0,112.0,1.2,33.0,797.0,411.79,279.63
2016,9,26,11,45,902.5,112.5,1.3,33.5,801.5,466.84,324.33
2016,9,26,12,0,903.0,113.0,1.4,34.0,806.0,520.43,366.74
2016,9,26,12,15,902.0,113.0,1.5,34.0,802.0,571.16,406.72
2016,9,26,12,30,901.0,113.0,1.6,34.0,798.0,619.82,444.24
2016,9,26,12,45,920.0,102.0,1.7,34.0,792.0,669.02,481.45
2016,9,26,13,0,939.0,91.0,1.8,34.0,786.0,716.62,516.92
2016,9,26,13,15,933.5,90.0,1.9,34.0,766.0,754.8,545.33
2016,9,26,13,30,928.0,89.0,2.0,34.0,746.0,789.66,570.13
2016,9,26,13,45,920.5,87.5,2.1,34.0,719.0,819.02,590.64
2016,9,26,14,0,913.0,86.0,2.2,34.0,692.0,844.69,608.91
2016,9,26,14,15,902.5,84.5,2.25,33.5,658.0,864.12,624.16
2016,9,26,14,30,892.0,83.0,2.3,33.0,624.0,879.64,637.15
2016,9,26,14,45,877.5,80.5,2.35,33.0,584.0,886.57,643.47
2016,9,26,15,0,863.0,78.0,2.4,33.0,544.0,889.48,647.41
2016,9,26,15,15,843.0,75.5,2.4,32.5,498.5,893.89,653.42
2016,9,26,15,30,823.0,73.0,2.4,32.0,453.0,884.1,650.15
2016,9,26,15,45,796.0,69.0,2.4,31.5,404.0,861.97,638.66
2016,9,26,16,0,769.0,65.0,2.4,31.0,355.0,836.17,624.39
2016,9,26,16,15,729.0,60.5,2.1,30.0,304.0,794.17,597.28
2016,9,26,16,30,689.0,56.0,1.8,29.0,253.0,749.2,566.75
2016,9,26,16,45,629.5,50.0,1.55,28.0,202.0,681.85,518.81
2016,9,26,17,0,570.0,44.0,1.3,27.0,151.0,622.51,473.35
2016,9,26,17,15,467.0,35.0,1.2,25.5,104.5,512.49,388.74
2016,9,26,17,30,364.0,26.0,1.1,24.0,58.0,404.55,278.39
2016,9,26,17,45,182.0,13.0,1.05,23.0,29.0,162.59,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.0,12.0,1.2,17.0,24.0,9.44,0.0
2016,9,27,6,30,306.0,24.0,1.3,18.0,48.0,19.87,8.57
2016,9,27,6,45,412.5,34.0,1.45,19.0,92.5,28.18,18.33
2016,9,27,7,0,519.0,44.0,1.6,20.0,137.0,36.56,26.05
2016,9,27,7,15,584.5,51.0,1.55,20.5,187.5,42.31,31.3
2016,9,27,7,30,650.0,58.0,1.5,21.0,238.0,48.08,36.39
2016,9,27,7,45,692.0,63.0,1.5,22.0,288.5,56.37,43.41
2016,9,27,8,0,734.0,68.0,1.5,23.0,339.0,60.64,46.8
2016,9,27,8,15,764.0,72.0,1.4,24.0,387.5,63.92,49.26
2016,9,27,8,30,794.0,76.0,1.3,25.0,436.0,67.16,51.63
2016,9,27,8,45,815.0,79.0,1.2,26.0,481.0,69.47,53.17
2016,9,27,9,0,836.0,82.0,1.1,27.0,526.0,71.73,54.65
2016,9,27,9,15,852.0,84.5,1.0,27.5,566.0,73.49,55.83
2016,9,27,9,30,868.0,87.0,0.9,28.0,606.0,83.52,63.79
2016,9,27,9,45,888.0,85.0,0.8,29.0,642.5,83.0,62.92
2016,9,27,10,0,908.0,83.0,0.7,30.0,679.0,82.47,62.07
2016,9,27,10,15,916.0,84.5,0.65,30.5,706.5,107.13,62.16
2016,9,27,10,30,924.0,86.0,0.6,31.0,734.0,168.13,89.22
2016,9,27,10,45,929.5,86.5,0.55,31.5,754.0,228.58,130.04
2016,9,27,11,0,935.0,87.0,0.5,32.0,774.0,288.98,176.95
2016,9,27,11,15,938.0,87.5,0.45,32.0,786.5,348.38,225.49
2016,9,27,11,30,941.0,88.0,0.4,32.0,799.0,406.96,273.27
2016,9,27,11,45,942.0,88.5,0.4,32.5,803.5,463.68,318.3
2016,9,27,12,0,943.0,89.0,0.4,33.0,808.0,518.9,360.71
2016,9,27,12,15,942.0,89.0,0.45,33.0,804.0,570.94,400.72
2016,9,27,12,30,941.0,89.0,0.5,33.0,800.0,620.81,438.11
2016,9,27,12,45,942.5,86.5,0.6,33.5,789.0,667.56,472.15
2016,9,27,13,0,944.0,84.0,0.7,34.0,778.0,711.8,503.72
2016,9,27,13,15,939.0,83.0,0.8,34.0,758.5,750.24,531.94
2016,9,27,13,30,934.0,82.0,0.9,34.0,739.0,785.38,556.49
2016,9,27,13,45,926.0,81.0,1.0,34.0,711.5,814.77,576.88
2016,9,27,14,0,918.0,80.0,1.1,34.0,684.0,840.47,595.11
2016,9,27,14,15,907.5,78.5,1.2,33.5,650.5,859.76,610.72
2016,9,27,14,30,897.0,77.0,1.3,33.0,617.0,875.15,624.14
2016,9,27,14,45,882.5,75.0,1.4,33.0,577.0,882.5,631.43
2016,9,27,15,0,868.0,73.0,1.5,33.0,537.0,885.87,636.39
2016,9,27,15,15,848.0,70.5,1.6,32.5,492.0,879.69,636.63
2016,9,27,15,30,828.0,68.0,1.7,32.0,447.0,880.12,641.25
2016,9,27,15,45,800.0,65.0,1.8,31.5,398.0,858.35,631.12
2016,9,27,16,0,772.0,62.0,1.9,31.0,349.0,832.95,618.25
2016,9,27,16,15,732.0,57.5,1.8,30.0,298.0,791.0,592.71
2016,9,27,16,30,692.0,53.0,1.7,29.0,247.0,746.16,563.76
2016,9,27,16,45,629.0,47.5,1.65,28.0,196.0,676.46,515.49
2016,9,27,17,0,566.0,42.0,1.6,27.0,145.0,605.06,462.41
2016,9,27,17,15,461.0,33.0,1.55,25.5,99.0,503.21,382.57
2016,9,27,17,30,356.0,24.0,1.5,24.0,53.0,390.44,257.84
2016,9,27,17,45,178.0,12.0,1.5,23.0,26.5,157.93,0.0
2016,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,156.0,11.5,0.55,15.5,23.5,9.05,0.0
2016,9,28,6,30,312.0,23.0,0.6,16.0,47.0,19.07,7.55
2016,9,28,6,45,423.5,32.5,0.65,16.5,91.5,27.04,17.55
2016,9,28,7,0,535.0,42.0,0.7,17.0,136.0,35.11,25.15
2016,9,28,7,15,601.0,48.5,0.7,17.5,186.5,40.56,30.2
2016,9,28,7,30,667.0,55.0,0.7,18.0,237.0,49.85,38.44
2016,9,28,7,45,710.5,59.0,0.7,18.5,287.5,53.47,41.54
2016,9,28,8,0,754.0,63.0,0.7,19.0,338.0,57.13,44.56
2016,9,28,8,15,783.0,66.5,0.75,20.0,387.0,60.17,46.88
2016,9,28,8,30,812.0,70.0,0.8,21.0,436.0,63.19,49.12
2016,9,28,8,45,833.5,72.5,0.85,22.0,481.0,65.31,50.55
2016,9,28,9,0,855.0,75.0,0.9,23.0,526.0,74.85,58.24
2016,9,28,9,15,870.5,77.0,1.0,23.5,566.5,76.96,59.71
2016,9,28,9,30,886.0,79.0,1.1,24.0,607.0,78.96,61.1
2016,9,28,9,45,897.5,80.5,1.25,24.5,641.0,80.45,62.08
2016,9,28,10,0,909.0,82.0,1.4,25.0,675.0,81.87,63.0
2016,9,28,10,15,917.0,83.5,1.55,25.5,702.5,105.51,62.93
2016,9,28,10,30,925.0,85.0,1.7,26.0,730.0,166.53,90.47
2016,9,28,10,45,930.5,85.5,1.85,26.5,750.0,226.99,132.61
2016,9,28,11,0,936.0,86.0,2.0,27.0,770.0,287.39,181.53
2016,9,28,11,15,939.0,86.5,2.1,27.0,782.5,346.78,232.58
2016,9,28,11,30,942.0,87.0,2.2,27.0,795.0,405.35,283.33
2016,9,28,11,45,943.5,87.0,2.3,27.5,799.0,461.86,331.21
2016,9,28,12,0,945.0,87.0,2.4,28.0,803.0,516.89,376.69
2016,9,28,12,15,943.5,87.0,2.45,28.0,799.0,568.67,419.12
2016,9,28,12,30,942.0,87.0,2.5,28.0,795.0,618.2,458.77
2016,9,28,12,45,936.5,88.0,2.65,28.0,782.5,663.77,495.03
2016,9,28,13,0,931.0,89.0,2.8,28.0,770.0,706.43,528.49
2016,9,28,13,15,925.5,88.0,2.8,27.5,750.0,744.09,558.32
2016,9,28,13,30,920.0,87.0,2.8,27.0,730.0,778.44,584.5
2016,9,28,13,45,913.5,85.5,2.85,27.0,703.0,808.09,605.75
2016,9,28,14,0,907.0,84.0,2.9,27.0,676.0,834.16,624.67
2016,9,28,14,15,895.5,82.0,2.9,26.5,642.0,851.83,638.97
2016,9,28,14,30,884.0,80.0,2.9,26.0,608.0,865.55,650.84
2016,9,28,14,45,870.5,77.5,2.95,26.0,568.0,872.99,657.72
2016,9,28,15,0,857.0,75.0,3.0,26.0,528.0,876.49,662.11
2016,9,28,15,15,836.0,72.5,2.95,25.5,483.0,879.62,667.06
2016,9,28,15,30,815.0,70.0,2.9,25.0,438.0,868.74,662.41
2016,9,28,15,45,787.5,66.5,2.9,24.5,389.5,846.72,650.32
2016,9,28,16,0,760.0,63.0,2.9,24.0,341.0,821.09,635.3
2016,9,28,16,15,718.0,58.5,2.8,23.0,290.5,777.34,607.11
2016,9,28,16,30,676.0,54.0,2.7,22.0,240.0,730.7,575.25
2016,9,28,16,45,610.5,48.0,2.65,21.5,189.5,658.26,521.11
2016,9,28,17,0,545.0,42.0,2.6,21.0,139.0,594.25,469.65
2016,9,28,17,15,432.5,33.0,2.45,20.0,94.0,477.14,373.02
2016,9,28,17,30,320.0,24.0,2.3,19.0,49.0,354.72,224.52
2016,9,28,17,45,160.0,12.0,2.2,18.5,24.5,142.44,0.0
2016,9,28,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,132.0,12.5,1.55,10.5,22.0,9.83,0.0
2016,9,29,6,30,264.0,25.0,1.7,11.0,44.0,20.67,8.08
2016,9,29,6,45,383.5,35.0,1.85,11.5,88.0,28.91,19.49
2016,9,29,7,0,503.0,45.0,2.0,12.0,132.0,37.29,27.57
2016,9,29,7,15,571.0,52.0,1.95,12.5,181.5,42.99,32.98
2016,9,29,7,30,639.0,59.0,1.9,13.0,231.0,48.73,38.22
2016,9,29,7,45,359.5,102.5,1.9,14.0,203.0,73.3,59.92
2016,9,29,8,0,80.0,146.0,1.9,15.0,175.0,101.05,83.94
2016,9,29,8,15,108.5,168.5,1.9,15.5,214.0,112.94,93.86
2016,9,29,8,30,137.0,191.0,1.9,16.0,253.0,126.45,105.03
2016,9,29,8,45,150.0,212.0,1.9,17.0,285.5,138.54,114.6
2016,9,29,9,0,163.0,233.0,1.9,18.0,318.0,150.28,123.72
2016,9,29,9,15,516.5,158.5,1.95,18.5,458.0,106.25,85.91
2016,9,29,9,30,870.0,84.0,2.0,19.0,598.0,81.66,64.7
2016,9,29,9,45,683.0,155.5,2.15,20.0,573.5,105.65,84.61
2016,9,29,10,0,496.0,227.0,2.3,21.0,549.0,140.26,112.96
2016,9,29,10,15,705.5,156.5,2.4,21.5,635.0,122.32,81.48
2016,9,29,10,30,915.0,86.0,2.5,22.0,721.0,164.95,91.43
2016,9,29,10,45,921.0,86.0,2.6,23.0,740.5,224.55,133.33
2016,9,29,11,0,927.0,86.0,2.7,24.0,760.0,284.13,182.0
2016,9,29,11,15,929.5,86.5,2.8,24.0,772.0,342.8,233.33
2016,9,29,11,30,932.0,87.0,2.9,24.0,784.0,400.6,284.38
2016,9,29,11,45,933.5,87.0,3.05,24.5,788.0,456.5,332.78
2016,9,29,12,0,935.0,87.0,3.2,25.0,792.0,510.94,378.82
2016,9,29,12,15,934.0,87.0,3.25,25.0,787.5,562.39,421.94
2016,9,29,12,30,933.0,87.0,3.3,25.0,783.0,611.67,462.32
2016,9,29,12,45,928.5,87.0,3.4,25.0,770.5,656.46,498.61
2016,9,29,13,0,924.0,87.0,3.5,25.0,758.0,698.38,532.08
2016,9,29,13,15,918.5,86.0,3.55,24.5,738.0,735.61,562.52
2016,9,29,13,30,913.0,85.0,3.6,24.0,718.0,769.55,589.35
2016,9,29,13,45,904.5,84.0,3.65,24.0,691.0,797.8,610.14
2016,9,29,14,0,896.0,83.0,3.7,24.0,664.0,822.39,628.51
2016,9,29,14,15,885.0,81.5,3.7,23.5,630.5,840.65,643.6
2016,9,29,14,30,874.0,80.0,3.7,23.0,597.0,855.05,656.24
2016,9,29,14,45,859.0,77.5,3.7,23.0,557.0,860.92,661.85
2016,9,29,15,0,844.0,75.0,3.7,23.0,517.0,862.84,664.9
2016,9,29,15,15,823.0,72.5,3.65,22.5,472.5,865.74,669.82
2016,9,29,15,30,802.0,70.0,3.6,22.0,428.0,854.72,664.92
2016,9,29,15,45,772.5,66.5,3.55,21.5,380.0,830.77,650.72
2016,9,29,16,0,743.0,63.0,3.5,21.0,332.0,803.26,633.53
2016,9,29,16,15,700.5,58.5,3.35,20.5,281.5,759.13,602.81
2016,9,29,16,30,658.0,54.0,3.2,20.0,231.0,712.15,568.48
2016,9,29,16,45,591.0,47.5,3.1,19.5,181.5,646.04,517.6
2016,9,29,17,0,524.0,41.0,3.0,19.0,132.0,572.61,457.63
2016,9,29,17,15,410.0,32.0,2.8,18.0,88.0,455.04,358.21
2016,9,29,17,30,296.0,23.0,2.6,17.0,44.0,328.45,187.79
2016,9,29,17,45,148.0,11.5,2.4,16.5,22.0,131.64,0.0
2016,9,29,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,133.5,11.5,2.6,10.5,20.5,9.05,0.0
2016,9,30,6,30,267.0,23.0,2.8,11.0,41.0,19.0,6.04
2016,9,30,6,45,386.0,33.0,3.0,11.5,84.5,27.3,18.0
2016,9,30,7,0,505.0,43.0,3.2,12.0,128.0,35.73,26.13
2016,9,30,7,15,573.0,49.5,3.25,12.5,177.5,41.09,31.24
2016,9,30,7,30,641.0,56.0,3.3,13.0,227.0,46.52,36.22
2016,9,30,7,45,688.5,60.5,3.35,14.0,277.5,54.39,43.11
2016,9,30,8,0,736.0,65.0,3.4,15.0,328.0,58.4,46.43
2016,9,30,8,15,766.0,68.5,3.4,15.5,376.5,61.39,48.85
2016,9,30,8,30,796.0,72.0,3.4,16.0,425.0,64.35,51.2
2016,9,30,8,45,500.5,150.0,3.45,16.5,380.0,102.8,84.35
2016,9,30,9,0,205.0,228.0,3.5,17.0,335.0,148.65,123.19
2016,9,30,9,15,539.0,154.5,3.5,17.5,464.5,104.56,84.96
2016,9,30,9,30,873.0,81.0,3.5,18.0,594.0,79.82,63.45
2016,9,30,9,45,884.5,82.5,3.55,18.5,628.0,81.3,64.46
2016,9,30,10,0,896.0,84.0,3.6,19.0,662.0,82.69,65.38
2016,9,30,10,15,904.5,85.5,3.6,19.0,689.5,103.95,64.94
2016,9,30,10,30,913.0,87.0,3.6,19.0,717.0,164.26,92.45
2016,9,30,10,45,917.0,89.0,3.65,19.5,736.5,224.73,135.81
2016,9,30,11,0,921.0,91.0,3.7,20.0,756.0,285.05,186.23
2016,9,30,11,15,924.5,91.5,3.75,20.0,768.5,343.76,238.5
2016,9,30,11,30,928.0,92.0,3.8,20.0,781.0,401.73,290.64
2016,9,30,11,45,929.0,92.5,3.9,20.0,785.0,457.69,340.69
2016,9,30,12,0,930.0,93.0,4.0,20.0,789.0,512.17,388.5
2016,9,30,12,15,929.0,92.5,4.05,20.0,785.0,563.07,432.35
2016,9,30,12,30,928.0,92.0,4.1,20.0,781.0,611.79,473.41
2016,9,30,12,45,925.5,91.5,4.15,20.0,769.0,657.2,511.03
2016,9,30,13,0,923.0,91.0,4.2,20.0,757.0,699.91,545.83
2016,9,30,13,15,918.0,90.0,4.2,19.5,737.5,737.53,577.2
2016,9,30,13,30,913.0,89.0,4.2,19.0,718.0,771.9,605.07
2016,9,30,13,45,908.5,86.5,4.25,19.0,692.0,801.75,627.57
2016,9,30,14,0,904.0,84.0,4.3,19.0,666.0,828.08,647.67
2016,9,30,14,15,893.5,82.5,4.25,18.5,632.5,846.97,663.39
2016,9,30,14,30,883.0,81.0,4.2,18.0,599.0,862.01,676.59
2016,9,30,14,45,869.0,78.5,4.2,18.0,559.5,868.96,683.13
2016,9,30,15,0,855.0,76.0,4.2,18.0,520.0,871.96,687.05
2016,9,30,15,15,835.0,73.5,4.1,17.5,475.0,875.91,692.62
2016,9,30,15,30,815.0,71.0,4.0,17.0,430.0,865.91,688.11
2016,9,30,15,45,784.5,67.5,3.9,17.0,381.5,841.13,671.45
2016,9,30,16,0,754.0,64.0,3.8,17.0,333.0,812.7,651.73
2016,9,30,16,15,711.0,59.5,3.65,16.5,282.0,768.08,620.05
2016,9,30,16,30,668.0,55.0,3.5,16.0,231.0,720.49,584.49
2016,9,30,16,45,596.0,48.5,3.4,15.5,180.5,650.56,529.5
2016,9,30,17,0,524.0,42.0,3.3,15.0,130.0,572.64,464.57
2016,9,30,17,15,404.5,32.0,3.15,14.5,85.5,449.25,356.9
2016,9,30,17,30,285.0,22.0,3.0,14.0,41.0,313.49,150.3
2016,9,30,17,45,142.5,11.0,2.85,13.5,20.5,126.27,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
