Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,141.0,11.0,1.2,8.5,20.5,8.65,0.0
2016,10,1,6,30,282.0,22.0,1.4,9.0,41.0,18.23,4.55
2016,10,1,6,45,405.0,32.0,1.65,10.0,85.0,26.6,17.45
2016,10,1,7,0,528.0,42.0,1.9,11.0,129.0,35.11,25.68
2016,10,1,7,15,598.0,48.5,2.0,11.5,179.5,40.56,30.9
2016,10,1,7,30,668.0,55.0,2.1,12.0,230.0,49.9,39.41
2016,10,1,7,45,714.5,59.0,2.25,13.0,281.5,53.55,42.55
2016,10,1,8,0,761.0,63.0,2.4,14.0,333.0,57.25,45.6
2016,10,1,8,15,791.5,66.5,2.35,14.5,382.0,60.33,48.12
2016,10,1,8,30,822.0,70.0,2.3,15.0,431.0,63.4,50.58
2016,10,1,8,45,844.5,72.0,2.3,16.0,476.5,65.21,51.79
2016,10,1,9,0,867.0,74.0,2.3,17.0,522.0,74.31,59.31
2016,10,1,9,15,882.0,76.0,2.15,17.5,562.0,76.45,60.86
2016,10,1,9,30,897.0,78.0,2.0,18.0,602.0,78.48,62.32
2016,10,1,9,45,912.5,78.0,1.95,18.5,637.5,79.18,62.64
2016,10,1,10,0,928.0,78.0,1.9,19.0,673.0,79.84,62.94
2016,10,1,10,15,936.0,79.0,1.85,19.5,700.5,100.33,61.97
2016,10,1,10,30,944.0,80.0,1.8,20.0,728.0,162.0,89.09
2016,10,1,10,45,949.0,81.0,1.75,20.5,748.0,223.64,132.46
2016,10,1,11,0,954.0,82.0,1.7,21.0,768.0,285.16,183.01
2016,10,1,11,15,957.0,82.5,1.75,21.0,780.0,345.38,235.72
2016,10,1,11,30,960.0,83.0,1.8,21.0,792.0,404.74,288.11
2016,10,1,11,45,960.5,83.5,1.9,21.5,795.5,461.99,337.65
2016,10,1,12,0,961.0,84.0,2.0,22.0,799.0,517.62,384.62
2016,10,1,12,15,960.0,84.0,2.1,22.0,795.0,570.22,428.76
2016,10,1,12,30,959.0,84.0,2.2,22.0,791.0,620.59,470.1
2016,10,1,12,45,954.0,84.5,2.3,22.0,778.0,666.55,507.26
2016,10,1,13,0,949.0,85.0,2.4,22.0,765.0,709.56,541.51
2016,10,1,13,15,943.5,84.0,2.45,22.0,745.0,747.64,571.4
2016,10,1,13,30,938.0,83.0,2.5,22.0,725.0,782.36,597.49
2016,10,1,13,45,929.5,82.0,2.6,22.0,697.0,811.31,618.93
2016,10,1,14,0,921.0,81.0,2.7,22.0,669.0,836.52,637.95
2016,10,1,14,15,910.0,79.5,2.75,21.5,634.5,855.32,653.62
2016,10,1,14,30,899.0,78.0,2.8,21.0,600.0,870.19,666.84
2016,10,1,14,45,882.5,76.0,2.9,21.0,559.5,875.74,672.91
2016,10,1,15,0,866.0,74.0,3.0,21.0,519.0,877.24,676.38
2016,10,1,15,15,844.5,71.5,3.05,20.5,473.0,879.81,681.7
2016,10,1,15,30,823.0,69.0,3.1,20.0,427.0,868.49,677.24
2016,10,1,15,45,792.0,65.5,3.15,20.0,378.0,843.28,661.49
2016,10,1,16,0,761.0,62.0,3.2,20.0,329.0,814.42,642.63
2016,10,1,16,15,716.0,57.5,3.1,19.5,277.5,768.04,610.36
2016,10,1,16,30,671.0,53.0,3.0,19.0,226.0,718.74,574.2
2016,10,1,16,45,599.0,46.5,2.95,18.5,175.5,640.16,513.58
2016,10,1,17,0,527.0,40.0,2.9,18.0,125.0,571.08,456.12
2016,10,1,17,15,400.5,30.5,2.75,17.0,81.0,442.83,345.16
2016,10,1,17,30,274.0,21.0,2.6,16.0,37.0,298.66,97.7
2016,10,1,17,45,137.0,10.5,2.5,15.5,18.5,120.94,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,11.0,1.4,9.5,18.5,8.65,0.0
2016,10,2,6,30,252.0,22.0,1.7,10.0,37.0,18.19,3.06
2016,10,2,6,45,367.0,32.5,2.0,11.0,79.0,26.86,17.49
2016,10,2,7,0,482.0,43.0,2.3,12.0,121.0,35.62,25.98
2016,10,2,7,15,241.0,25.5,2.5,12.5,64.5,20.08,12.4
2016,10,2,7,30,0.0,8.0,2.7,13.0,8.0,6.07,0.0
2016,10,2,7,45,0.0,9.5,2.9,13.5,9.5,7.21,0.85
2016,10,2,8,0,0.0,11.0,3.1,14.0,11.0,8.36,1.87
2016,10,2,8,15,0.0,13.5,3.2,14.0,13.5,10.27,3.57
2016,10,2,8,30,0.0,16.0,3.3,14.0,16.0,12.19,5.26
2016,10,2,8,45,0.0,18.5,3.4,14.5,18.5,14.11,6.92
2016,10,2,9,0,0.0,21.0,3.5,15.0,21.0,16.04,8.57
2016,10,2,9,15,9.0,116.0,3.5,15.0,121.5,87.8,71.44
2016,10,2,9,30,18.0,211.0,3.5,15.0,222.0,150.01,124.74
2016,10,2,9,45,10.5,193.0,3.5,15.5,199.5,139.56,115.22
2016,10,2,10,0,3.0,175.0,3.5,16.0,177.0,128.35,105.25
2016,10,2,10,15,6.5,195.0,3.5,16.0,199.5,142.24,111.6
2016,10,2,10,30,10.0,215.0,3.5,16.0,222.0,157.62,123.58
2016,10,2,10,45,47.0,273.0,3.55,16.5,307.0,196.53,152.69
2016,10,2,11,0,84.0,331.0,3.6,17.0,392.0,247.76,191.5
2016,10,2,11,15,497.5,215.0,3.65,17.0,580.0,296.9,217.71
2016,10,2,11,30,911.0,99.0,3.7,17.0,768.0,398.47,291.67
2016,10,2,11,45,920.0,96.0,3.75,17.5,774.5,454.11,340.96
2016,10,2,12,0,929.0,93.0,3.8,18.0,781.0,508.92,388.57
2016,10,2,12,15,929.0,93.0,3.85,18.0,777.0,560.58,433.31
2016,10,2,12,30,929.0,93.0,3.9,18.0,773.0,610.19,475.34
2016,10,2,12,45,921.0,95.0,4.0,18.0,760.0,654.49,512.49
2016,10,2,13,0,913.0,97.0,4.1,18.0,747.0,695.73,546.56
2016,10,2,13,15,907.0,96.0,4.1,18.0,726.5,732.32,576.32
2016,10,2,13,30,901.0,95.0,4.1,18.0,706.0,765.62,602.83
2016,10,2,13,45,893.0,93.0,4.2,18.0,678.5,792.97,623.84
2016,10,2,14,0,885.0,91.0,4.3,18.0,651.0,816.67,642.34
2016,10,2,14,15,666.0,151.5,4.3,17.5,560.0,743.28,590.61
2016,10,2,14,30,447.0,212.0,4.3,17.0,469.0,633.1,507.07
2016,10,2,14,45,637.5,146.5,4.3,17.0,485.5,754.74,604.41
2016,10,2,15,0,828.0,81.0,4.3,17.0,502.0,859.95,682.72
2016,10,2,15,15,805.0,78.0,4.2,16.5,457.0,850.25,677.62
2016,10,2,15,30,782.0,75.0,4.1,16.0,412.0,836.58,670.34
2016,10,2,15,45,754.0,70.0,4.05,15.5,364.0,812.04,655.03
2016,10,2,16,0,726.0,65.0,4.0,15.0,316.0,783.93,636.5
2016,10,2,16,15,679.0,60.0,3.8,14.5,265.5,735.13,600.63
2016,10,2,16,30,632.0,55.0,3.6,14.0,215.0,691.58,567.01
2016,10,2,16,45,565.5,47.5,3.45,14.0,166.5,618.47,507.08
2016,10,2,17,0,499.0,40.0,3.3,14.0,118.0,544.87,443.08
2016,10,2,17,15,370.0,30.0,3.0,13.5,75.5,414.8,325.5
2016,10,2,17,30,241.0,20.0,2.7,13.0,33.0,265.52,29.34
2016,10,2,17,45,120.5,10.0,2.45,12.5,16.5,106.63,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.0,0.8,8.5,5.0,3.93,0.0
2016,10,3,6,30,0.0,10.0,0.9,9.0,10.0,7.59,0.0
2016,10,3,6,45,0.0,21.5,1.05,10.0,21.5,16.39,8.48
2016,10,3,7,0,0.0,33.0,1.2,11.0,33.0,25.21,16.84
2016,10,3,7,15,0.0,47.0,1.25,11.0,47.0,35.88,26.75
2016,10,3,7,30,0.0,61.0,1.3,11.0,61.0,46.22,36.26
2016,10,3,7,45,0.0,74.5,1.4,11.5,74.5,56.15,45.16
2016,10,3,8,0,0.0,88.0,1.5,12.0,88.0,66.0,53.82
2016,10,3,8,15,40.5,134.5,1.55,12.0,152.0,95.07,79.49
2016,10,3,8,30,81.0,181.0,1.6,12.0,216.0,122.94,103.68
2016,10,3,8,45,168.5,198.5,1.65,12.5,281.5,131.66,110.71
2016,10,3,9,0,256.0,216.0,1.7,13.0,347.0,138.71,116.25
2016,10,3,9,15,133.5,206.0,1.8,13.5,274.5,136.35,113.69
2016,10,3,9,30,11.0,196.0,1.9,14.0,202.0,140.6,116.86
2016,10,3,9,45,17.5,218.0,2.0,14.5,228.5,155.02,128.65
2016,10,3,10,0,24.0,240.0,2.1,15.0,255.0,169.17,140.09
2016,10,3,10,15,28.5,256.0,2.15,15.0,275.0,170.4,134.23
2016,10,3,10,30,33.0,272.0,2.2,15.0,295.0,186.43,146.06
2016,10,3,10,45,26.0,263.5,2.3,15.0,282.0,194.29,152.33
2016,10,3,11,0,19.0,255.0,2.4,15.0,269.0,191.09,150.03
2016,10,3,11,15,15.5,243.5,2.4,15.0,255.0,185.34,145.6
2016,10,3,11,30,12.0,232.0,2.4,15.0,241.0,178.54,140.31
2016,10,3,11,45,6.0,186.5,2.45,15.0,191.0,144.65,113.23
2016,10,3,12,0,0.0,141.0,2.5,15.0,141.0,108.52,84.02
2016,10,3,12,15,0.0,132.0,2.5,15.0,132.0,101.88,78.66
2016,10,3,12,30,0.0,123.0,2.5,15.0,123.0,95.1,73.15
2016,10,3,12,45,3.5,161.5,2.5,15.0,164.0,127.61,99.81
2016,10,3,13,0,7.0,200.0,2.5,15.0,205.0,161.48,127.39
2016,10,3,13,15,3.5,121.5,2.45,15.0,124.0,96.77,74.73
2016,10,3,13,30,0.0,43.0,2.4,15.0,43.0,33.04,22.02
2016,10,3,13,45,0.0,82.0,2.35,15.0,82.0,63.18,47.22
2016,10,3,14,0,0.0,121.0,2.3,15.0,121.0,94.55,73.28
2016,10,3,14,15,0.0,72.5,2.25,14.5,72.5,55.76,41.26
2016,10,3,14,30,0.0,24.0,2.2,14.0,24.0,18.36,9.93
2016,10,3,14,45,0.0,71.0,2.15,14.0,71.0,54.54,40.6
2016,10,3,15,0,0.0,118.0,2.1,14.0,118.0,94.23,74.05
2016,10,3,15,15,0.0,68.5,2.0,14.0,68.5,52.56,39.12
2016,10,3,15,30,0.0,19.0,1.9,14.0,19.0,14.48,6.77
2016,10,3,15,45,333.5,45.5,1.85,14.0,159.0,392.11,330.28
2016,10,3,16,0,667.0,72.0,1.8,14.0,299.0,743.5,600.02
2016,10,3,16,15,617.5,66.0,1.65,13.5,250.0,692.28,558.71
2016,10,3,16,30,568.0,60.0,1.5,13.0,201.0,638.75,517.87
2016,10,3,16,45,487.0,52.5,1.35,13.0,153.5,553.23,449.22
2016,10,3,17,0,406.0,45.0,1.2,13.0,106.0,467.02,376.54
2016,10,3,17,15,278.0,32.5,1.05,13.0,66.5,336.52,259.07
2016,10,3,17,30,150.0,20.0,0.9,13.0,27.0,185.54,0.0
2016,10,3,17,45,75.0,10.0,0.75,13.0,13.5,69.12,0.0
2016,10,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,4,6,15,106.5,10.5,1.0,9.5,16.0,8.26,0.0
2016,10,4,6,30,213.0,21.0,1.2,10.0,32.0,17.32,0.0
2016,10,4,6,45,344.5,31.5,1.45,10.5,74.0,26.0,16.56
2016,10,4,7,0,476.0,42.0,1.7,11.0,116.0,34.83,25.33
2016,10,4,7,15,550.5,49.0,1.7,11.5,165.0,40.58,30.86
2016,10,4,7,30,625.0,56.0,1.7,12.0,214.0,46.4,36.25
2016,10,4,7,45,389.5,97.5,1.75,12.5,203.0,70.56,57.85
2016,10,4,8,0,154.0,139.0,1.8,13.0,192.0,95.83,80.05
2016,10,4,8,15,144.5,160.5,1.7,13.5,216.0,108.74,91.0
2016,10,4,8,30,135.0,182.0,1.6,14.0,240.0,121.21,101.39
2016,10,4,8,45,215.5,195.0,1.55,15.0,299.0,130.69,108.83
2016,10,4,9,0,296.0,208.0,1.5,16.0,358.0,135.31,112.02
2016,10,4,9,15,191.0,231.0,1.4,16.5,330.5,150.36,124.21
2016,10,4,9,30,86.0,254.0,1.3,17.0,303.0,166.29,136.94
2016,10,4,9,45,153.0,272.0,1.25,17.5,365.5,170.58,139.87
2016,10,4,10,0,220.0,290.0,1.2,18.0,428.0,181.2,148.07
2016,10,4,10,15,272.5,293.5,1.15,18.0,472.0,182.78,138.87
2016,10,4,10,30,325.0,297.0,1.1,18.0,516.0,216.08,156.11
2016,10,4,10,45,467.0,257.0,1.05,18.5,581.5,240.79,166.81
2016,10,4,11,0,609.0,217.0,1.0,19.0,647.0,286.03,197.13
2016,10,4,11,15,372.5,284.0,1.0,19.0,548.5,306.51,224.21
2016,10,4,11,30,136.0,351.0,1.0,19.0,450.0,300.09,227.59
2016,10,4,11,45,142.5,353.0,1.0,19.5,457.5,320.4,243.52
2016,10,4,12,0,149.0,355.0,1.0,20.0,465.0,341.21,259.57
2016,10,4,12,15,347.0,301.5,1.1,20.0,554.0,422.35,321.11
2016,10,4,12,30,545.0,248.0,1.2,20.0,643.0,523.51,397.59
2016,10,4,12,45,545.5,241.5,1.3,20.5,630.5,553.18,420.6
2016,10,4,13,0,546.0,235.0,1.4,21.0,618.0,580.93,442.38
2016,10,4,13,15,425.5,267.0,1.5,21.0,561.0,557.23,426.05
2016,10,4,13,30,305.0,299.0,1.6,21.0,504.0,511.35,393.06
2016,10,4,13,45,305.5,286.0,1.7,21.0,484.0,518.95,400.8
2016,10,4,14,0,306.0,273.0,1.8,21.0,464.0,524.81,406.89
2016,10,4,14,15,424.0,224.5,1.9,21.0,473.5,606.54,470.88
2016,10,4,14,30,542.0,176.0,2.0,21.0,483.0,673.94,523.9
2016,10,4,14,45,455.5,183.5,2.1,21.0,428.5,624.63,488.37
2016,10,4,15,0,369.0,191.0,2.2,21.0,374.0,549.94,434.45
2016,10,4,15,15,578.5,132.0,2.25,20.5,389.0,710.95,559.53
2016,10,4,15,30,788.0,73.0,2.3,20.0,404.0,835.2,650.15
2016,10,4,15,45,751.0,69.5,2.4,20.0,355.0,804.37,629.48
2016,10,4,16,0,714.0,66.0,2.5,20.0,306.0,769.88,606.81
2016,10,4,16,15,663.5,61.0,2.35,19.0,255.5,725.39,576.21
2016,10,4,16,30,613.0,56.0,2.2,18.0,205.0,672.3,537.24
2016,10,4,16,45,526.0,49.0,2.1,17.5,155.5,582.05,466.74
2016,10,4,17,0,439.0,42.0,2.0,17.0,106.0,491.41,391.62
2016,10,4,17,15,297.5,30.0,1.9,16.0,65.5,350.19,263.4
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,184.28,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,135.0,9.5,1.35,8.5,16.5,7.47,0.0
2016,10,5,6,30,270.0,19.0,1.5,9.0,33.0,15.77,0.0
2016,10,5,6,45,407.5,28.0,1.7,10.0,77.0,23.4,14.23
2016,10,5,7,0,545.0,37.0,1.9,11.0,121.0,33.95,24.49
2016,10,5,7,15,617.5,43.0,2.1,11.5,171.0,39.54,29.89
2016,10,5,7,30,690.0,49.0,2.3,12.0,221.0,45.22,35.17
2016,10,5,7,45,736.5,53.0,2.5,13.0,272.5,49.06,38.53
2016,10,5,8,0,783.0,57.0,2.7,14.0,324.0,52.93,41.79
2016,10,5,8,15,812.5,60.0,2.7,14.5,373.0,55.8,44.15
2016,10,5,8,30,842.0,63.0,2.7,15.0,422.0,64.69,51.77
2016,10,5,8,45,864.0,65.5,2.75,16.0,467.0,67.64,53.98
2016,10,5,9,0,886.0,68.0,2.8,17.0,512.0,70.48,56.07
2016,10,5,9,15,901.0,69.5,2.65,17.5,552.0,72.4,57.45
2016,10,5,9,30,916.0,71.0,2.5,18.0,592.0,74.23,58.75
2016,10,5,9,45,925.0,73.0,2.4,18.5,625.5,76.15,60.13
2016,10,5,10,0,934.0,75.0,2.3,19.0,659.0,77.96,61.43
2016,10,5,10,15,941.5,76.5,2.15,19.0,686.0,94.2,60.19
2016,10,5,10,30,949.0,78.0,2.0,19.0,713.0,156.27,85.82
2016,10,5,10,45,954.5,78.0,1.95,19.5,732.5,217.39,128.09
2016,10,5,11,0,960.0,78.0,1.9,20.0,752.0,278.37,178.17
2016,10,5,11,15,962.5,78.5,1.85,20.0,763.0,338.49,230.95
2016,10,5,11,30,965.0,79.0,1.8,20.0,774.0,397.66,283.38
2016,10,5,11,45,966.5,78.5,1.75,20.5,777.5,454.42,332.52
2016,10,5,12,0,968.0,78.0,1.7,21.0,781.0,509.59,378.91
2016,10,5,12,15,966.5,78.0,1.7,21.0,776.0,561.86,422.57
2016,10,5,12,30,965.0,78.0,1.7,21.0,771.0,611.81,463.21
2016,10,5,12,45,952.0,82.0,1.7,21.5,756.5,656.11,497.61
2016,10,5,13,0,939.0,86.0,1.7,22.0,742.0,696.91,528.45
2016,10,5,13,15,933.0,85.0,1.7,22.0,721.0,734.01,557.04
2016,10,5,13,30,927.0,84.0,1.7,22.0,700.0,767.74,582.22
2016,10,5,13,45,917.0,83.0,1.7,22.0,671.5,794.97,601.5
2016,10,5,14,0,907.0,82.0,1.7,22.0,643.0,818.41,618.32
2016,10,5,14,15,894.5,80.5,1.7,22.0,608.0,835.43,630.91
2016,10,5,14,30,882.0,79.0,1.7,22.0,573.0,848.52,641.03
2016,10,5,14,45,864.0,77.0,1.75,22.0,532.5,852.36,645.62
2016,10,5,15,0,846.0,75.0,1.8,22.0,492.0,861.91,654.33
2016,10,5,15,15,822.0,72.0,1.8,21.5,446.0,851.41,650.09
2016,10,5,15,30,798.0,69.0,1.8,21.0,400.0,836.92,643.2
2016,10,5,15,45,763.0,65.5,1.8,21.0,351.0,808.01,624.75
2016,10,5,16,0,728.0,62.0,1.8,21.0,302.0,775.5,603.19
2016,10,5,16,15,677.5,57.0,1.65,20.0,251.5,723.76,567.58
2016,10,5,16,30,627.0,52.0,1.5,19.0,201.0,677.41,533.8
2016,10,5,16,45,543.5,45.0,1.4,18.5,152.0,590.57,466.66
2016,10,5,17,0,460.0,38.0,1.3,18.0,103.0,503.74,395.05
2016,10,5,17,15,315.5,27.0,1.3,17.0,63.0,361.85,262.68
2016,10,5,17,30,171.0,16.0,1.3,16.0,23.0,154.81,0.0
2016,10,5,17,45,85.5,8.0,1.3,15.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,6,6,15,123.0,9.0,1.9,9.5,15.0,7.08,0.0
2016,10,6,6,30,246.0,18.0,2.1,10.0,30.0,14.89,0.0
2016,10,6,6,45,384.5,27.5,2.35,11.0,72.5,22.91,13.57
2016,10,6,7,0,523.0,37.0,2.6,12.0,115.0,33.82,24.21
2016,10,6,7,15,596.0,43.0,2.75,12.5,164.5,39.36,29.57
2016,10,6,7,30,669.0,49.0,2.9,13.0,214.0,45.0,34.8
2016,10,6,7,45,716.5,53.0,3.05,14.0,264.5,48.8,38.13
2016,10,6,8,0,764.0,57.0,3.2,15.0,315.0,52.65,41.37
2016,10,6,8,15,794.0,60.5,3.15,15.5,363.0,55.87,44.04
2016,10,6,8,30,824.0,64.0,3.1,16.0,411.0,59.06,46.63
2016,10,6,8,45,846.5,66.0,3.05,17.0,456.0,67.56,53.72
2016,10,6,9,0,869.0,68.0,3.0,18.0,501.0,70.05,55.49
2016,10,6,9,15,884.5,70.0,2.9,18.5,540.5,72.3,57.15
2016,10,6,9,30,900.0,72.0,2.8,19.0,580.0,74.44,58.72
2016,10,6,9,45,914.5,72.0,2.7,19.5,614.0,75.19,59.09
2016,10,6,10,0,929.0,72.0,2.6,20.0,648.0,75.88,59.43
2016,10,6,10,15,936.5,73.0,2.5,20.5,674.5,90.5,57.77
2016,10,6,10,30,944.0,74.0,2.4,21.0,701.0,151.79,82.12
2016,10,6,10,45,949.5,74.0,2.3,21.5,720.5,212.44,123.62
2016,10,6,11,0,955.0,74.0,2.2,22.0,740.0,272.94,172.97
2016,10,6,11,15,958.0,74.5,2.1,22.0,751.5,332.73,225.19
2016,10,6,11,30,961.0,75.0,2.0,22.0,763.0,391.63,277.12
2016,10,6,11,45,962.0,75.0,1.95,22.5,766.0,448.19,325.97
2016,10,6,12,0,963.0,75.0,1.9,23.0,769.0,503.14,372.1
2016,10,6,12,15,961.5,74.5,1.8,23.0,764.5,554.54,414.63
2016,10,6,12,30,960.0,74.0,1.7,23.0,760.0,603.59,453.98
2016,10,6,12,45,951.0,76.5,1.65,23.5,746.0,648.49,488.35
2016,10,6,13,0,942.0,79.0,1.6,24.0,732.0,690.18,519.28
2016,10,6,13,15,936.0,78.5,1.55,24.0,711.5,727.6,547.44
2016,10,6,13,30,930.0,78.0,1.5,24.0,691.0,761.67,572.03
2016,10,6,13,45,921.0,77.0,1.45,24.0,663.0,789.49,590.96
2016,10,6,14,0,912.0,76.0,1.4,24.0,635.0,813.58,607.41
2016,10,6,14,15,900.0,74.5,1.3,24.0,600.5,830.89,618.77
2016,10,6,14,30,888.0,73.0,1.2,24.0,566.0,844.26,627.57
2016,10,6,14,45,871.0,71.0,1.2,24.0,525.5,848.84,632.0
2016,10,6,15,0,854.0,69.0,1.2,24.0,485.0,849.43,634.01
2016,10,6,15,15,831.0,66.0,1.15,23.5,440.0,849.33,636.2
2016,10,6,15,30,808.0,63.0,1.1,23.0,395.0,835.73,629.28
2016,10,6,15,45,774.5,60.0,1.1,23.0,346.0,808.91,612.77
2016,10,6,16,0,741.0,57.0,1.1,23.0,297.0,778.58,593.29
2016,10,6,16,15,692.0,52.5,1.0,22.0,247.0,729.04,560.19
2016,10,6,16,30,643.0,48.0,0.9,21.0,197.0,676.78,523.07
2016,10,6,16,45,561.5,41.5,0.85,20.5,148.5,591.02,458.33
2016,10,6,17,0,480.0,35.0,0.8,20.0,100.0,515.89,396.32
2016,10,6,17,15,240.0,28.0,0.85,19.0,60.5,293.93,204.05
2016,10,6,17,30,0.0,21.0,0.9,18.0,21.0,16.52,0.0
2016,10,6,17,45,0.0,10.5,0.95,17.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.4,12.5,13.5,10.62,0.0
2016,10,7,6,30,0.0,27.0,1.6,13.0,27.0,19.02,0.0
2016,10,7,6,45,247.0,32.0,1.85,13.5,68.0,24.46,14.49
2016,10,7,7,0,494.0,37.0,2.1,14.0,109.0,30.97,21.47
2016,10,7,7,15,567.5,43.5,2.15,14.5,157.0,39.57,29.49
2016,10,7,7,30,641.0,50.0,2.2,15.0,205.0,45.55,34.99
2016,10,7,7,45,689.5,54.0,2.3,15.5,255.0,49.27,38.32
2016,10,7,8,0,738.0,58.0,2.4,16.0,305.0,53.05,41.56
2016,10,7,8,15,561.0,103.5,2.45,17.0,307.5,78.64,63.74
2016,10,7,8,30,384.0,149.0,2.5,18.0,310.0,101.47,83.06
2016,10,7,8,45,615.5,109.5,2.55,19.0,399.0,81.26,65.08
2016,10,7,9,0,847.0,70.0,2.6,20.0,488.0,70.87,55.74
2016,10,7,9,15,772.0,97.5,2.55,20.5,502.0,81.05,64.17
2016,10,7,9,30,697.0,125.0,2.5,21.0,516.0,89.74,71.24
2016,10,7,9,45,654.0,150.0,2.5,22.0,534.0,103.23,82.12
2016,10,7,10,0,611.0,175.0,2.5,23.0,552.0,116.32,92.51
2016,10,7,10,15,750.0,133.5,2.45,23.5,616.0,104.08,70.57
2016,10,7,10,30,889.0,92.0,2.4,24.0,680.0,156.64,87.25
2016,10,7,10,45,898.5,91.5,2.35,24.5,700.0,214.78,126.16
2016,10,7,11,0,908.0,91.0,2.3,25.0,720.0,273.25,172.95
2016,10,7,11,15,911.5,91.5,2.2,25.5,731.5,330.87,222.13
2016,10,7,11,30,915.0,92.0,2.1,26.0,743.0,387.71,270.99
2016,10,7,11,45,919.0,90.5,2.05,26.5,747.0,442.17,317.28
2016,10,7,12,0,923.0,89.0,2.0,27.0,751.0,495.33,361.26
2016,10,7,12,15,922.0,89.0,1.9,27.0,746.5,545.73,402.4
2016,10,7,12,30,921.0,89.0,1.8,27.0,742.0,593.97,440.6
2016,10,7,12,45,892.5,100.0,1.75,27.5,723.5,633.47,470.56
2016,10,7,13,0,864.0,111.0,1.7,28.0,705.0,673.72,499.76
2016,10,7,13,15,857.5,109.5,1.6,28.0,685.0,708.59,525.39
2016,10,7,13,30,851.0,108.0,1.5,28.0,665.0,740.15,548.14
2016,10,7,13,45,844.0,105.0,1.4,28.0,638.0,766.38,566.25
2016,10,7,14,0,837.0,102.0,1.3,28.0,611.0,789.03,581.04
2016,10,7,14,15,761.0,113.5,1.2,28.0,556.5,767.32,566.36
2016,10,7,14,30,685.0,125.0,1.1,28.0,502.0,744.98,551.76
2016,10,7,14,45,606.5,136.0,1.05,28.0,452.0,708.62,528.23
2016,10,7,15,0,528.0,147.0,1.0,28.0,402.0,657.99,494.46
2016,10,7,15,15,638.5,106.5,0.9,27.5,385.5,731.5,546.94
2016,10,7,15,30,749.0,66.0,0.8,27.0,369.0,784.48,582.89
2016,10,7,15,45,689.5,70.5,0.7,26.5,322.5,749.21,559.54
2016,10,7,16,0,630.0,75.0,0.6,26.0,276.0,706.33,531.3
2016,10,7,16,15,576.0,68.0,0.6,25.0,227.5,650.16,494.87
2016,10,7,16,30,522.0,61.0,0.6,24.0,179.0,591.66,454.37
2016,10,7,16,45,442.5,50.5,0.6,23.5,133.5,504.97,389.39
2016,10,7,17,0,363.0,40.0,0.6,23.0,88.0,418.35,319.54
2016,10,7,17,15,181.5,28.0,0.65,22.5,52.0,240.36,155.99
2016,10,7,17,30,0.0,16.0,0.7,22.0,16.0,12.59,0.0
2016,10,7,17,45,0.0,8.0,0.75,21.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.5,8.5,1.05,12.5,11.5,6.69,0.0
2016,10,8,6,30,151.0,17.0,1.1,13.0,23.0,13.91,0.0
2016,10,8,6,45,286.5,29.0,1.2,14.0,62.0,23.83,13.72
2016,10,8,7,0,422.0,41.0,1.3,15.0,101.0,33.83,23.83
2016,10,8,7,15,502.5,49.0,1.4,15.5,148.5,40.3,29.99
2016,10,8,7,30,583.0,57.0,1.5,16.0,196.0,46.83,35.97
2016,10,8,7,45,632.5,63.0,1.6,17.0,245.0,51.54,40.08
2016,10,8,8,0,682.0,69.0,1.7,18.0,294.0,56.25,44.04
2016,10,8,8,15,717.0,73.0,1.65,19.0,341.5,64.19,50.68
2016,10,8,8,30,752.0,77.0,1.6,20.0,389.0,67.43,53.13
2016,10,8,8,45,775.5,81.0,1.55,21.0,432.5,70.45,55.33
2016,10,8,9,0,799.0,85.0,1.5,22.0,476.0,73.41,57.45
2016,10,8,9,15,816.5,87.5,1.45,22.5,515.5,75.14,58.63
2016,10,8,9,30,834.0,90.0,1.4,23.0,555.0,76.86,59.8
2016,10,8,9,45,864.0,85.5,1.4,24.0,592.0,82.39,64.04
2016,10,8,10,0,894.0,81.0,1.4,25.0,629.0,80.57,62.12
2016,10,8,10,15,902.5,82.5,1.4,25.5,655.5,92.62,60.25
2016,10,8,10,30,911.0,84.0,1.4,26.0,682.0,152.43,82.61
2016,10,8,10,45,814.5,126.0,1.4,27.0,672.0,217.47,130.07
2016,10,8,11,0,718.0,168.0,1.4,28.0,662.0,274.0,177.8
2016,10,8,11,15,823.5,127.0,1.3,28.0,702.5,327.35,218.62
2016,10,8,11,30,929.0,86.0,1.2,28.0,743.0,386.34,265.5
2016,10,8,11,45,930.0,86.0,1.2,28.5,746.0,441.34,311.42
2016,10,8,12,0,931.0,86.0,1.2,29.0,749.0,494.78,354.84
2016,10,8,12,15,930.0,86.0,1.15,29.0,744.5,545.44,395.31
2016,10,8,12,30,929.0,86.0,1.1,29.0,740.0,593.91,432.88
2016,10,8,12,45,927.5,84.5,1.05,29.5,728.0,638.3,465.54
2016,10,8,13,0,926.0,83.0,1.0,30.0,716.0,679.99,495.22
2016,10,8,13,15,920.0,82.0,0.95,30.0,695.5,716.25,521.37
2016,10,8,13,30,914.0,81.0,0.9,30.0,675.0,749.19,544.43
2016,10,8,13,45,906.5,79.5,0.85,30.0,647.5,777.05,562.43
2016,10,8,14,0,899.0,78.0,0.8,30.0,620.0,801.29,578.1
2016,10,8,14,15,886.5,76.5,0.8,29.5,585.5,817.82,590.8
2016,10,8,14,30,874.0,75.0,0.8,29.0,551.0,830.46,601.26
2016,10,8,14,45,858.0,72.5,0.8,29.0,511.0,835.03,605.54
2016,10,8,15,0,842.0,70.0,0.8,29.0,471.0,835.69,607.5
2016,10,8,15,15,818.5,67.0,0.8,28.5,426.5,834.96,609.87
2016,10,8,15,30,795.0,64.0,0.8,28.0,382.0,820.83,603.43
2016,10,8,15,45,761.5,60.5,0.85,28.0,333.5,793.35,587.55
2016,10,8,16,0,728.0,57.0,0.9,28.0,285.0,762.39,568.6
2016,10,8,16,15,677.0,52.0,0.85,26.5,235.5,710.59,535.99
2016,10,8,16,30,626.0,47.0,0.8,25.0,186.0,656.14,499.07
2016,10,8,16,45,542.5,40.0,0.8,24.0,138.0,568.61,434.68
2016,10,8,17,0,459.0,33.0,0.8,23.0,90.0,492.37,372.03
2016,10,8,17,15,308.5,22.0,0.85,22.0,52.5,337.04,202.46
2016,10,8,17,30,158.0,11.0,0.9,21.0,15.0,138.56,0.0
2016,10,8,17,45,79.0,5.5,0.95,20.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,106.5,7.5,1.0,13.5,12.0,5.9,0.0
2016,10,9,6,30,213.0,15.0,1.0,14.0,24.0,11.8,0.0
2016,10,9,6,45,349.5,25.5,1.0,15.0,64.0,21.18,11.24
2016,10,9,7,0,486.0,36.0,1.0,16.0,104.0,30.15,20.5
2016,10,9,7,15,563.5,43.0,1.1,16.5,152.5,36.07,26.14
2016,10,9,7,30,641.0,50.0,1.2,17.0,201.0,45.57,34.71
2016,10,9,7,45,688.0,55.0,1.3,18.0,250.5,50.07,38.62
2016,10,9,8,0,735.0,60.0,1.4,19.0,300.0,54.58,42.4
2016,10,9,8,15,768.0,63.5,1.15,20.0,348.0,57.72,44.87
2016,10,9,8,30,801.0,67.0,0.9,21.0,396.0,60.85,47.26
2016,10,9,8,45,822.5,70.5,0.7,22.0,440.0,63.75,49.39
2016,10,9,9,0,844.0,74.0,0.5,23.0,484.0,66.59,51.43
2016,10,9,9,15,860.5,76.0,0.55,23.5,523.5,75.53,58.7
2016,10,9,9,30,877.0,78.0,0.6,24.0,563.0,77.63,60.16
2016,10,9,9,45,890.0,79.5,0.7,25.0,597.0,79.24,61.11
2016,10,9,10,0,903.0,81.0,0.8,26.0,631.0,80.77,62.0
2016,10,9,10,15,911.5,82.5,0.9,26.5,657.5,91.67,59.99
2016,10,9,10,30,920.0,84.0,1.0,27.0,684.0,151.99,81.84
2016,10,9,10,45,924.5,85.0,1.15,27.5,703.0,211.87,120.91
2016,10,9,11,0,929.0,86.0,1.3,28.0,722.0,271.54,167.83
2016,10,9,11,15,932.5,87.0,1.4,28.0,733.0,330.5,217.68
2016,10,9,11,30,936.0,88.0,1.5,28.0,744.0,388.67,267.62
2016,10,9,11,45,935.0,88.5,1.65,28.5,747.0,443.68,314.33
2016,10,9,12,0,934.0,89.0,1.8,29.0,750.0,496.92,358.58
2016,10,9,12,15,932.5,89.0,1.9,29.0,745.5,547.52,400.28
2016,10,9,12,30,931.0,89.0,2.0,29.0,741.0,595.87,439.28
2016,10,9,12,45,923.0,90.5,2.1,29.0,727.0,639.32,473.89
2016,10,9,13,0,915.0,92.0,2.2,29.0,713.0,679.68,505.58
2016,10,9,13,15,909.0,91.0,2.25,29.0,692.0,715.75,533.48
2016,10,9,13,30,903.0,90.0,2.3,29.0,671.0,748.52,558.67
2016,10,9,13,45,891.0,89.0,2.4,29.0,642.5,773.42,577.07
2016,10,9,14,0,879.0,88.0,2.5,29.0,614.0,794.5,592.94
2016,10,9,14,15,866.0,86.0,2.5,28.5,579.5,818.26,611.36
2016,10,9,14,30,853.0,84.0,2.5,28.0,545.0,830.22,621.91
2016,10,9,14,45,833.0,82.0,2.55,27.5,504.5,832.24,626.32
2016,10,9,15,0,813.0,80.0,2.6,27.0,464.0,830.13,628.09
2016,10,9,15,15,787.0,76.5,2.55,26.5,418.5,816.88,621.52
2016,10,9,15,30,761.0,73.0,2.5,26.0,373.0,799.66,612.09
2016,10,9,15,45,725.0,68.5,2.5,25.5,325.0,768.49,592.77
2016,10,9,16,0,689.0,64.0,2.5,25.0,277.0,740.69,575.01
2016,10,9,16,15,634.0,58.0,2.25,24.0,227.5,685.15,535.4
2016,10,9,16,30,579.0,52.0,2.0,23.0,178.0,627.48,491.91
2016,10,9,16,45,492.5,43.5,1.75,22.5,131.0,537.4,420.35
2016,10,9,17,0,406.0,35.0,1.5,22.0,84.0,447.72,343.11
2016,10,9,17,15,254.0,22.5,1.4,21.0,48.0,287.3,154.7
2016,10,9,17,30,102.0,10.0,1.3,20.0,12.0,91.41,0.0
2016,10,9,17,45,51.0,5.0,1.2,19.0,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.0,11.5,8.5,0.0,0.0
2016,10,10,6,30,0.0,17.0,1.2,12.0,17.0,13.38,0.0
2016,10,10,6,45,125.5,31.5,1.4,12.5,48.5,23.58,12.96
2016,10,10,7,0,251.0,46.0,1.6,13.0,80.0,34.59,24.57
2016,10,10,7,15,298.5,62.5,1.65,13.5,119.5,46.47,35.64
2016,10,10,7,30,346.0,79.0,1.7,14.0,159.0,58.08,46.23
2016,10,10,7,45,377.0,94.0,1.8,14.5,200.0,68.24,55.3
2016,10,10,8,0,408.0,109.0,1.9,15.0,241.0,78.11,63.9
2016,10,10,8,15,439.0,118.5,1.9,15.5,280.0,84.2,69.0
2016,10,10,8,30,470.0,128.0,1.9,16.0,319.0,90.15,73.88
2016,10,10,8,45,637.5,106.0,1.95,17.0,395.5,79.61,64.23
2016,10,10,9,0,805.0,84.0,2.0,18.0,472.0,72.9,58.01
2016,10,10,9,15,823.0,86.5,2.0,18.5,511.0,74.68,59.27
2016,10,10,9,30,841.0,89.0,2.0,19.0,550.0,76.44,60.5
2016,10,10,9,45,730.5,128.0,2.05,19.5,546.0,91.81,73.32
2016,10,10,10,0,620.0,167.0,2.1,20.0,542.0,112.34,90.34
2016,10,10,10,15,758.0,129.0,2.15,20.5,607.0,98.77,78.57
2016,10,10,10,30,896.0,91.0,2.2,21.0,672.0,152.83,85.99
2016,10,10,10,45,769.5,142.5,2.3,21.5,651.0,213.38,132.21
2016,10,10,11,0,643.0,194.0,2.4,22.0,630.0,273.53,185.45
2016,10,10,11,15,568.5,224.5,2.45,22.0,614.5,317.53,225.8
2016,10,10,11,30,494.0,255.0,2.5,22.0,599.0,354.65,260.3
2016,10,10,11,45,705.0,175.0,2.6,22.5,669.0,417.21,307.73
2016,10,10,12,0,916.0,95.0,2.7,23.0,739.0,492.19,366.38
2016,10,10,12,15,914.5,95.0,2.75,23.0,734.0,541.98,408.63
2016,10,10,12,30,913.0,95.0,2.8,23.0,729.0,589.56,448.25
2016,10,10,12,45,904.5,96.5,2.85,23.0,715.0,631.99,483.11
2016,10,10,13,0,896.0,98.0,2.9,23.0,701.0,671.34,514.92
2016,10,10,13,15,890.0,97.0,2.9,22.5,681.0,706.77,544.18
2016,10,10,13,30,884.0,96.0,2.9,22.0,661.0,738.97,570.74
2016,10,10,13,45,869.0,96.0,2.9,22.0,632.0,769.5,593.63
2016,10,10,14,0,854.0,96.0,2.9,22.0,603.0,789.55,608.67
2016,10,10,14,15,840.5,94.0,2.9,21.5,568.5,804.57,621.57
2016,10,10,14,30,827.0,92.0,2.9,21.0,534.0,815.62,631.88
2016,10,10,14,45,802.0,91.0,2.9,21.0,493.0,814.09,632.27
2016,10,10,15,0,777.0,90.0,2.9,21.0,452.0,808.26,629.78
2016,10,10,15,15,749.5,86.0,2.9,20.5,407.5,798.56,625.76
2016,10,10,15,30,722.0,82.0,2.9,20.0,363.0,779.95,615.15
2016,10,10,15,45,677.0,78.0,2.9,19.5,314.5,742.16,590.09
2016,10,10,16,0,632.0,74.0,2.9,19.0,266.0,700.99,561.54
2016,10,10,16,15,573.0,66.5,2.8,18.0,217.0,640.04,516.97
2016,10,10,16,30,514.0,59.0,2.7,17.0,168.0,576.78,467.98
2016,10,10,16,45,419.5,49.0,2.6,16.5,122.0,478.15,387.3
2016,10,10,17,0,325.0,39.0,2.5,16.0,76.0,379.41,299.92
2016,10,10,17,15,162.5,19.5,2.35,15.5,38.0,203.39,91.21
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.0,1.05,9.5,9.0,0.0,0.0
2016,10,11,6,30,108.0,14.0,1.2,10.0,18.0,11.02,0.0
2016,10,11,6,45,246.5,27.5,1.35,10.5,55.5,22.57,11.86
2016,10,11,7,0,385.0,41.0,1.5,11.0,93.0,33.77,24.01
2016,10,11,7,15,469.5,50.0,1.55,11.5,139.5,40.96,31.0
2016,10,11,7,30,554.0,59.0,1.6,12.0,186.0,48.21,37.77
2016,10,11,7,45,612.0,65.0,1.65,13.0,235.5,52.9,41.95
2016,10,11,8,0,670.0,71.0,1.7,14.0,285.0,57.64,46.01
2016,10,11,8,15,706.0,75.5,1.65,14.5,332.0,61.0,48.82
