Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,8,30,742.0,80.0,1.6,15.0,379.0,69.65,56.22
2016,10,11,8,45,771.0,82.5,1.6,15.5,423.5,71.59,57.64
2016,10,11,9,0,800.0,85.0,1.6,16.0,468.0,73.56,59.07
2016,10,11,9,15,818.5,87.5,1.55,16.5,507.0,75.33,60.32
2016,10,11,9,30,837.0,90.0,1.5,17.0,546.0,77.08,61.55
2016,10,11,9,45,864.5,86.5,1.5,18.0,582.0,75.05,59.41
2016,10,11,10,0,892.0,83.0,1.5,19.0,618.0,81.66,64.68
2016,10,11,10,15,901.0,84.0,1.45,19.0,644.5,89.6,71.3
2016,10,11,10,30,910.0,85.0,1.4,19.0,671.0,148.94,83.31
2016,10,11,10,45,916.5,86.0,1.4,19.5,690.0,208.45,122.81
2016,10,11,11,0,923.0,87.0,1.4,20.0,709.0,267.99,170.72
2016,10,11,11,15,926.0,87.5,1.4,20.5,720.5,326.0,220.76
2016,10,11,11,30,929.0,88.0,1.4,21.0,732.0,383.14,270.62
2016,10,11,11,45,929.5,88.5,1.4,21.5,735.0,438.21,318.14
2016,10,11,12,0,930.0,89.0,1.4,22.0,738.0,491.69,363.1
2016,10,11,12,15,928.5,88.5,1.35,22.0,733.0,541.51,404.45
2016,10,11,12,30,927.0,88.0,1.3,22.0,728.0,589.06,442.79
2016,10,11,12,45,914.5,91.5,1.3,22.0,713.0,631.39,476.53
2016,10,11,13,0,902.0,95.0,1.3,22.0,698.0,670.35,506.95
2016,10,11,13,15,806.5,122.0,1.35,22.0,649.0,678.79,514.77
2016,10,11,13,30,711.0,149.0,1.4,22.0,600.0,676.68,514.76
2016,10,11,13,45,728.0,134.5,1.45,22.0,579.0,705.78,538.18
2016,10,11,14,0,745.0,120.0,1.5,22.0,558.0,732.23,559.2
2016,10,11,14,15,708.0,121.5,1.6,21.5,518.0,730.4,560.76
2016,10,11,14,30,671.0,123.0,1.7,21.0,478.0,723.86,559.35
2016,10,11,14,45,669.5,112.0,1.85,21.0,443.5,728.94,565.6
2016,10,11,15,0,668.0,101.0,2.0,21.0,409.0,730.57,569.31
2016,10,11,15,15,606.5,102.5,2.1,20.5,361.5,691.24,544.14
2016,10,11,15,30,545.0,104.0,2.2,20.0,314.0,647.28,515.1
2016,10,11,15,45,600.0,85.5,2.3,19.5,288.0,680.84,542.83
2016,10,11,16,0,655.0,67.0,2.4,19.0,262.0,710.44,566.36
2016,10,11,16,15,596.0,60.5,2.4,18.0,213.0,651.0,523.1
2016,10,11,16,30,537.0,54.0,2.4,17.0,164.0,589.41,475.92
2016,10,11,16,45,439.5,44.5,2.45,16.5,118.0,489.28,394.62
2016,10,11,17,0,342.0,35.0,2.5,16.0,72.0,389.81,305.36
2016,10,11,17,15,171.0,17.5,2.5,15.5,36.0,204.43,61.47
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,6.5,0.4,10.5,8.0,0.0,0.0
2016,10,12,6,30,99.0,13.0,0.3,11.0,16.0,10.23,0.0
2016,10,12,6,45,236.0,27.0,0.2,11.5,52.5,22.16,11.02
2016,10,12,7,0,373.0,41.0,0.1,12.0,89.0,33.76,23.95
2016,10,12,7,15,458.0,50.5,0.15,12.5,135.5,41.33,31.27
2016,10,12,7,30,543.0,60.0,0.2,13.0,182.0,48.93,38.32
2016,10,12,7,45,601.0,66.0,0.25,13.5,231.0,53.57,42.52
2016,10,12,8,0,659.0,72.0,0.3,14.0,280.0,58.26,46.61
2016,10,12,8,15,696.0,77.0,0.35,14.5,327.5,61.95,49.69
2016,10,12,8,30,733.0,82.0,0.4,15.0,375.0,65.63,52.69
2016,10,12,8,45,760.0,85.5,0.5,15.5,418.5,73.66,59.44
2016,10,12,9,0,787.0,89.0,0.6,16.0,462.0,76.24,61.38
2016,10,12,9,15,805.5,91.5,0.6,16.0,500.5,77.91,62.65
2016,10,12,9,30,824.0,94.0,0.6,16.0,539.0,79.58,63.93
2016,10,12,9,45,836.5,96.5,0.65,16.5,572.0,81.11,64.96
2016,10,12,10,0,849.0,99.0,0.7,17.0,605.0,82.62,65.99
2016,10,12,10,15,858.5,100.5,0.8,17.0,630.5,88.93,71.27
2016,10,12,10,30,868.0,102.0,0.9,17.0,656.0,147.47,84.51
2016,10,12,10,45,875.5,102.0,1.05,17.5,675.0,205.42,122.98
2016,10,12,11,0,883.0,102.0,1.2,18.0,694.0,268.34,173.62
2016,10,12,11,15,886.0,102.5,1.25,18.5,704.5,324.4,222.13
2016,10,12,11,30,889.0,103.0,1.3,19.0,715.0,379.64,270.62
2016,10,12,11,45,751.5,157.0,1.4,19.5,676.0,418.89,308.83
2016,10,12,12,0,614.0,211.0,1.5,20.0,637.0,448.1,336.68
2016,10,12,12,15,508.5,248.0,1.55,20.0,599.0,461.9,351.15
2016,10,12,12,30,403.0,285.0,1.6,20.0,561.0,460.96,353.19
2016,10,12,12,45,368.0,288.0,1.7,20.5,536.5,470.33,361.71
2016,10,12,13,0,333.0,291.0,1.8,21.0,512.0,475.79,366.74
2016,10,12,13,15,597.5,194.5,1.9,21.0,576.0,606.57,467.92
2016,10,12,13,30,862.0,98.0,2.0,21.0,640.0,727.73,560.35
2016,10,12,13,45,739.5,129.0,2.1,21.0,580.0,706.8,545.72
2016,10,12,14,0,617.0,160.0,2.2,21.0,520.0,672.34,521.9
2016,10,12,14,15,469.5,188.0,2.3,20.5,452.0,598.12,469.04
2016,10,12,14,30,322.0,216.0,2.4,20.0,384.0,505.92,400.84
2016,10,12,14,45,214.5,206.5,2.5,20.0,315.0,399.59,319.85
2016,10,12,15,0,107.0,197.0,2.6,20.0,246.0,288.81,232.05
2016,10,12,15,15,414.5,135.0,2.55,19.5,296.0,550.27,444.9
2016,10,12,15,30,722.0,73.0,2.5,19.0,346.0,758.22,601.72
2016,10,12,15,45,685.5,67.5,2.45,19.0,299.0,731.5,581.19
2016,10,12,16,0,649.0,62.0,2.4,19.0,252.0,696.24,555.44
2016,10,12,16,15,590.5,56.0,2.2,18.0,204.5,638.18,512.36
2016,10,12,16,30,532.0,50.0,2.0,17.0,157.0,578.19,465.22
2016,10,12,16,45,441.0,40.5,1.8,16.5,112.5,484.33,387.87
2016,10,12,17,0,350.0,31.0,1.6,16.0,68.0,391.77,301.74
2016,10,12,17,15,175.0,15.5,1.65,15.5,34.0,201.61,17.39
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,1.6,10.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,1.7,10.0,12.0,9.44,0.0
2016,10,13,6,45,98.5,27.0,1.85,10.5,39.5,20.29,9.0
2016,10,13,7,0,197.0,42.0,2.0,11.0,67.0,31.45,21.82
2016,10,13,7,15,230.0,60.0,2.15,11.5,101.5,44.24,33.82
2016,10,13,7,30,263.0,78.0,2.3,12.0,136.0,57.07,45.62
2016,10,13,7,45,284.0,95.5,2.5,12.5,172.0,68.95,56.35
2016,10,13,8,0,305.0,113.0,2.7,13.0,208.0,80.51,66.57
2016,10,13,8,15,315.5,130.5,2.7,13.5,242.5,91.61,76.16
2016,10,13,8,30,326.0,148.0,2.7,14.0,277.0,102.35,85.27
2016,10,13,8,45,243.5,176.5,2.75,15.0,279.0,117.24,97.66
2016,10,13,9,0,161.0,205.0,2.8,16.0,281.0,134.77,112.1
2016,10,13,9,15,120.5,219.5,2.8,16.5,279.0,142.18,117.9
2016,10,13,9,30,80.0,234.0,2.8,17.0,277.0,154.67,127.98
2016,10,13,9,45,40.0,192.5,2.8,17.5,214.0,132.61,108.74
2016,10,13,10,0,0.0,151.0,2.8,18.0,151.0,111.82,90.71
2016,10,13,10,15,103.5,223.5,2.85,18.0,289.5,146.29,119.74
2016,10,13,10,30,207.0,296.0,2.9,18.0,428.0,206.18,154.87
2016,10,13,10,45,180.0,306.5,2.95,18.5,424.0,228.4,171.26
2016,10,13,11,0,153.0,317.0,3.0,19.0,420.0,247.61,187.31
2016,10,13,11,15,319.0,284.5,3.05,19.0,502.0,287.48,213.81
2016,10,13,11,30,485.0,252.0,3.1,19.0,584.0,347.27,258.51
2016,10,13,11,45,496.0,245.5,3.2,19.5,586.5,382.87,289.11
2016,10,13,12,0,507.0,239.0,3.3,20.0,589.0,418.34,319.34
2016,10,13,12,15,491.0,246.5,3.35,20.0,583.5,451.23,347.68
2016,10,13,12,30,475.0,254.0,3.4,20.0,578.0,481.7,373.48
2016,10,13,12,45,378.0,277.0,3.45,20.0,531.5,466.11,363.57
2016,10,13,13,0,281.0,300.0,3.5,20.0,485.0,450.58,352.6
2016,10,13,13,15,214.5,296.5,3.5,19.5,435.5,410.81,323.59
2016,10,13,13,30,148.0,293.0,3.5,19.0,386.0,376.57,297.83
2016,10,13,13,45,164.0,279.0,3.5,19.0,377.5,387.69,307.9
2016,10,13,14,0,180.0,265.0,3.5,19.0,369.0,398.73,317.84
2016,10,13,14,15,217.5,244.5,3.45,18.5,363.0,419.66,336.72
2016,10,13,14,30,255.0,224.0,3.4,18.0,357.0,459.28,369.93
2016,10,13,14,45,233.5,208.0,3.4,18.0,322.0,417.3,338.3
2016,10,13,15,0,212.0,192.0,3.4,18.0,287.0,391.78,319.19
2016,10,13,15,15,120.5,167.0,3.35,17.5,220.0,291.93,238.81
2016,10,13,15,30,29.0,142.0,3.3,17.0,153.0,169.96,137.59
2016,10,13,15,45,24.0,123.5,3.25,17.0,132.0,149.65,121.1
2016,10,13,16,0,19.0,105.0,3.2,17.0,111.0,114.46,91.73
2016,10,13,16,15,11.0,86.0,3.05,16.5,89.5,91.02,71.78
2016,10,13,16,30,3.0,67.0,2.9,16.0,68.0,67.03,50.99
2016,10,13,16,45,1.5,47.5,2.75,15.5,48.0,46.87,33.46
2016,10,13,17,0,0.0,28.0,2.6,15.0,28.0,24.38,13.56
2016,10,13,17,15,0.0,14.0,2.45,14.5,14.0,10.68,0.0
2016,10,13,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,2.4,14.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,11.0,2.3,14.0,11.0,8.35,0.0
2016,10,14,7,0,0.0,19.0,2.2,14.0,19.0,14.46,6.82
2016,10,14,7,15,0.0,29.5,2.15,14.0,29.5,22.5,14.27
2016,10,14,7,30,0.0,40.0,2.1,14.0,40.0,30.56,21.69
2016,10,14,7,45,0.0,51.0,2.05,14.0,51.0,39.03,29.4
2016,10,14,8,0,0.0,62.0,2.0,14.0,62.0,47.53,37.02
2016,10,14,8,15,0.0,73.0,2.05,14.0,73.0,55.71,44.25
2016,10,14,8,30,0.0,84.0,2.1,14.0,84.0,63.82,51.34
2016,10,14,8,45,0.0,75.0,2.15,14.5,75.0,57.58,45.58
2016,10,14,9,0,0.0,66.0,2.2,15.0,66.0,50.63,39.24
2016,10,14,9,15,0.0,45.5,2.15,15.0,45.5,34.83,25.22
2016,10,14,9,30,0.0,25.0,2.1,15.0,25.0,19.11,11.27
2016,10,14,9,45,0.0,37.0,2.1,15.5,37.0,28.33,19.33
2016,10,14,10,0,0.0,49.0,2.1,16.0,49.0,37.59,27.33
2016,10,14,10,15,0.0,72.5,2.05,16.0,72.5,55.77,43.08
2016,10,14,10,30,0.0,96.0,2.0,16.0,96.0,73.9,55.96
2016,10,14,10,45,0.0,117.5,1.95,16.5,117.5,89.68,68.72
2016,10,14,11,0,0.0,139.0,1.9,17.0,139.0,105.54,81.41
2016,10,14,11,15,1.5,158.5,1.9,17.0,159.5,120.54,93.44
2016,10,14,11,30,3.0,178.0,1.9,17.0,180.0,135.98,105.81
2016,10,14,11,45,6.5,197.0,1.95,17.0,201.5,152.33,118.88
2016,10,14,12,0,10.0,216.0,2.0,17.0,223.0,169.51,132.64
2016,10,14,12,15,8.0,204.0,2.05,17.0,209.5,161.12,126.01
2016,10,14,12,30,6.0,192.0,2.1,17.0,196.0,152.15,118.94
2016,10,14,12,45,3.0,158.5,2.15,17.0,160.5,124.99,97.14
2016,10,14,13,0,0.0,125.0,2.2,17.0,125.0,97.0,74.48
2016,10,14,13,15,6.0,167.5,2.25,17.0,171.5,135.82,106.34
2016,10,14,13,30,12.0,210.0,2.3,17.0,218.0,177.37,140.13
2016,10,14,13,45,6.0,158.0,2.4,17.0,162.0,130.02,101.89
2016,10,14,14,0,0.0,106.0,2.5,17.0,106.0,82.39,62.94
2016,10,14,14,15,0.0,124.0,2.5,17.0,124.0,98.01,76.02
2016,10,14,14,30,0.0,142.0,2.5,17.0,142.0,115.03,90.21
2016,10,14,14,45,124.0,163.5,2.5,17.0,219.0,273.58,223.67
2016,10,14,15,0,248.0,185.0,2.5,17.0,296.0,433.22,353.07
2016,10,14,15,15,170.0,168.5,2.45,16.5,241.0,337.17,276.48
2016,10,14,15,30,92.0,152.0,2.4,16.0,186.0,239.54,197.07
2016,10,14,15,45,84.5,132.0,2.35,16.0,160.0,216.08,178.39
2016,10,14,16,0,77.0,112.0,2.3,16.0,134.0,191.74,158.31
2016,10,14,16,15,66.0,91.5,2.0,15.5,108.0,162.62,133.75
2016,10,14,16,30,55.0,71.0,1.7,15.0,82.0,132.34,107.57
2016,10,14,16,45,35.5,51.5,1.4,14.5,57.5,95.18,74.71
2016,10,14,17,0,16.0,32.0,1.1,14.0,33.0,55.42,37.93
2016,10,14,17,15,8.0,16.0,1.0,13.5,16.5,23.85,0.0
2016,10,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,15,6,15,38.5,5.5,1.2,9.5,6.0,0.0,0.0
2016,10,15,6,30,77.0,11.0,1.3,10.0,12.0,8.65,0.0
2016,10,15,6,45,214.5,24.0,1.4,10.5,45.5,19.69,6.88
2016,10,15,7,0,352.0,37.0,1.5,11.0,79.0,30.47,20.8
2016,10,15,7,15,441.0,45.5,1.7,11.5,123.5,37.31,27.59
2016,10,15,7,30,530.0,54.0,1.9,12.0,168.0,44.23,34.12
2016,10,15,7,45,265.0,48.0,2.15,12.5,105.0,36.13,26.96
2016,10,15,8,0,0.0,42.0,2.4,13.0,42.0,32.08,23.3
2016,10,15,8,15,0.0,49.0,2.7,13.5,49.0,37.47,28.05
2016,10,15,8,30,0.0,56.0,3.0,14.0,56.0,42.88,32.74
2016,10,15,8,45,6.5,110.5,3.3,14.5,114.0,82.48,67.57
2016,10,15,9,0,13.0,165.0,3.6,15.0,172.0,118.27,98.43
2016,10,15,9,15,80.0,201.5,3.85,15.0,244.0,136.39,113.81
2016,10,15,9,30,147.0,238.0,4.1,15.0,316.0,152.46,127.35
2016,10,15,9,45,77.5,214.0,4.35,15.5,255.5,145.06,120.51
2016,10,15,10,0,8.0,190.0,4.6,16.0,195.0,136.98,113.17
2016,10,15,10,15,8.5,195.5,4.7,16.0,200.5,141.03,116.45
2016,10,15,10,30,9.0,201.0,4.8,16.0,206.0,146.93,115.64
2016,10,15,10,45,14.5,221.5,4.95,16.5,231.0,163.49,128.4
2016,10,15,11,0,20.0,242.0,5.1,17.0,256.0,181.12,142.08
2016,10,15,11,15,20.5,246.0,5.2,17.0,260.0,187.3,147.07
2016,10,15,11,30,21.0,250.0,5.3,17.0,264.0,193.5,152.17
2016,10,15,11,45,10.5,145.5,5.45,17.0,152.5,115.44,89.33
2016,10,15,12,0,0.0,41.0,5.6,17.0,41.0,31.5,20.51
2016,10,15,12,15,0.0,40.5,5.65,17.0,40.5,31.11,20.21
2016,10,15,12,30,0.0,40.0,5.7,17.0,40.0,30.72,19.9
2016,10,15,12,45,0.0,90.5,5.8,17.5,90.5,69.79,52.14
2016,10,15,13,0,0.0,141.0,5.9,18.0,141.0,109.78,84.84
2016,10,15,13,15,0.0,76.5,5.95,17.5,76.5,58.89,43.23
2016,10,15,13,30,0.0,12.0,6.0,17.0,12.0,9.18,2.01
2016,10,15,13,45,0.0,24.0,6.1,17.0,24.0,18.37,9.72
2016,10,15,14,0,0.0,36.0,6.2,17.0,36.0,27.57,17.45
2016,10,15,14,15,0.0,22.5,6.15,16.5,22.5,17.2,8.82
2016,10,15,14,30,0.0,9.0,6.1,16.0,9.0,6.86,0.14
2016,10,15,14,45,0.0,40.5,6.05,16.0,40.5,30.98,20.58
2016,10,15,15,0,0.0,72.0,6.0,16.0,72.0,55.26,41.16
2016,10,15,15,15,0.0,38.5,5.7,15.5,38.5,29.41,19.42
2016,10,15,15,30,0.0,5.0,5.4,15.0,5.0,3.8,0.0
2016,10,15,15,45,0.0,4.5,5.1,15.0,4.5,3.41,0.0
2016,10,15,16,0,0.0,4.0,4.8,15.0,4.0,3.03,0.0
2016,10,15,16,15,0.0,3.0,4.55,14.5,3.0,2.27,0.0
2016,10,15,16,30,0.0,2.0,4.3,14.0,2.0,1.51,0.0
2016,10,15,16,45,0.0,1.0,4.1,14.0,1.0,0.76,0.0
2016,10,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,6,45,204.5,16.5,0.95,11.0,40.0,13.39,2.04
2016,10,16,7,0,409.0,33.0,1.0,12.0,80.0,27.46,18.03
2016,10,16,7,15,497.0,40.5,1.2,12.0,125.5,33.71,24.33
2016,10,16,7,30,585.0,48.0,1.4,12.0,171.0,40.07,30.39
2016,10,16,7,45,314.5,82.0,1.65,12.5,150.5,59.68,48.06
2016,10,16,8,0,44.0,116.0,1.9,13.0,130.0,81.37,67.33
2016,10,16,8,15,49.0,135.0,2.1,13.5,152.5,93.78,78.09
2016,10,16,8,30,54.0,154.0,2.3,14.0,175.0,105.95,88.46
2016,10,16,8,45,35.0,160.5,2.5,14.5,174.5,110.68,92.19
2016,10,16,9,0,16.0,167.0,2.7,15.0,174.0,119.41,99.35
2016,10,16,9,15,78.5,201.5,2.85,15.0,242.0,136.19,113.57
2016,10,16,9,30,141.0,236.0,3.0,15.0,310.0,151.24,126.2
2016,10,16,9,45,72.0,204.5,3.2,15.5,242.5,139.7,115.81
2016,10,16,10,0,3.0,173.0,3.4,16.0,175.0,126.03,103.72
2016,10,16,10,15,1.5,152.0,3.5,16.0,153.0,112.66,92.12
2016,10,16,10,30,0.0,131.0,3.6,16.0,131.0,98.92,76.61
2016,10,16,10,45,0.0,139.5,3.7,16.5,139.5,105.39,81.67
2016,10,16,11,0,0.0,148.0,3.8,17.0,148.0,111.95,86.79
2016,10,16,11,15,0.0,111.5,3.85,17.0,111.5,85.59,65.17
2016,10,16,11,30,0.0,75.0,3.9,17.0,75.0,57.77,42.28
2016,10,16,11,45,0.0,102.0,3.95,17.5,102.0,78.61,59.31
2016,10,16,12,0,0.0,129.0,4.0,18.0,129.0,99.28,76.04
2016,10,16,12,15,9.0,185.0,4.1,18.0,191.5,146.95,114.68
2016,10,16,12,30,18.0,241.0,4.2,18.0,254.0,197.07,155.01
2016,10,16,12,45,18.0,237.0,4.3,18.0,249.5,196.57,154.78
2016,10,16,13,0,18.0,233.0,4.4,18.0,245.0,196.0,154.6
2016,10,16,13,15,9.0,191.5,4.5,17.5,197.5,157.8,124.21
2016,10,16,13,30,0.0,150.0,4.6,17.0,150.0,118.18,92.18
2016,10,16,13,45,0.0,125.0,4.7,17.0,125.0,97.91,75.72
2016,10,16,14,0,0.0,100.0,4.8,17.0,100.0,77.48,59.0
2016,10,16,14,15,0.0,111.5,4.85,17.0,111.5,87.4,67.38
2016,10,16,14,30,0.0,123.0,4.9,17.0,123.0,98.12,76.44
2016,10,16,14,45,0.0,92.5,4.95,17.0,92.5,71.99,54.86
2016,10,16,15,0,0.0,62.0,5.0,17.0,62.0,47.52,34.49
2016,10,16,15,15,0.0,44.5,4.9,16.5,44.5,34.02,23.25
2016,10,16,15,30,0.0,27.0,4.8,16.0,27.0,20.58,11.92
2016,10,16,15,45,0.0,23.0,4.7,15.5,23.0,17.51,9.35
2016,10,16,16,0,0.0,19.0,4.6,15.0,19.0,14.44,6.74
2016,10,16,16,15,0.0,15.0,4.4,14.5,15.0,11.39,4.1
2016,10,16,16,30,0.0,11.0,4.2,14.0,11.0,8.34,1.43
2016,10,16,16,45,0.0,7.5,4.05,14.0,7.5,5.68,0.0
2016,10,16,17,0,0.0,4.0,3.9,14.0,4.0,3.02,0.0
2016,10,16,17,15,0.0,2.0,3.85,13.5,2.0,1.57,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,45,159.5,19.0,1.2,10.5,37.0,15.38,1.97
2016,10,17,7,0,319.0,38.0,1.3,11.0,74.0,31.28,21.27
2016,10,17,7,15,415.0,47.5,1.4,11.5,118.5,38.87,28.9
2016,10,17,7,30,511.0,57.0,1.5,12.0,163.0,46.53,36.13
2016,10,17,7,45,582.0,61.5,1.65,12.5,211.5,50.14,39.52
2016,10,17,8,0,653.0,66.0,1.8,13.0,260.0,53.93,42.89
2016,10,17,8,15,691.5,70.5,1.85,13.5,306.0,57.4,45.87
2016,10,17,8,30,730.0,75.0,1.9,14.0,352.0,65.87,53.19
2016,10,17,8,45,764.0,76.0,1.95,14.5,396.0,66.86,53.81
2016,10,17,9,0,798.0,77.0,2.0,15.0,440.0,67.96,54.52
2016,10,17,9,15,816.0,79.5,2.0,15.0,478.0,69.88,56.05
2016,10,17,9,30,834.0,82.0,2.0,15.0,516.0,71.78,57.56
2016,10,17,9,45,430.5,152.5,2.0,15.5,377.5,101.06,82.66
2016,10,17,10,0,27.0,223.0,2.0,16.0,239.0,157.15,130.12
2016,10,17,10,15,29.0,234.0,2.0,16.0,251.5,155.63,128.48
2016,10,17,10,30,31.0,245.0,2.0,16.0,264.0,168.23,131.73
2016,10,17,10,45,460.5,167.5,2.05,16.5,465.5,176.64,119.18
2016,10,17,11,0,890.0,90.0,2.1,17.0,667.0,253.76,163.09
2016,10,17,11,15,893.0,90.5,2.15,17.0,677.5,309.55,212.3
2016,10,17,11,30,896.0,91.0,2.2,17.0,688.0,364.49,262.02
2016,10,17,11,45,487.0,199.0,2.25,17.5,524.0,341.84,258.68
2016,10,17,12,0,78.0,307.0,2.3,18.0,360.0,269.23,209.72
2016,10,17,12,15,104.5,310.5,2.35,18.0,380.5,294.26,230.08
2016,10,17,12,30,131.0,314.0,2.4,18.0,401.0,329.51,258.2
2016,10,17,12,45,65.5,188.0,2.5,18.0,231.5,190.32,149.72
2016,10,17,13,0,0.0,62.0,2.6,18.0,62.0,47.67,33.82
2016,10,17,13,15,0.0,60.0,2.6,18.0,60.0,46.11,32.66
2016,10,17,13,30,0.0,58.0,2.6,18.0,58.0,44.55,31.42
2016,10,17,13,45,421.5,72.5,2.65,18.0,307.5,402.29,328.64
2016,10,17,14,0,843.0,87.0,2.7,18.0,557.0,755.26,596.7
2016,10,17,14,15,828.0,84.5,2.7,17.5,523.0,767.77,605.25
2016,10,17,14,30,813.0,82.0,2.7,17.0,489.0,776.31,613.87
2016,10,17,14,45,793.5,79.0,2.7,17.0,449.5,776.63,615.52
2016,10,17,15,0,774.0,76.0,2.7,17.0,410.0,772.98,614.4
2016,10,17,15,15,744.5,72.5,2.65,16.5,366.5,756.32,604.53
2016,10,17,15,30,715.0,69.0,2.6,16.0,323.0,735.78,591.52
2016,10,17,15,45,674.5,64.0,2.55,16.0,276.5,706.64,570.35
2016,10,17,16,0,634.0,59.0,2.5,16.0,230.0,669.02,541.67
2016,10,17,16,15,568.5,53.0,2.2,15.5,183.0,605.77,491.43
2016,10,17,16,30,503.0,47.0,1.9,15.0,136.0,540.67,437.03
2016,10,17,16,45,396.5,37.0,1.6,14.5,93.5,435.02,347.07
2016,10,17,17,0,290.0,27.0,1.3,14.0,51.0,325.33,221.92
2016,10,17,17,15,145.0,13.5,1.25,13.5,25.5,128.4,0.0
2016,10,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,6,45,198.5,16.0,1.05,9.0,37.5,13.0,0.0
2016,10,18,7,0,397.0,32.0,1.1,10.0,75.0,26.64,17.25
2016,10,18,7,15,490.5,40.0,1.3,10.5,121.0,33.31,24.05
2016,10,18,7,30,584.0,48.0,1.5,11.0,167.0,40.1,30.49
2016,10,18,7,45,646.0,52.5,1.7,12.0,215.5,47.65,37.36
2016,10,18,8,0,708.0,57.0,1.9,13.0,264.0,51.9,41.08
2016,10,18,8,15,744.5,60.5,1.95,13.5,311.0,55.09,43.82
2016,10,18,8,30,781.0,64.0,2.0,14.0,358.0,58.3,46.49
2016,10,18,8,45,809.5,66.0,2.1,14.5,401.5,60.26,48.01
2016,10,18,9,0,838.0,68.0,2.2,15.0,445.0,62.25,49.52
2016,10,18,9,15,855.5,70.0,2.15,15.5,483.5,70.88,56.84
2016,10,18,9,30,873.0,72.0,2.1,16.0,522.0,73.1,58.5
2016,10,18,9,45,888.5,72.5,2.1,16.5,555.0,74.21,59.21
2016,10,18,10,0,904.0,73.0,2.1,17.0,588.0,75.26,59.87
2016,10,18,10,15,912.5,74.5,2.05,17.5,614.0,76.73,60.9
2016,10,18,10,30,921.0,76.0,2.0,18.0,640.0,133.46,74.0
2016,10,18,10,45,929.5,75.5,1.95,18.5,659.0,192.15,110.76
2016,10,18,11,0,938.0,75.0,1.9,19.0,678.0,250.97,157.46
2016,10,18,11,15,941.0,75.5,1.85,19.0,688.5,309.01,208.17
2016,10,18,11,30,944.0,76.0,1.8,19.0,699.0,366.14,259.25
2016,10,18,11,45,946.5,75.0,1.75,19.5,702.0,420.67,307.33
2016,10,18,12,0,949.0,74.0,1.7,20.0,705.0,473.68,352.96
2016,10,18,12,15,947.5,73.5,1.65,20.0,699.5,523.47,395.47
2016,10,18,12,30,946.0,73.0,1.6,20.0,694.0,570.94,434.92
2016,10,18,12,45,935.5,76.0,1.6,20.0,679.5,614.16,470.31
2016,10,18,13,0,925.0,79.0,1.6,20.0,665.0,654.12,502.39
2016,10,18,13,15,918.0,78.0,1.6,20.0,644.0,688.95,530.15
2016,10,18,13,30,911.0,77.0,1.6,20.0,623.0,720.4,555.0
2016,10,18,13,45,899.0,76.0,1.6,20.0,594.5,744.78,573.47
2016,10,18,14,0,887.0,75.0,1.6,20.0,566.0,765.35,588.71
2016,10,18,14,15,872.5,73.5,1.6,20.0,531.0,779.59,599.67
2016,10,18,14,30,858.0,72.0,1.6,20.0,496.0,789.95,608.12
2016,10,18,14,45,835.0,70.0,1.6,20.0,455.5,797.48,614.74
2016,10,18,15,0,812.0,68.0,1.6,20.0,415.0,792.67,612.82
2016,10,18,15,15,784.0,65.0,1.45,19.5,370.5,778.36,603.84
2016,10,18,15,30,756.0,62.0,1.3,19.0,326.0,760.18,591.83
2016,10,18,15,45,714.0,58.0,1.2,18.5,278.5,724.96,567.56
2016,10,18,16,0,672.0,54.0,1.1,18.0,231.0,686.3,539.65
2016,10,18,16,15,608.0,48.0,1.05,17.0,183.5,623.18,493.31
2016,10,18,16,30,544.0,42.0,1.0,16.0,136.0,567.54,449.21
2016,10,18,16,45,433.5,33.0,1.0,15.5,92.5,460.11,360.29
2016,10,18,17,0,323.0,24.0,1.0,15.0,49.0,345.85,219.19
2016,10,18,17,15,161.5,12.0,1.0,14.0,24.5,140.11,0.0
2016,10,18,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,14.0,1.85,9.5,37.5,11.42,0.0
2016,10,19,7,0,439.0,28.0,2.0,10.0,75.0,25.59,16.17
2016,10,19,7,15,527.5,35.0,2.15,10.5,120.5,32.08,22.88
2016,10,19,7,30,616.0,42.0,2.3,11.0,166.0,38.68,29.17
2016,10,19,7,45,670.5,46.5,2.5,12.0,213.5,42.96,33.12
2016,10,19,8,0,725.0,51.0,2.7,13.0,261.0,47.31,36.96
2016,10,19,8,15,759.5,54.5,2.8,13.5,307.0,50.64,39.84
2016,10,19,8,30,794.0,58.0,2.9,14.0,353.0,53.96,42.64
2016,10,19,8,45,817.5,60.5,3.05,15.0,396.0,62.19,49.62
2016,10,19,9,0,841.0,63.0,3.2,16.0,439.0,65.11,51.85
2016,10,19,9,15,858.0,65.0,3.2,16.5,476.5,67.47,53.66
2016,10,19,9,30,875.0,67.0,3.2,17.0,514.0,69.74,55.38
2016,10,19,9,45,885.0,69.0,3.2,18.0,546.0,71.76,56.77
2016,10,19,10,0,895.0,71.0,3.2,19.0,578.0,73.68,58.07
2016,10,19,10,15,903.0,72.5,3.15,19.0,603.0,75.15,59.22
2016,10,19,10,30,911.0,74.0,3.1,19.0,628.0,129.67,71.58
2016,10,19,10,45,914.5,75.5,3.05,19.5,645.5,188.32,108.31
2016,10,19,11,0,918.0,77.0,3.0,20.0,663.0,246.65,154.76
2016,10,19,11,15,921.0,77.5,2.9,20.0,673.5,303.52,204.59
2016,10,19,11,30,924.0,78.0,2.8,20.0,684.0,359.5,254.93
2016,10,19,11,45,925.5,77.5,2.75,20.5,686.5,412.98,302.56
2016,10,19,12,0,927.0,77.0,2.7,21.0,689.0,464.89,347.83
2016,10,19,12,15,925.5,76.5,2.65,21.0,684.0,513.6,390.09
2016,10,19,12,30,924.0,76.0,2.6,21.0,679.0,560.03,429.42
2016,10,19,12,45,917.0,77.0,2.55,21.5,665.0,602.33,463.69
2016,10,19,13,0,910.0,78.0,2.5,22.0,651.0,641.63,494.68
2016,10,19,13,15,903.5,77.0,2.45,22.0,630.5,676.09,522.36
2016,10,19,13,30,897.0,76.0,2.4,22.0,610.0,707.27,547.11
2016,10,19,13,45,887.5,74.5,2.4,22.0,582.0,732.35,566.51
2016,10,19,14,0,878.0,73.0,2.4,22.0,554.0,753.8,582.61
2016,10,19,14,15,863.5,71.5,2.35,22.0,520.0,767.72,593.18
2016,10,19,14,30,849.0,70.0,2.3,22.0,486.0,777.78,601.18
2016,10,19,14,45,829.0,67.5,2.25,22.0,446.0,786.84,608.59
2016,10,19,15,0,809.0,65.0,2.2,22.0,406.0,783.79,607.46
2016,10,19,15,15,781.0,62.0,1.95,21.5,362.0,769.43,597.91
2016,10,19,15,30,753.0,59.0,1.7,21.0,318.0,751.28,585.25
2016,10,19,15,45,713.0,54.5,1.45,20.5,271.5,717.25,560.44
2016,10,19,16,0,673.0,50.0,1.2,20.0,225.0,679.95,532.0
2016,10,19,16,15,609.0,44.5,1.15,19.0,177.5,617.85,486.34
2016,10,19,16,30,545.0,39.0,1.1,18.0,130.0,553.41,435.61
2016,10,19,16,45,436.0,30.5,1.05,17.0,87.5,457.5,355.02
2016,10,19,17,0,327.0,22.0,1.0,16.0,45.0,342.91,196.97
2016,10,19,17,15,163.5,11.0,1.0,15.5,22.5,140.42,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,20,6,45,215.5,14.0,1.2,10.5,36.0,11.43,0.0
2016,10,20,7,0,431.0,28.0,1.3,11.0,72.0,25.58,15.93
2016,10,20,7,15,523.0,35.5,1.45,12.0,118.0,32.5,23.07
2016,10,20,7,30,615.0,43.0,1.6,13.0,164.0,39.53,29.66
2016,10,20,7,45,672.5,47.5,1.75,14.0,212.5,43.8,33.59
2016,10,20,8,0,730.0,52.0,1.9,15.0,261.0,48.16,37.41
2016,10,20,8,15,765.5,55.5,1.9,15.5,307.5,51.48,40.27
2016,10,20,8,30,801.0,59.0,1.9,16.0,354.0,54.81,43.06
2016,10,20,8,45,827.0,61.0,1.9,17.0,397.5,56.87,44.57
2016,10,20,9,0,853.0,63.0,1.9,18.0,441.0,65.25,51.57
2016,10,20,9,15,870.0,65.0,1.9,18.5,479.0,67.63,53.38
2016,10,20,9,30,887.0,67.0,1.9,19.0,517.0,69.92,55.1
2016,10,20,9,45,900.0,68.5,1.9,20.0,549.5,71.7,56.26
2016,10,20,10,0,913.0,70.0,1.9,21.0,582.0,73.39,57.35
2016,10,20,10,15,921.0,71.0,1.85,21.5,607.5,74.57,58.12
2016,10,20,10,30,929.0,72.0,1.8,22.0,633.0,128.08,69.34
2016,10,20,10,45,934.0,72.5,1.8,22.5,651.0,187.19,105.18
2016,10,20,11,0,939.0,73.0,1.8,23.0,669.0,246.06,151.0
2016,10,20,11,15,942.0,73.5,1.7,23.5,679.5,303.95,200.22
2016,10,20,11,30,945.0,74.0,1.6,24.0,690.0,360.92,249.65
2016,10,20,11,45,945.0,74.5,1.55,24.5,692.0,415.62,296.92
2016,10,20,12,0,945.0,75.0,1.5,25.0,694.0,468.63,341.61
2016,10,20,12,15,943.0,74.5,1.4,25.0,688.5,517.88,382.61
2016,10,20,12,30,941.0,74.0,1.3,25.0,683.0,564.76,420.45
2016,10,20,12,45,934.0,75.0,1.2,25.5,669.0,607.72,453.28
2016,10,20,13,0,927.0,76.0,1.1,26.0,655.0,647.64,482.67
2016,10,20,13,15,920.0,75.0,1.05,26.0,634.0,682.34,508.92
2016,10,20,13,30,913.0,74.0,1.0,26.0,613.0,713.66,532.24
2016,10,20,13,45,904.5,72.5,0.95,26.0,585.0,739.9,550.77
2016,10,20,14,0,896.0,71.0,0.9,26.0,557.0,762.51,566.04
2016,10,20,14,15,881.5,69.0,0.8,26.0,522.5,776.23,574.7
2016,10,20,14,30,867.0,67.0,0.7,26.0,488.0,786.0,580.82
2016,10,20,14,45,848.0,64.5,0.65,26.0,448.0,787.6,582.35
2016,10,20,15,0,829.0,62.0,0.6,26.0,408.0,785.31,581.41
2016,10,20,15,15,801.0,59.0,0.55,25.0,363.5,779.93,580.6
2016,10,20,15,30,773.0,56.0,0.5,24.0,319.0,761.98,571.04
2016,10,20,15,45,732.5,52.0,0.45,23.5,271.5,728.36,549.15
2016,10,20,16,0,692.0,48.0,0.4,23.0,224.0,691.44,523.76
2016,10,20,16,15,627.0,42.5,0.4,22.0,176.5,628.69,479.82
2016,10,20,16,30,562.0,37.0,0.4,21.0,129.0,563.72,430.77
2016,10,20,16,45,448.5,29.0,0.4,20.5,86.0,454.13,341.5
2016,10,20,17,0,335.0,21.0,0.4,20.0,43.0,333.11,161.14
2016,10,20,17,15,167.5,10.5,0.4,19.5,21.5,142.72,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,213.0,13.5,0.75,13.5,34.5,11.02,0.0
2016,10,21,7,0,426.0,27.0,0.7,14.0,69.0,24.67,14.76
2016,10,21,7,15,518.0,34.0,0.75,14.5,113.5,31.16,21.63
2016,10,21,7,30,610.0,41.0,0.8,15.0,158.0,37.78,27.87
2016,10,21,7,45,664.0,45.5,0.85,15.5,205.5,42.06,31.85
2016,10,21,8,0,718.0,50.0,0.9,16.0,253.0,46.4,35.72
2016,10,21,8,15,754.0,53.5,0.9,17.0,299.0,49.76,38.53
2016,10,21,8,30,790.0,57.0,0.9,18.0,345.0,53.11,41.24
2016,10,21,8,45,813.5,60.0,0.95,19.0,387.5,55.88,43.37
2016,10,21,9,0,837.0,63.0,1.0,20.0,430.0,64.87,50.83
2016,10,21,9,15,855.0,65.0,0.9,20.5,468.0,67.25,52.62
2016,10,21,9,30,873.0,67.0,0.8,21.0,506.0,69.55,54.32
2016,10,21,9,45,881.5,70.0,0.75,21.5,537.5,72.21,56.33
2016,10,21,10,0,890.0,73.0,0.7,22.0,569.0,74.75,58.24
