Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,10,15,899.0,74.5,0.65,22.5,594.5,76.24,59.25
2016,10,21,10,30,908.0,76.0,0.6,23.0,620.0,127.45,69.57
2016,10,21,10,45,913.5,76.5,0.55,23.5,638.0,185.42,103.76
2016,10,21,11,0,919.0,77.0,0.5,24.0,656.0,243.23,147.62
2016,10,21,11,15,922.5,77.5,0.45,24.0,666.5,300.15,195.14
2016,10,21,11,30,926.0,78.0,0.4,24.0,677.0,356.22,242.98
2016,10,21,11,45,926.5,78.0,0.4,24.5,679.5,409.71,288.16
2016,10,21,12,0,927.0,78.0,0.4,25.0,682.0,461.55,330.89
2016,10,21,12,15,925.5,78.0,0.45,25.0,676.5,510.6,371.35
2016,10,21,12,30,924.0,78.0,0.5,25.0,671.0,557.41,409.12
2016,10,21,12,45,915.0,79.5,0.55,25.0,656.5,599.02,442.27
2016,10,21,13,0,906.0,81.0,0.6,25.0,642.0,637.49,472.44
2016,10,21,13,15,898.5,80.0,0.7,25.0,621.0,671.16,499.37
2016,10,21,13,30,891.0,79.0,0.8,25.0,600.0,701.48,523.65
2016,10,21,13,45,880.0,77.5,0.9,25.0,572.0,725.33,542.77
2016,10,21,14,0,869.0,76.0,1.0,25.0,544.0,745.49,558.41
2016,10,21,14,15,854.0,74.0,1.1,24.5,509.5,758.29,570.34
2016,10,21,14,30,839.0,72.0,1.2,24.0,475.0,775.28,585.38
2016,10,21,14,45,818.0,69.5,1.35,24.0,435.5,775.3,588.3
2016,10,21,15,0,797.0,67.0,1.5,24.0,396.0,771.31,588.52
2016,10,21,15,15,767.5,64.0,1.4,23.5,352.0,755.66,579.09
2016,10,21,15,30,738.0,61.0,1.3,23.0,308.0,736.19,566.65
2016,10,21,15,45,696.0,56.5,1.25,22.5,261.5,700.53,542.52
2016,10,21,16,0,654.0,52.0,1.2,22.0,215.0,661.51,514.63
2016,10,21,16,15,586.0,46.0,1.15,21.0,168.5,603.69,471.78
2016,10,21,16,30,518.0,40.0,1.1,20.0,122.0,537.72,419.48
2016,10,21,16,45,402.0,30.5,1.1,19.0,80.5,426.79,326.0
2016,10,21,17,0,286.0,21.0,1.1,18.0,39.0,300.21,116.47
2016,10,21,17,15,143.0,10.5,1.1,17.5,19.5,122.62,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,39.0,16.5,0.9,10.5,20.0,12.52,0.0
2016,10,22,7,0,78.0,33.0,0.9,11.0,40.0,24.53,14.61
2016,10,22,7,15,103.5,52.5,1.05,11.5,68.5,38.43,28.24
2016,10,22,7,30,129.0,72.0,1.2,12.0,97.0,51.93,40.77
2016,10,22,7,45,146.0,91.5,1.35,12.5,127.0,65.12,52.79
2016,10,22,8,0,163.0,111.0,1.5,13.0,157.0,78.03,64.32
2016,10,22,8,15,175.0,129.0,1.4,13.5,186.0,89.77,74.57
2016,10,22,8,30,187.0,147.0,1.3,14.0,215.0,101.23,84.35
2016,10,22,8,45,257.5,158.0,1.25,14.5,263.0,106.97,88.98
2016,10,22,9,0,328.0,169.0,1.2,15.0,311.0,114.58,95.16
2016,10,22,9,15,333.5,184.5,1.05,15.5,340.0,123.39,102.26
2016,10,22,9,30,339.0,200.0,0.9,16.0,369.0,131.94,109.03
2016,10,22,9,45,350.0,212.0,0.8,16.5,396.5,138.49,114.05
2016,10,22,10,0,361.0,224.0,0.7,17.0,424.0,144.89,118.91
2016,10,22,10,15,250.5,250.5,0.6,17.5,392.0,155.67,127.37
2016,10,22,10,30,140.0,277.0,0.5,18.0,360.0,186.21,141.07
2016,10,22,10,45,278.0,263.5,0.4,18.5,435.0,209.38,150.92
2016,10,22,11,0,416.0,250.0,0.3,19.0,510.0,252.34,177.55
2016,10,22,11,15,542.0,210.5,0.45,19.0,555.0,289.17,203.65
2016,10,22,11,30,668.0,171.0,0.6,19.0,600.0,340.63,243.61
2016,10,22,11,45,647.5,179.0,0.8,19.5,596.0,383.15,281.14
2016,10,22,12,0,627.0,187.0,1.0,20.0,592.0,422.6,315.55
2016,10,22,12,15,586.0,198.5,1.1,20.0,575.0,447.93,338.95
2016,10,22,12,30,545.0,210.0,1.2,20.0,558.0,472.27,360.65
2016,10,22,12,45,442.0,237.0,1.3,20.0,515.5,470.12,361.69
2016,10,22,13,0,339.0,264.0,1.4,20.0,473.0,448.5,347.37
2016,10,22,13,15,497.5,206.5,1.45,20.0,501.5,532.13,413.17
2016,10,22,13,30,656.0,149.0,1.5,20.0,530.0,618.49,479.82
2016,10,22,13,45,771.0,114.5,1.6,20.0,541.5,693.89,537.66
2016,10,22,14,0,886.0,80.0,1.7,20.0,553.0,760.13,587.33
2016,10,22,14,15,705.0,114.0,1.7,19.5,475.5,697.5,544.41
2016,10,22,14,30,524.0,148.0,1.7,19.0,398.0,603.11,476.6
2016,10,22,14,45,326.5,160.5,1.75,19.0,312.0,453.09,363.6
2016,10,22,15,0,129.0,173.0,1.8,19.0,226.0,299.13,241.29
2016,10,22,15,15,123.5,155.0,1.7,18.5,201.0,281.93,229.29
2016,10,22,15,30,118.0,137.0,1.6,18.0,176.0,263.72,215.53
2016,10,22,15,45,112.0,117.0,1.5,18.0,149.5,241.14,197.45
2016,10,22,16,0,106.0,97.0,1.4,18.0,123.0,217.34,177.83
2016,10,22,16,15,91.5,77.0,1.3,17.0,96.0,185.04,150.86
2016,10,22,16,30,77.0,57.0,1.2,16.0,69.0,151.21,121.59
2016,10,22,16,45,43.5,38.5,1.1,15.0,45.0,102.88,77.72
2016,10,22,17,0,10.0,20.0,1.0,14.0,21.0,31.37,2.89
2016,10,22,17,15,5.0,10.0,1.0,13.0,10.5,11.85,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,194.0,14.0,0.85,8.5,31.5,11.44,0.0
2016,10,23,7,0,388.0,28.0,0.8,9.0,63.0,23.41,13.54
2016,10,23,7,15,488.5,36.0,0.9,9.5,108.0,30.17,21.13
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,40.22,30.6
2016,10,23,7,45,647.0,49.5,1.15,10.5,200.5,45.23,35.34
2016,10,23,8,0,705.0,55.0,1.3,11.0,248.0,50.28,39.96
2016,10,23,8,15,743.0,59.0,1.3,11.5,294.5,53.91,43.15
2016,10,23,8,30,781.0,63.0,1.3,12.0,341.0,57.55,46.25
2016,10,23,8,45,806.0,66.0,1.3,12.5,384.0,60.2,48.42
2016,10,23,9,0,831.0,69.0,1.3,13.0,427.0,62.84,50.54
2016,10,23,9,15,849.5,71.5,1.35,13.5,465.0,64.97,52.18
2016,10,23,9,30,868.0,74.0,1.4,14.0,503.0,73.97,59.83
2016,10,23,9,45,881.0,75.5,1.45,14.5,535.0,75.69,61.06
2016,10,23,10,0,894.0,77.0,1.5,15.0,567.0,77.32,62.24
2016,10,23,10,15,902.5,78.5,1.55,15.0,592.5,78.78,63.38
2016,10,23,10,30,911.0,80.0,1.6,15.0,618.0,126.88,72.76
2016,10,23,10,45,919.0,80.0,1.7,15.5,636.5,185.01,107.49
2016,10,23,11,0,927.0,80.0,1.8,16.0,655.0,243.22,153.22
2016,10,23,11,15,930.0,80.0,1.85,16.0,665.0,300.03,203.11
2016,10,23,11,30,933.0,80.0,1.9,16.0,675.0,355.9,253.8
2016,10,23,11,45,935.0,79.5,2.0,16.0,678.0,409.81,303.0
2016,10,23,12,0,937.0,79.0,2.1,16.0,681.0,462.19,350.2
2016,10,23,12,15,935.5,79.0,2.15,16.0,675.0,511.65,393.97
2016,10,23,12,30,934.0,79.0,2.2,16.0,669.0,558.84,434.86
2016,10,23,12,45,751.5,134.5,2.25,16.5,603.0,558.26,437.37
2016,10,23,13,0,569.0,190.0,2.3,17.0,537.0,531.41,418.56
2016,10,23,13,15,729.5,136.5,2.35,17.0,566.5,621.11,490.05
2016,10,23,13,30,890.0,83.0,2.4,17.0,596.0,700.05,552.75
2016,10,23,13,45,883.5,80.0,2.45,17.0,568.5,725.54,573.6
2016,10,23,14,0,877.0,77.0,2.5,17.0,541.0,747.5,590.75
2016,10,23,14,15,822.0,79.0,2.5,17.0,491.5,742.07,587.83
2016,10,23,14,30,767.0,81.0,2.5,17.0,442.0,723.93,575.92
2016,10,23,14,45,712.0,84.0,2.5,17.0,397.0,705.85,564.08
2016,10,23,15,0,657.0,87.0,2.5,17.0,352.0,680.0,546.32
2016,10,23,15,15,618.0,85.0,2.35,16.5,312.0,656.99,530.62
2016,10,23,15,30,579.0,83.0,2.2,16.0,272.0,630.24,511.54
2016,10,23,15,45,542.0,74.0,2.1,15.5,229.5,593.69,484.36
2016,10,23,16,0,505.0,65.0,2.0,15.0,187.0,554.33,453.59
2016,10,23,16,15,445.0,55.0,1.75,14.0,144.5,492.07,403.05
2016,10,23,16,30,385.0,45.0,1.5,13.0,102.0,428.34,348.34
2016,10,23,16,45,282.5,32.5,1.25,12.5,65.5,327.29,254.76
2016,10,23,17,0,180.0,20.0,1.0,12.0,29.0,205.66,8.83
2016,10,23,17,15,90.0,10.0,1.0,11.5,14.5,79.3,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.4,11.5,13.5,10.62,0.0
2016,10,24,7,0,0.0,27.0,2.6,12.0,27.0,20.26,10.42
2016,10,24,7,15,11.5,46.0,2.7,12.0,48.0,33.87,24.01
2016,10,24,7,30,23.0,65.0,2.8,12.0,69.0,46.99,36.26
2016,10,24,7,45,31.5,84.5,2.9,12.5,92.0,60.25,48.39
2016,10,24,8,0,40.0,104.0,3.0,13.0,115.0,73.29,60.11
2016,10,24,8,15,48.0,122.5,3.05,13.0,137.5,85.54,71.03
2016,10,24,8,30,56.0,141.0,3.1,13.0,160.0,97.56,81.59
2016,10,24,8,45,32.5,145.5,3.2,13.0,157.0,101.18,84.6
2016,10,24,9,0,9.0,150.0,3.3,13.0,154.0,107.85,90.27
2016,10,24,9,15,4.5,124.5,3.3,13.0,126.5,92.31,76.39
2016,10,24,9,30,0.0,99.0,3.3,13.0,99.0,75.25,61.21
2016,10,24,9,45,0.0,89.5,3.35,13.5,89.5,68.71,55.23
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,61.52,48.69
2016,10,24,10,15,15.0,155.5,3.45,14.0,164.5,114.77,95.0
2016,10,24,10,30,30.0,231.0,3.5,14.0,249.0,158.56,125.7
2016,10,24,10,45,15.0,182.0,3.6,14.0,191.0,136.2,107.41
2016,10,24,11,0,0.0,133.0,3.7,14.0,133.0,100.92,78.88
2016,10,24,11,15,16.5,194.0,3.75,14.0,204.5,149.13,117.96
2016,10,24,11,30,33.0,255.0,3.8,14.0,276.0,198.79,157.95
2016,10,24,11,45,16.5,184.0,3.9,14.5,194.5,145.91,115.19
2016,10,24,12,0,0.0,113.0,4.0,15.0,113.0,87.0,66.96
2016,10,24,12,15,0.0,95.5,4.0,15.0,95.5,73.63,55.93
2016,10,24,12,30,0.0,78.0,4.0,15.0,78.0,60.05,44.67
2016,10,24,12,45,0.0,105.0,4.05,15.0,105.0,81.08,62.21
2016,10,24,13,0,0.0,132.0,4.1,15.0,132.0,102.7,80.18
2016,10,24,13,15,0.0,145.5,4.1,15.0,145.5,114.15,89.72
2016,10,24,13,30,0.0,159.0,4.1,15.0,159.0,126.23,99.83
2016,10,24,13,45,33.5,192.5,4.1,15.0,210.0,192.56,155.42
2016,10,24,14,0,67.0,226.0,4.1,15.0,261.0,257.23,209.18
2016,10,24,14,15,33.5,179.5,4.0,14.5,197.0,189.45,153.75
2016,10,24,14,30,0.0,133.0,3.9,14.0,133.0,108.34,86.01
2016,10,24,14,45,0.0,69.0,3.8,14.0,69.0,52.94,39.53
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,3.8,0.0
2016,10,24,15,15,0.0,4.5,3.5,14.0,4.5,3.42,0.0
2016,10,24,15,30,0.0,4.0,3.3,14.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,3.15,14.0,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,3.0,14.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.5,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,2.25,12.5,9.5,7.47,0.0
2016,10,25,7,0,0.0,19.0,2.3,13.0,19.0,14.49,5.52
2016,10,25,7,15,0.0,35.5,2.4,13.0,35.5,26.81,17.7
2016,10,25,7,30,0.0,52.0,2.5,13.0,52.0,38.76,28.8
2016,10,25,7,45,0.0,69.5,2.65,13.0,69.5,51.26,40.28
2016,10,25,8,0,0.0,87.0,2.8,13.0,87.0,63.63,51.5
2016,10,25,8,15,1.5,103.5,2.8,13.0,104.0,75.27,61.91
2016,10,25,8,30,3.0,120.0,2.8,13.0,121.0,86.8,72.07
2016,10,25,8,45,1.5,106.0,2.85,13.5,106.5,78.71,64.63
2016,10,25,9,0,0.0,92.0,2.9,14.0,92.0,69.71,56.42
2016,10,25,9,15,0.0,65.0,2.95,14.0,65.0,49.85,38.73
2016,10,25,9,30,0.0,38.0,3.0,14.0,38.0,29.06,20.23
2016,10,25,9,45,0.0,40.0,3.05,14.5,40.0,30.61,21.51
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,32.17,22.77
2016,10,25,10,15,0.0,48.5,3.2,15.0,48.5,37.18,27.14
2016,10,25,10,30,0.0,55.0,3.3,15.0,55.0,42.21,29.93
2016,10,25,10,45,0.0,76.0,3.45,15.5,76.0,58.46,43.39
2016,10,25,11,0,0.0,97.0,3.6,16.0,97.0,74.62,56.65
2016,10,25,11,15,0.0,76.0,3.6,16.0,76.0,58.49,43.22
2016,10,25,11,30,0.0,55.0,3.6,16.0,55.0,42.25,29.7
2016,10,25,11,45,0.0,64.5,3.6,16.5,64.5,49.6,35.74
2016,10,25,12,0,0.0,74.0,3.6,17.0,74.0,56.95,41.75
2016,10,25,12,15,0.0,50.5,3.55,17.0,50.5,38.78,26.69
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,20.69,11.64
2016,10,25,12,45,0.0,49.0,3.5,17.0,49.0,37.61,25.76
2016,10,25,13,0,0.0,71.0,3.5,17.0,71.0,54.59,39.91
2016,10,25,13,15,0.0,68.5,3.45,17.0,68.5,52.64,38.33
2016,10,25,13,30,0.0,66.0,3.4,17.0,66.0,50.69,36.77
2016,10,25,13,45,0.0,101.5,3.35,17.0,101.5,78.71,60.13
2016,10,25,14,0,0.0,137.0,3.3,17.0,137.0,109.37,85.59
2016,10,25,14,15,0.0,128.0,3.15,17.0,128.0,102.49,80.05
2016,10,25,14,30,0.0,119.0,3.0,17.0,119.0,95.56,74.49
2016,10,25,14,45,0.0,66.0,2.95,17.0,66.0,50.61,37.11
2016,10,25,15,0,0.0,13.0,2.9,17.0,13.0,9.89,2.76
2016,10,25,15,15,0.0,11.5,2.7,16.5,11.5,8.74,1.81
2016,10,25,15,30,0.0,10.0,2.5,16.0,10.0,7.59,0.85
2016,10,25,15,45,0.0,8.5,2.35,16.0,8.5,6.45,0.0
2016,10,25,16,0,0.0,7.0,2.2,16.0,7.0,5.3,0.0
2016,10,25,16,15,0.0,5.0,1.95,15.5,5.0,3.78,0.0
2016,10,25,16,30,0.0,3.0,1.7,15.0,3.0,2.27,0.0
2016,10,25,16,45,0.0,1.5,1.5,15.0,1.5,1.13,0.0
2016,10,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,17,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,12.5,0.9,11.5,26.0,9.83,0.0
2016,10,26,7,0,333.0,25.0,0.9,12.0,52.0,20.78,9.95
2016,10,26,7,15,439.0,33.5,1.0,12.5,94.5,27.92,18.68
2016,10,26,7,30,545.0,42.0,1.1,13.0,137.0,35.19,25.64
2016,10,26,7,45,607.5,48.0,1.25,13.5,183.5,43.63,33.42
2016,10,26,8,0,670.0,54.0,1.4,14.0,230.0,49.1,38.38
2016,10,26,8,15,709.5,58.0,1.55,14.5,275.0,52.7,41.54
2016,10,26,8,30,749.0,62.0,1.7,15.0,320.0,56.31,44.62
2016,10,26,8,45,778.5,64.5,1.85,15.5,362.0,58.63,46.48
2016,10,26,9,0,808.0,67.0,2.0,16.0,404.0,60.97,48.33
2016,10,26,9,15,826.5,69.0,2.15,16.5,441.0,62.75,49.66
2016,10,26,9,30,845.0,71.0,2.3,17.0,478.0,71.29,56.86
2016,10,26,9,45,864.0,70.5,2.45,17.5,510.5,71.82,57.07
2016,10,26,10,0,883.0,70.0,2.6,18.0,543.0,72.3,57.26
2016,10,26,10,15,892.0,71.0,2.7,18.0,567.5,73.5,58.18
2016,10,26,10,30,901.0,72.0,2.8,18.0,592.0,115.41,65.04
2016,10,26,10,45,905.0,73.5,2.9,18.5,609.5,172.99,98.09
2016,10,26,11,0,909.0,75.0,3.0,19.0,627.0,230.28,142.41
2016,10,26,11,15,912.0,75.5,3.05,19.0,637.0,286.06,191.01
2016,10,26,11,30,915.0,76.0,3.1,19.0,647.0,340.94,240.73
2016,10,26,11,45,913.5,77.5,3.15,19.5,649.0,393.96,288.64
2016,10,26,12,0,912.0,79.0,3.2,20.0,651.0,445.22,334.25
2016,10,26,12,15,911.0,78.5,3.2,20.0,646.0,493.0,376.61
2016,10,26,12,30,910.0,78.0,3.2,20.0,641.0,538.59,416.22
2016,10,26,12,45,903.0,79.0,3.25,20.0,627.5,579.96,451.79
2016,10,26,13,0,896.0,80.0,3.3,20.0,614.0,618.39,484.31
2016,10,26,13,15,890.0,79.0,3.3,20.0,594.0,652.36,512.74
2016,10,26,13,30,884.0,78.0,3.3,20.0,574.0,683.14,538.3
2016,10,26,13,45,871.0,77.5,3.3,20.0,546.5,706.31,557.84
2016,10,26,14,0,858.0,77.0,3.3,20.0,519.0,732.58,578.14
2016,10,26,14,15,843.0,75.0,3.2,19.5,485.5,745.69,589.41
2016,10,26,14,30,828.0,73.0,3.1,19.0,452.0,754.89,597.99
2016,10,26,14,45,804.5,71.0,3.05,19.0,412.5,753.44,597.96
2016,10,26,15,0,781.0,69.0,3.0,19.0,373.0,747.93,594.98
2016,10,26,15,15,748.5,65.5,2.85,18.5,329.0,729.25,582.68
2016,10,26,15,30,716.0,62.0,2.7,18.0,285.0,706.67,566.96
2016,10,26,15,45,667.0,57.0,2.55,17.5,239.0,664.82,535.81
2016,10,26,16,0,618.0,52.0,2.4,17.0,193.0,627.68,506.51
2016,10,26,16,15,540.0,45.0,2.0,16.0,147.0,554.65,447.13
2016,10,26,16,30,462.0,38.0,1.6,15.0,101.0,480.34,382.88
2016,10,26,16,45,231.0,31.0,1.25,14.5,62.5,281.54,206.76
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,1.1,11.5,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,1.2,12.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.5,1.4,12.0,2.5,1.89,0.0
2016,10,27,7,30,0.0,4.0,1.6,12.0,4.0,3.03,0.0
2016,10,27,7,45,0.0,5.5,1.85,12.5,5.5,4.16,0.0
2016,10,27,8,0,0.0,7.0,2.1,13.0,7.0,5.31,0.0
2016,10,27,8,15,0.0,8.5,2.15,13.0,8.5,6.45,0.18
2016,10,27,8,30,0.0,10.0,2.2,13.0,10.0,7.6,1.21
2016,10,27,8,45,0.0,39.0,2.25,13.5,39.0,29.78,21.14
2016,10,27,9,0,0.0,68.0,2.3,14.0,68.0,52.16,40.94
2016,10,27,9,15,10.0,123.5,2.3,14.0,128.0,91.53,75.52
2016,10,27,9,30,20.0,179.0,2.3,14.0,188.0,127.38,106.49
2016,10,27,9,45,50.0,206.0,2.3,14.5,232.0,138.46,115.53
2016,10,27,10,0,80.0,233.0,2.3,15.0,276.0,153.93,128.3
2016,10,27,10,15,52.0,226.5,2.25,15.0,255.0,150.9,125.45
2016,10,27,10,30,24.0,220.0,2.2,15.0,234.0,157.78,124.68
2016,10,27,10,45,23.0,223.5,2.2,15.5,237.0,163.85,128.87
2016,10,27,11,0,22.0,227.0,2.2,16.0,240.0,169.62,133.16
2016,10,27,11,15,11.0,180.5,2.25,16.0,187.0,137.99,108.0
2016,10,27,11,30,0.0,134.0,2.3,16.0,134.0,102.32,79.32
2016,10,27,11,45,0.0,134.5,2.35,16.0,134.5,103.04,79.94
2016,10,27,12,0,0.0,135.0,2.4,16.0,135.0,103.75,80.52
2016,10,27,12,15,0.0,126.5,2.35,15.5,126.5,97.52,75.57
2016,10,27,12,30,0.0,118.0,2.3,15.0,118.0,91.13,70.49
2016,10,27,12,45,0.0,138.0,2.25,15.0,138.0,107.15,83.76
2016,10,27,13,0,0.0,158.0,2.2,15.0,158.0,123.8,97.52
2016,10,27,13,15,0.0,147.0,2.05,15.0,147.0,115.5,90.77
2016,10,27,13,30,0.0,136.0,1.9,15.0,136.0,107.02,83.9
2016,10,27,13,45,0.0,120.5,1.75,15.0,120.5,94.58,73.75
2016,10,27,14,0,0.0,105.0,1.6,15.0,105.0,81.96,63.41
2016,10,27,14,15,0.0,85.5,1.5,15.0,85.5,65.85,50.08
2016,10,27,14,30,0.0,66.0,1.4,15.0,66.0,50.62,37.39
2016,10,27,14,45,0.0,77.5,1.3,15.0,77.5,59.56,45.06
2016,10,27,15,0,0.0,89.0,1.2,15.0,89.0,70.59,54.48
2016,10,27,15,15,0.0,78.0,1.15,15.0,78.0,61.49,46.88
2016,10,27,15,30,0.0,67.0,1.1,15.0,67.0,52.31,39.14
2016,10,27,15,45,0.0,55.5,1.05,15.0,55.5,42.54,30.8
2016,10,27,16,0,0.0,44.0,1.0,15.0,44.0,33.65,23.11
2016,10,27,16,15,0.0,33.0,0.85,14.5,33.0,25.19,15.74
2016,10,27,16,30,0.0,22.0,0.7,14.0,22.0,16.75,8.33
2016,10,27,16,45,0.0,13.5,0.6,14.0,13.5,10.26,1.95
2016,10,27,17,0,0.0,5.0,0.5,14.0,5.0,3.93,0.0
2016,10,27,17,15,0.0,2.5,0.45,14.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.75,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.51,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.5,3.0,2.27,0.0
2016,10,28,8,0,0.0,4.0,0.4,14.0,4.0,3.03,0.0
2016,10,28,8,15,0.0,4.5,0.5,14.0,4.5,3.41,0.0
2016,10,28,8,30,0.0,5.0,0.6,14.0,5.0,3.8,0.0
2016,10,28,8,45,4.5,74.5,0.7,14.5,76.5,57.06,45.41
2016,10,28,9,0,9.0,144.0,0.8,15.0,148.0,103.64,85.89
2016,10,28,9,15,4.5,105.0,1.0,15.0,107.0,78.97,64.14
2016,10,28,9,30,0.0,66.0,1.2,15.0,66.0,50.63,39.21
2016,10,28,9,45,0.0,93.0,1.4,15.0,93.0,71.1,57.08
2016,10,28,10,0,0.0,120.0,1.6,15.0,120.0,90.13,73.48
2016,10,28,10,15,0.0,115.5,1.75,15.0,115.5,87.25,70.83
2016,10,28,10,30,0.0,111.0,1.9,15.0,111.0,84.39,65.14
2016,10,28,10,45,0.0,68.5,2.1,15.5,68.5,52.64,38.56
2016,10,28,11,0,0.0,26.0,2.3,16.0,26.0,19.91,11.08
2016,10,28,11,15,0.0,88.5,2.4,16.0,88.5,68.17,51.35
2016,10,28,11,30,0.0,151.0,2.5,16.0,151.0,114.83,89.71
2016,10,28,11,45,0.0,152.0,2.7,16.5,152.0,116.12,90.52
2016,10,28,12,0,0.0,153.0,2.9,17.0,153.0,117.42,91.41
2016,10,28,12,15,0.0,157.5,2.95,17.0,157.5,121.43,94.71
2016,10,28,12,30,0.0,162.0,3.0,17.0,162.0,125.58,98.13
2016,10,28,12,45,0.0,107.0,3.05,17.0,107.0,82.65,63.03
2016,10,28,13,0,0.0,52.0,3.1,17.0,52.0,39.9,27.71
2016,10,28,13,15,0.0,38.0,3.1,17.0,38.0,29.11,18.76
2016,10,28,13,30,0.0,24.0,3.1,17.0,24.0,18.35,9.77
2016,10,28,13,45,0.0,36.0,3.15,17.0,36.0,27.55,17.53
2016,10,28,14,0,0.0,48.0,3.2,17.0,48.0,36.76,25.3
2016,10,28,14,15,0.0,93.0,3.15,16.5,93.0,72.2,55.14
2016,10,28,14,30,0.0,138.0,3.1,16.0,138.0,113.83,90.12
2016,10,28,14,45,383.0,103.5,3.05,16.0,249.0,445.9,370.48
2016,10,28,15,0,766.0,69.0,3.0,16.0,360.0,730.66,591.53
2016,10,28,15,15,733.0,65.0,2.8,15.5,317.0,710.92,575.62
2016,10,28,15,30,700.0,61.0,2.6,15.0,274.0,687.34,558.45
2016,10,28,15,45,660.5,55.0,2.4,14.5,229.5,652.45,531.61
2016,10,28,16,0,621.0,49.0,2.2,14.0,185.0,614.31,500.51
2016,10,28,16,15,541.5,42.0,1.85,13.0,139.5,548.35,445.57
2016,10,28,16,30,462.0,35.0,1.5,12.0,94.0,473.68,379.37
2016,10,28,16,45,231.0,27.5,1.2,11.5,57.0,270.46,188.8
2016,10,28,17,0,0.0,20.0,0.9,11.0,20.0,15.74,0.0
2016,10,28,17,15,0.0,10.0,0.85,10.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,13.0,0.9,11.5,20.0,10.23,0.0
2016,10,29,7,0,197.0,26.0,1.0,12.0,40.0,19.81,6.77
2016,10,29,7,15,308.5,37.5,1.2,12.0,79.0,30.71,20.86
2016,10,29,7,30,420.0,49.0,1.4,12.0,118.0,40.09,29.95
2016,10,29,7,45,210.0,56.5,1.6,12.5,91.0,41.56,31.62
2016,10,29,8,0,0.0,64.0,1.8,13.0,64.0,48.19,37.69
2016,10,29,8,15,0.0,77.5,1.9,13.0,77.5,58.01,46.54
2016,10,29,8,30,0.0,91.0,2.0,13.0,91.0,67.74,55.19
2016,10,29,8,45,0.0,96.0,2.1,13.5,96.0,71.74,58.52
2016,10,29,9,0,0.0,101.0,2.2,14.0,101.0,75.66,61.74
2016,10,29,9,15,0.0,62.0,2.3,14.0,62.0,47.52,36.73
2016,10,29,9,30,0.0,23.0,2.4,14.0,23.0,17.55,10.02
2016,10,29,9,45,0.0,25.0,2.55,14.5,25.0,19.09,11.33
2016,10,29,10,0,0.0,27.0,2.7,15.0,27.0,20.64,12.63
2016,10,29,10,15,0.0,37.5,2.85,15.5,37.5,28.71,19.68
2016,10,29,10,30,0.0,48.0,3.0,16.0,48.0,36.8,25.32
2016,10,29,10,45,0.0,103.5,3.2,16.5,103.5,79.21,60.49
2016,10,29,11,0,0.0,159.0,3.4,17.0,159.0,119.16,93.08
2016,10,29,11,15,0.0,93.0,3.45,17.0,93.0,71.64,53.95
2016,10,29,11,30,0.0,27.0,3.5,17.0,27.0,20.68,11.64
2016,10,29,11,45,0.0,95.5,3.55,17.5,95.5,73.56,55.45
2016,10,29,12,0,0.0,164.0,3.6,18.0,164.0,125.75,97.95
2016,10,29,12,15,93.0,223.5,3.55,18.0,280.0,224.25,176.72
2016,10,29,12,30,186.0,283.0,3.5,18.0,396.0,328.46,259.36
2016,10,29,12,45,186.5,277.0,3.45,18.0,387.5,339.26,268.73
2016,10,29,13,0,187.0,271.0,3.4,18.0,379.0,349.36,277.75
2016,10,29,13,15,93.5,164.0,3.35,18.0,218.0,206.28,164.72
2016,10,29,13,30,0.0,57.0,3.3,18.0,57.0,43.73,30.81
2016,10,29,13,45,189.0,126.0,3.25,18.0,220.5,261.02,212.95
2016,10,29,14,0,378.0,195.0,3.2,18.0,384.0,480.54,388.43
2016,10,29,14,15,347.0,185.5,3.1,17.5,350.0,464.02,376.17
2016,10,29,14,30,316.0,176.0,3.0,17.0,316.0,444.5,362.43
2016,10,29,14,45,551.0,119.0,2.9,17.0,337.0,596.14,485.61
2016,10,29,15,0,786.0,62.0,2.8,17.0,358.0,735.59,590.96
2016,10,29,15,15,753.0,59.0,2.6,16.5,314.5,717.39,577.26
2016,10,29,15,30,720.0,56.0,2.4,16.0,271.0,695.41,561.27
2016,10,29,15,45,670.0,51.5,2.2,16.0,225.5,653.91,528.48
2016,10,29,16,0,620.0,47.0,2.0,16.0,180.0,609.08,491.49
2016,10,29,16,15,538.5,40.0,1.7,15.0,135.0,541.35,435.7
2016,10,29,16,30,457.0,33.0,1.4,14.0,90.0,465.6,368.79
2016,10,29,16,45,228.5,25.0,1.15,13.5,53.5,262.91,173.72
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,11.5,1.0,0.79,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.51,0.0
2016,10,30,7,15,0.0,5.0,2.85,12.0,5.0,3.78,0.0
2016,10,30,7,30,0.0,8.0,2.9,12.0,8.0,6.06,0.0
2016,10,30,7,45,0.0,11.5,3.0,12.0,11.5,8.72,2.19
2016,10,30,8,0,0.0,15.0,3.1,12.0,15.0,11.39,4.66
2016,10,30,8,15,0.0,18.0,3.2,12.0,18.0,13.68,6.76
2016,10,30,8,30,0.0,21.0,3.3,12.0,21.0,15.98,8.83
2016,10,30,8,45,0.0,69.0,3.45,12.5,69.0,52.93,42.01
2016,10,30,9,0,0.0,117.0,3.6,13.0,117.0,86.2,71.37
2016,10,30,9,15,0.0,62.0,3.7,13.0,62.0,47.52,36.88
2016,10,30,9,30,0.0,7.0,3.8,13.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,66.5,3.95,13.5,66.5,51.03,39.76
2016,10,30,10,0,0.0,126.0,4.1,14.0,126.0,94.1,77.38
2016,10,30,10,15,0.0,70.0,4.25,14.0,70.0,53.77,41.88
2016,10,30,10,30,0.0,14.0,4.4,14.0,14.0,10.7,3.42
2016,10,30,10,45,0.0,57.0,4.55,14.5,57.0,43.75,31.3
2016,10,30,11,0,0.0,100.0,4.7,15.0,100.0,76.76,58.77
2016,10,30,11,15,0.0,62.0,4.8,15.0,62.0,47.63,34.39
2016,10,30,11,30,0.0,24.0,4.9,15.0,24.0,18.38,9.83
2016,10,30,11,45,0.0,18.0,5.0,15.5,18.0,13.77,5.93
2016,10,30,12,0,0.0,12.0,5.1,16.0,12.0,9.18,2.05
2016,10,30,12,15,0.0,51.5,5.05,16.0,51.5,39.53,27.49
2016,10,30,12,30,0.0,91.0,5.0,16.0,91.0,70.1,52.97
2016,10,30,12,45,128.0,175.5,5.0,16.0,249.5,220.18,177.2
2016,10,30,13,0,256.0,260.0,5.0,16.0,408.0,389.92,314.52
2016,10,30,13,15,164.5,249.0,4.9,16.0,343.0,329.14,266.06
2016,10,30,13,30,73.0,238.0,4.8,16.0,278.0,258.26,208.57
2016,10,30,13,45,36.5,129.0,4.75,16.0,149.0,134.64,107.73
2016,10,30,14,0,0.0,20.0,4.7,16.0,20.0,15.27,7.26
2016,10,30,14,15,0.0,25.0,4.55,15.5,25.0,19.08,10.56
2016,10,30,14,30,0.0,30.0,4.4,15.0,30.0,22.9,13.88
2016,10,30,14,45,116.0,90.0,4.25,15.0,133.0,182.54,152.46
2016,10,30,15,0,232.0,150.0,4.1,15.0,236.0,371.36,309.92
2016,10,30,15,15,211.0,135.5,3.85,14.5,206.5,346.69,289.93
2016,10,30,15,30,190.0,121.0,3.6,14.0,177.0,303.38,255.04
2016,10,30,15,45,180.5,101.0,3.4,14.0,147.5,294.75,247.43
2016,10,30,16,0,171.0,81.0,3.2,14.0,118.0,267.04,223.4
2016,10,30,16,15,139.5,62.5,3.0,13.5,87.5,222.13,183.86
2016,10,30,16,30,108.0,44.0,2.8,13.0,57.0,175.9,141.28
2016,10,30,16,45,54.0,27.0,2.6,12.5,33.5,91.42,54.35
2016,10,30,17,0,0.0,10.0,2.4,12.0,10.0,7.87,0.0
2016,10,30,17,15,0.0,5.0,2.35,12.0,5.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,5.5,1.05,9.5,5.5,4.33,0.0
2016,10,31,7,0,0.0,11.0,1.1,10.0,11.0,8.36,0.0
2016,10,31,7,15,0.0,23.0,1.2,10.5,23.0,17.54,9.44
2016,10,31,7,30,0.0,35.0,1.3,11.0,35.0,26.76,18.17
2016,10,31,7,45,0.0,49.0,1.45,11.5,49.0,37.15,27.77
2016,10,31,8,0,0.0,63.0,1.6,12.0,63.0,47.38,37.1
2016,10,31,8,15,0.0,77.0,1.7,12.0,77.0,57.53,46.29
2016,10,31,8,30,0.0,91.0,1.8,12.0,91.0,67.58,55.28
2016,10,31,8,45,0.0,104.0,1.9,12.5,104.0,76.89,63.36
2016,10,31,9,0,0.0,117.0,2.0,13.0,117.0,86.11,71.25
2016,10,31,9,15,130.0,155.0,2.05,13.0,215.0,106.64,89.13
2016,10,31,9,30,260.0,193.0,2.1,13.0,313.0,126.64,106.34
2016,10,31,9,45,130.0,173.0,2.15,13.0,233.0,117.68,98.29
2016,10,31,10,0,0.0,153.0,2.2,13.0,153.0,111.82,93.02
2016,10,31,10,15,75.5,204.0,2.25,13.0,246.0,139.01,116.42
2016,10,31,10,30,151.0,255.0,2.3,13.0,339.0,170.64,133.49
2016,10,31,10,45,153.0,263.5,2.4,13.5,351.0,191.78,147.45
2016,10,31,11,0,155.0,272.0,2.5,14.0,363.0,213.22,163.85
2016,10,31,11,15,152.0,277.0,2.55,14.0,367.5,231.71,179.42
2016,10,31,11,30,149.0,282.0,2.6,14.0,372.0,249.77,195.07
2016,10,31,11,45,149.0,283.0,2.7,14.5,373.0,265.69,208.67
2016,10,31,12,0,149.0,284.0,2.8,15.0,374.0,281.31,221.98
2016,10,31,12,15,75.5,227.5,2.85,15.0,273.0,213.22,169.39
2016,10,31,12,30,2.0,171.0,2.9,15.0,172.0,133.68,105.49
2016,10,31,12,45,90.0,218.0,2.95,15.0,270.0,227.16,182.39
2016,10,31,13,0,178.0,265.0,3.0,15.0,368.0,337.94,271.94
2016,10,31,13,15,118.5,248.0,3.05,15.0,315.5,299.53,241.46
2016,10,31,13,30,59.0,231.0,3.1,15.0,263.0,242.29,195.46
2016,10,31,13,45,49.0,215.0,3.15,15.0,240.5,226.72,183.39
2016,10,31,14,0,39.0,199.0,3.2,15.0,218.0,209.8,169.94
