Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,9,0,795.0,48.0,3.2,7.0,274.0,45.74,36.44
2016,12,1,9,15,822.0,50.5,3.3,7.5,310.5,52.75,42.76
2016,12,1,9,30,849.0,53.0,3.4,8.0,347.0,55.8,45.41
2016,12,1,9,45,862.0,56.5,3.55,8.5,378.0,59.26,48.39
2016,12,1,10,0,875.0,60.0,3.7,9.0,409.0,62.59,51.22
2016,12,1,10,15,888.0,61.0,3.7,9.5,434.5,64.07,52.37
2016,12,1,10,30,901.0,62.0,3.7,10.0,460.0,65.46,53.44
2016,12,1,10,45,909.5,63.0,3.75,10.5,478.5,83.83,53.26
2016,12,1,11,0,918.0,64.0,3.8,11.0,497.0,138.82,77.53
2016,12,1,11,15,922.5,64.5,3.8,11.0,508.0,192.84,116.43
2016,12,1,11,30,927.0,65.0,3.8,11.0,519.0,246.21,162.41
2016,12,1,11,45,928.5,65.0,3.8,11.5,522.5,297.51,209.76
2016,12,1,12,0,930.0,65.0,3.8,12.0,526.0,347.39,256.8
2016,12,1,12,15,928.5,65.0,3.8,12.0,522.0,394.6,301.96
2016,12,1,12,30,927.0,65.0,3.8,12.0,518.0,439.72,344.71
2016,12,1,12,45,918.0,65.5,3.8,12.0,506.0,479.77,382.57
2016,12,1,13,0,909.0,66.0,3.8,12.0,494.0,516.82,417.09
2016,12,1,13,15,900.0,65.0,3.75,12.0,475.0,549.24,447.01
2016,12,1,13,30,891.0,64.0,3.7,12.0,456.0,578.43,473.65
2016,12,1,13,45,875.5,63.0,3.7,12.0,430.0,600.49,494.22
2016,12,1,14,0,860.0,62.0,3.7,12.0,404.0,618.88,511.42
2016,12,1,14,15,839.5,60.0,3.55,11.5,372.0,634.72,526.53
2016,12,1,14,30,819.0,58.0,3.4,11.0,340.0,641.58,534.29
2016,12,1,14,45,788.5,55.5,3.25,11.0,303.5,637.04,531.11
2016,12,1,15,0,758.0,53.0,3.1,11.0,267.0,628.41,523.79
2016,12,1,15,15,714.0,49.0,2.85,10.5,226.5,604.35,504.09
2016,12,1,15,30,670.0,45.0,2.6,10.0,186.0,576.39,480.0
2016,12,1,15,45,596.0,40.0,2.35,9.5,144.5,521.58,432.75
2016,12,1,16,0,522.0,35.0,2.1,9.0,103.0,463.03,379.34
2016,12,1,16,15,395.0,26.0,2.05,8.5,66.0,371.58,284.32
2016,12,1,16,30,268.0,17.0,2.0,8.0,29.0,246.61,0.0
2016,12,1,16,45,134.0,8.5,2.0,7.5,14.5,103.63,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,3.5,15.5,6.69,0.0
2016,12,2,7,30,322.0,17.0,2.6,4.0,31.0,15.5,0.0
2016,12,2,7,45,440.5,24.5,2.85,4.5,68.0,22.5,12.9
2016,12,2,8,0,559.0,32.0,3.1,5.0,105.0,29.67,20.93
2016,12,2,8,15,626.0,37.0,3.2,5.5,146.5,34.47,25.76
2016,12,2,8,30,693.0,42.0,3.3,6.0,188.0,39.36,30.47
2016,12,2,8,45,734.0,45.5,3.45,7.0,227.5,42.81,33.67
2016,12,2,9,0,775.0,49.0,3.6,8.0,267.0,46.28,36.77
2016,12,2,9,15,714.0,62.0,3.7,8.5,283.0,55.91,45.46
2016,12,2,9,30,653.0,75.0,3.8,9.0,299.0,60.03,49.06
2016,12,2,9,45,755.0,68.0,3.9,9.5,349.5,60.94,49.72
2016,12,2,10,0,857.0,61.0,4.0,10.0,400.0,62.92,51.32
2016,12,2,10,15,870.0,62.0,3.95,10.0,425.5,64.38,52.55
2016,12,2,10,30,883.0,63.0,3.9,10.0,451.0,65.76,53.71
2016,12,2,10,45,892.0,64.0,3.9,10.5,469.5,81.54,53.19
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,135.59,76.04
2016,12,2,11,15,906.0,65.5,3.85,11.0,499.0,188.77,113.86
2016,12,2,11,30,911.0,66.0,3.8,11.0,510.0,241.35,158.91
2016,12,2,11,45,912.5,66.0,3.8,11.5,513.5,291.85,205.45
2016,12,2,12,0,914.0,66.0,3.8,12.0,517.0,340.96,251.76
2016,12,2,12,15,912.0,66.0,3.8,12.0,513.0,387.26,296.14
2016,12,2,12,30,910.0,66.0,3.8,12.0,509.0,431.47,338.14
2016,12,2,12,45,898.5,67.0,3.8,12.0,496.5,470.22,374.98
2016,12,2,13,0,887.0,68.0,3.8,12.0,484.0,505.87,408.39
2016,12,2,13,15,877.0,67.0,3.75,12.0,465.0,537.03,437.33
2016,12,2,13,30,867.0,66.0,3.7,12.0,446.0,564.97,463.0
2016,12,2,13,45,659.0,99.0,3.65,12.0,378.5,515.07,425.34
2016,12,2,14,0,451.0,132.0,3.6,12.0,311.0,437.21,363.73
2016,12,2,14,15,438.5,123.5,3.4,12.0,286.5,437.86,365.9
2016,12,2,14,30,426.0,115.0,3.2,12.0,262.0,435.99,365.37
2016,12,2,14,45,582.0,84.0,3.0,12.0,261.0,529.41,442.96
2016,12,2,15,0,738.0,53.0,2.8,12.0,260.0,612.61,509.15
2016,12,2,15,15,694.0,49.0,2.4,11.0,220.5,588.44,489.0
2016,12,2,15,30,650.0,45.0,2.0,10.0,181.0,560.44,465.03
2016,12,2,15,45,579.0,39.5,1.7,9.5,140.5,507.41,419.06
2016,12,2,16,0,508.0,34.0,1.4,9.0,100.0,451.01,367.36
2016,12,2,16,15,383.0,25.5,1.35,8.5,64.0,361.45,274.52
2016,12,2,16,30,258.0,17.0,1.3,8.0,28.0,238.63,0.0
2016,12,2,16,45,129.0,8.5,1.3,7.5,14.0,99.85,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,130.0,8.0,1.0,4.5,13.5,6.29,0.0
2016,12,3,7,30,260.0,16.0,1.0,5.0,27.0,13.26,0.0
2016,12,3,7,45,384.0,24.5,1.0,6.0,62.5,22.31,12.4
2016,12,3,8,0,508.0,33.0,1.0,7.0,98.0,30.29,21.29
2016,12,3,8,15,577.0,38.5,1.15,7.5,137.5,35.42,26.41
2016,12,3,8,30,646.0,44.0,1.3,8.0,177.0,40.63,31.39
2016,12,3,8,45,694.0,47.0,1.5,8.5,216.5,43.61,34.22
2016,12,3,9,0,742.0,50.0,1.7,9.0,256.0,46.68,37.01
2016,12,3,9,15,770.5,52.5,1.75,9.5,292.0,49.15,39.18
2016,12,3,9,30,799.0,55.0,1.8,10.0,328.0,51.63,41.31
2016,12,3,9,45,813.5,58.0,1.9,11.0,358.0,54.26,43.45
2016,12,3,10,0,828.0,61.0,2.0,12.0,388.0,56.84,45.51
2016,12,3,10,15,842.0,62.5,2.0,12.0,413.0,64.17,51.97
2016,12,3,10,30,856.0,64.0,2.0,12.0,438.0,65.9,53.42
2016,12,3,10,45,863.0,65.5,2.0,12.5,455.5,79.33,52.83
2016,12,3,11,0,870.0,67.0,2.0,13.0,473.0,131.96,74.03
2016,12,3,11,15,875.0,68.0,2.0,13.5,484.5,183.86,109.86
2016,12,3,11,30,880.0,69.0,2.0,14.0,496.0,235.25,152.64
2016,12,3,11,45,878.5,70.0,2.0,14.5,499.0,284.31,196.93
2016,12,3,12,0,877.0,71.0,2.0,15.0,502.0,331.81,240.77
2016,12,3,12,15,875.5,71.0,2.0,15.0,498.5,376.67,282.71
2016,12,3,12,30,874.0,71.0,2.0,15.0,495.0,419.58,322.4
2016,12,3,12,45,868.5,70.5,2.0,15.0,484.0,458.14,357.87
2016,12,3,13,0,863.0,70.0,2.0,15.0,473.0,494.08,390.41
2016,12,3,13,15,854.5,69.0,1.95,15.0,455.0,528.13,420.44
2016,12,3,13,30,846.0,68.0,1.9,15.0,437.0,556.99,445.75
2016,12,3,13,45,828.0,67.5,1.85,15.5,412.0,577.63,463.32
2016,12,3,14,0,810.0,67.0,1.8,16.0,387.0,594.5,477.47
2016,12,3,14,15,789.5,65.0,1.65,15.5,356.0,604.29,487.04
2016,12,3,14,30,769.0,63.0,1.5,15.0,325.0,610.25,493.22
2016,12,3,14,45,734.5,60.5,1.35,15.0,289.0,602.21,487.33
2016,12,3,15,0,700.0,58.0,1.2,15.0,253.0,590.0,477.13
2016,12,3,15,15,654.5,53.5,1.1,14.0,214.5,563.72,457.5
2016,12,3,15,30,609.0,49.0,1.0,13.0,176.0,540.39,438.83
2016,12,3,15,45,535.0,43.0,0.9,12.5,136.0,485.72,393.47
2016,12,3,16,0,461.0,37.0,0.8,12.0,96.0,428.43,343.14
2016,12,3,16,15,337.5,27.0,0.85,11.5,61.5,329.25,246.09
2016,12,3,16,30,214.0,17.0,0.9,11.0,27.0,205.95,0.0
2016,12,3,16,45,107.0,8.5,1.0,10.5,13.5,83.82,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,8.0,0.75,5.5,12.5,6.29,0.0
2016,12,4,7,30,238.0,16.0,0.7,6.0,25.0,12.59,0.0
2016,12,4,7,45,365.5,25.0,0.7,6.5,60.5,20.86,10.89
2016,12,4,8,0,493.0,34.0,0.7,7.0,96.0,28.63,19.78
2016,12,4,8,15,565.0,40.0,0.7,7.5,136.0,36.65,27.52
2016,12,4,8,30,637.0,46.0,0.7,8.0,176.0,42.25,32.88
2016,12,4,8,45,679.5,50.5,0.7,8.5,215.0,46.36,36.74
2016,12,4,9,0,722.0,55.0,0.7,9.0,254.0,50.48,40.49
2016,12,4,9,15,751.5,58.0,0.65,9.0,289.5,53.24,43.0
2016,12,4,9,30,781.0,61.0,0.6,9.0,325.0,56.0,45.47
2016,12,4,9,45,789.0,66.0,0.55,9.5,354.0,59.96,48.89
2016,12,4,10,0,797.0,71.0,0.5,10.0,383.0,63.82,52.18
2016,12,4,10,15,651.0,105.0,0.45,10.0,370.5,80.03,66.54
2016,12,4,10,30,505.0,139.0,0.4,10.0,358.0,97.14,81.52
2016,12,4,10,45,677.0,107.5,0.35,10.5,414.0,89.58,65.01
2016,12,4,11,0,849.0,76.0,0.3,11.0,470.0,129.31,73.37
2016,12,4,11,15,854.0,76.5,0.25,11.0,481.0,180.81,108.43
2016,12,4,11,30,859.0,77.0,0.2,11.0,492.0,231.85,150.31
2016,12,4,11,45,644.0,129.5,0.2,11.5,442.0,267.02,190.35
2016,12,4,12,0,429.0,182.0,0.2,12.0,392.0,278.09,209.35
2016,12,4,12,15,368.0,192.0,0.35,12.0,371.5,287.31,221.76
2016,12,4,12,30,307.0,202.0,0.5,12.0,351.0,294.81,231.81
2016,12,4,12,45,400.5,178.5,0.7,12.5,368.5,343.58,271.83
2016,12,4,13,0,494.0,155.0,0.9,13.0,386.0,391.32,311.27
2016,12,4,13,15,430.5,161.0,1.0,13.0,356.0,389.41,312.48
2016,12,4,13,30,367.0,167.0,1.1,13.0,326.0,370.16,299.8
2016,12,4,13,45,305.5,164.5,1.2,13.0,292.5,349.76,285.42
2016,12,4,14,0,244.0,162.0,1.3,13.0,259.0,324.77,266.56
2016,12,4,14,15,229.5,152.5,1.2,12.5,238.0,318.26,262.65
2016,12,4,14,30,215.0,143.0,1.1,12.0,217.0,310.11,257.04
2016,12,4,14,45,210.0,127.5,1.05,12.0,193.5,299.61,249.18
2016,12,4,15,0,205.0,112.0,1.0,12.0,170.0,287.52,239.7
2016,12,4,15,15,188.0,96.5,0.95,11.5,143.5,265.34,221.7
2016,12,4,15,30,171.0,81.0,0.9,11.0,117.0,241.57,201.67
2016,12,4,15,45,151.5,64.0,0.85,10.5,90.5,212.02,175.93
2016,12,4,16,0,132.0,47.0,0.8,10.0,64.0,180.59,147.3
2016,12,4,16,15,66.0,32.5,0.85,9.5,41.0,103.74,76.13
2016,12,4,16,30,0.0,18.0,0.9,9.0,18.0,16.77,0.0
2016,12,4,16,45,0.0,9.0,1.0,9.0,9.0,7.08,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,5.51,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,11.02,0.0
2016,12,5,7,45,45.0,30.0,1.65,5.5,35.5,22.3,11.66
2016,12,5,8,0,90.0,46.0,1.7,6.0,57.0,33.75,24.28
2016,12,5,8,15,111.0,63.0,1.75,6.0,82.0,45.55,35.64
2016,12,5,8,30,132.0,80.0,1.8,6.0,107.0,57.14,46.63
2016,12,5,8,45,147.5,96.5,1.85,6.0,132.0,68.19,56.97
2016,12,5,9,0,163.0,113.0,1.9,6.0,157.0,79.0,66.96
2016,12,5,9,15,179.5,125.0,1.9,6.0,180.0,87.13,74.38
2016,12,5,9,30,196.0,137.0,1.9,6.0,203.0,95.09,81.54
2016,12,5,9,45,214.0,149.0,1.9,6.5,227.5,100.94,86.55
2016,12,5,10,0,232.0,161.0,1.9,7.0,252.0,108.21,92.79
2016,12,5,10,15,349.5,153.5,1.85,7.0,299.5,106.04,90.69
2016,12,5,10,30,467.0,146.0,1.8,7.0,347.0,100.78,85.86
2016,12,5,10,45,355.5,172.5,1.8,7.5,329.5,120.98,103.59
2016,12,5,11,0,244.0,199.0,1.8,8.0,312.0,153.45,117.29
2016,12,5,11,15,185.5,207.5,1.7,8.0,294.5,171.36,132.56
2016,12,5,11,30,127.0,216.0,1.6,8.0,277.0,181.21,143.37
2016,12,5,11,45,151.5,218.0,1.55,8.0,291.5,200.94,159.49
2016,12,5,12,0,176.0,220.0,1.5,8.0,306.0,222.94,178.03
2016,12,5,12,15,177.0,218.0,1.45,8.0,304.0,236.02,190.13
2016,12,5,12,30,178.0,216.0,1.4,8.0,302.0,248.68,201.88
2016,12,5,12,45,188.0,210.5,1.35,8.0,299.5,261.93,213.95
2016,12,5,13,0,198.0,205.0,1.3,8.0,297.0,275.33,226.13
2016,12,5,13,15,182.0,197.5,1.2,8.0,279.5,273.61,225.78
2016,12,5,13,30,166.0,190.0,1.1,8.0,262.0,269.96,223.67
2016,12,5,13,45,204.0,176.0,1.0,8.0,259.5,289.42,240.89
2016,12,5,14,0,242.0,162.0,0.9,8.0,257.0,322.9,269.23
2016,12,5,14,15,230.5,151.5,0.8,8.0,236.5,317.2,265.0
2016,12,5,14,30,219.0,141.0,0.7,8.0,216.0,309.88,259.51
2016,12,5,14,45,215.0,126.0,0.65,8.0,193.0,300.68,252.63
2016,12,5,15,0,211.0,111.0,0.6,8.0,170.0,289.98,244.18
2016,12,5,15,15,195.0,95.5,0.6,7.5,143.5,268.56,226.83
2016,12,5,15,30,179.0,80.0,0.6,7.0,117.0,245.51,207.38
2016,12,5,15,45,161.0,63.0,0.65,6.5,91.0,217.0,182.49
2016,12,5,16,0,143.0,46.0,0.7,6.0,65.0,186.48,154.42
2016,12,5,16,15,71.5,32.0,0.75,6.0,41.5,121.38,90.66
2016,12,5,16,30,0.0,18.0,0.8,6.0,18.0,16.78,0.0
2016,12,5,16,45,0.0,9.0,0.85,6.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,7.5,1.05,1.0,11.5,5.9,0.0
2016,12,6,7,30,240.0,15.0,1.1,2.0,23.0,11.8,0.0
2016,12,6,7,45,367.5,24.0,1.2,3.0,58.0,20.07,9.66
2016,12,6,8,0,495.0,33.0,1.3,4.0,93.0,30.27,21.35
2016,12,6,8,15,570.0,39.0,1.4,4.5,133.5,35.83,27.02
2016,12,6,8,30,645.0,45.0,1.5,5.0,174.0,41.48,32.5
2016,12,6,8,45,580.5,60.5,1.65,5.5,195.0,49.53,40.04
2016,12,6,9,0,516.0,76.0,1.8,6.0,216.0,60.27,49.89
2016,12,6,9,15,546.5,80.5,1.9,6.5,247.0,63.33,52.61
2016,12,6,9,30,577.0,85.0,2.0,7.0,278.0,66.42,55.29
2016,12,6,9,45,505.5,108.5,2.1,8.0,288.5,78.87,66.27
2016,12,6,10,0,434.0,132.0,2.2,9.0,299.0,92.34,77.98
2016,12,6,10,15,649.0,100.0,2.2,9.0,369.0,76.58,63.74
2016,12,6,10,30,864.0,68.0,2.2,9.0,439.0,62.71,51.21
2016,12,6,10,45,872.0,69.5,2.2,9.5,457.5,69.57,57.2
2016,12,6,11,0,880.0,71.0,2.2,10.0,476.0,128.91,73.89
2016,12,6,11,15,885.0,72.0,2.2,10.0,487.5,181.45,109.29
2016,12,6,11,30,890.0,73.0,2.2,10.0,499.0,233.47,152.72
2016,12,6,11,45,888.5,74.0,2.2,10.0,502.5,283.21,198.35
2016,12,6,12,0,887.0,75.0,2.2,10.0,506.0,331.37,243.94
2016,12,6,12,15,885.5,75.0,2.2,10.0,502.5,376.92,287.36
2016,12,6,12,30,884.0,75.0,2.2,10.0,499.0,420.83,328.78
2016,12,6,12,45,882.5,73.0,2.25,10.0,489.0,460.08,365.77
2016,12,6,13,0,881.0,71.0,2.3,10.0,479.0,497.24,400.28
2016,12,6,13,15,644.5,114.5,2.3,10.0,407.0,459.96,375.22
2016,12,6,13,30,408.0,158.0,2.3,10.0,335.0,393.81,324.72
2016,12,6,13,45,622.0,112.0,2.35,10.0,364.0,499.74,413.27
2016,12,6,14,0,836.0,66.0,2.4,10.0,393.0,603.77,498.62
2016,12,6,14,15,816.0,63.5,2.3,9.5,362.0,614.3,508.97
2016,12,6,14,30,796.0,61.0,2.2,9.0,331.0,620.93,516.47
2016,12,6,14,45,766.0,58.5,2.15,9.0,295.5,616.91,514.42
2016,12,6,15,0,736.0,56.0,2.1,9.0,260.0,608.82,507.93
2016,12,6,15,15,690.5,51.5,1.85,8.5,220.5,583.51,486.82
2016,12,6,15,30,645.0,47.0,1.6,8.0,181.0,554.21,461.31
2016,12,6,15,45,572.5,41.5,1.35,7.5,140.5,500.51,414.71
2016,12,6,16,0,500.0,36.0,1.1,7.0,100.0,453.52,370.21
2016,12,6,16,15,371.0,27.0,1.05,6.5,64.0,352.1,267.22
2016,12,6,16,30,242.0,18.0,1.0,6.0,28.0,225.96,0.0
2016,12,6,16,45,121.0,9.0,1.0,5.5,14.0,93.92,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,2.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,2.0,9.0,7.08,0.0
2016,12,7,7,45,0.0,23.0,1.45,2.0,23.0,17.37,7.23
2016,12,7,8,0,0.0,37.0,1.5,2.0,37.0,27.55,19.02
2016,12,7,8,15,2.0,53.0,1.6,2.5,53.5,38.96,30.07
2016,12,7,8,30,4.0,69.0,1.7,3.0,70.0,50.26,40.81
2016,12,7,8,45,9.5,84.0,1.8,3.5,86.5,60.86,50.77
2016,12,7,9,0,15.0,99.0,1.9,4.0,103.0,71.37,60.47
2016,12,7,9,15,18.5,112.0,1.85,4.0,118.0,80.53,68.91
2016,12,7,9,30,22.0,125.0,1.8,4.0,133.0,89.59,77.15
2016,12,7,9,45,16.5,132.5,1.8,4.5,138.5,95.08,81.9
2016,12,7,10,0,11.0,140.0,1.8,5.0,144.0,100.45,86.49
2016,12,7,10,15,19.0,153.0,1.7,5.5,161.0,109.26,94.13
2016,12,7,10,30,27.0,166.0,1.6,6.0,178.0,117.93,101.55
2016,12,7,10,45,74.5,184.5,1.5,6.5,218.5,125.77,108.19
2016,12,7,11,0,122.0,203.0,1.4,7.0,259.0,146.24,116.13
2016,12,7,11,15,92.5,203.5,1.4,7.0,247.0,156.03,124.31
2016,12,7,11,30,63.0,204.0,1.4,7.0,235.0,159.99,128.89
2016,12,7,11,45,31.5,119.0,1.45,7.0,134.5,98.93,78.74
2016,12,7,12,0,0.0,34.0,1.5,7.0,34.0,25.99,17.08
2016,12,7,12,15,0.0,72.5,1.55,7.0,72.5,55.67,42.95
2016,12,7,12,30,0.0,111.0,1.6,7.0,111.0,85.54,68.71
2016,12,7,12,45,75.5,158.5,1.7,7.0,193.0,161.23,132.68
2016,12,7,13,0,151.0,206.0,1.8,7.0,275.0,252.92,209.56
2016,12,7,13,15,124.0,196.5,1.85,7.0,252.5,242.02,201.2
2016,12,7,13,30,97.0,187.0,1.9,7.0,230.0,217.85,181.8
2016,12,7,13,45,163.5,174.5,1.95,7.0,241.0,263.33,221.41
2016,12,7,14,0,230.0,162.0,2.0,7.0,252.0,314.34,265.36
2016,12,7,14,15,224.5,150.0,2.0,6.5,232.0,310.55,263.5
2016,12,7,14,30,219.0,138.0,2.0,6.0,212.0,305.29,260.48
2016,12,7,14,45,210.0,123.5,2.0,6.0,188.5,293.2,251.01
2016,12,7,15,0,201.0,109.0,2.0,6.0,165.0,279.46,239.82
2016,12,7,15,15,187.0,94.0,1.9,5.5,139.5,259.97,223.47
2016,12,7,15,30,173.0,79.0,1.8,5.0,114.0,238.98,205.12
2016,12,7,15,45,146.5,62.5,1.75,4.5,88.0,205.04,174.68
2016,12,7,16,0,120.0,46.0,1.7,4.0,62.0,169.24,141.39
2016,12,7,16,15,60.0,31.5,1.7,4.0,39.5,96.57,72.05
2016,12,7,16,30,0.0,17.0,1.7,4.0,17.0,14.93,0.0
2016,12,7,16,45,0.0,8.5,1.7,4.0,8.5,6.69,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,7.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,7.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,13.5,1.1,7.5,13.5,10.27,1.54
2016,12,8,8,0,0.0,22.0,1.1,8.0,22.0,16.77,9.04
2016,12,8,8,15,0.0,32.5,1.15,8.0,32.5,24.82,16.71
2016,12,8,8,30,0.0,43.0,1.2,8.0,43.0,32.9,24.31
2016,12,8,8,45,0.0,53.5,1.25,8.5,53.5,40.71,31.54
2016,12,8,9,0,0.0,64.0,1.3,9.0,64.0,48.44,38.6
2016,12,8,9,15,0.0,74.0,1.3,9.0,74.0,55.76,45.27
2016,12,8,9,30,0.0,84.0,1.3,9.0,84.0,63.02,51.81
2016,12,8,9,45,0.0,92.0,1.35,9.5,92.0,68.86,56.9
2016,12,8,10,0,0.0,100.0,1.4,10.0,100.0,74.65,61.89
2016,12,8,10,15,0.0,101.0,1.4,10.0,101.0,75.68,62.71
2016,12,8,10,30,0.0,102.0,1.4,10.0,102.0,76.64,63.48
2016,12,8,10,45,0.0,99.0,1.45,10.5,99.0,74.8,61.63
2016,12,8,11,0,0.0,96.0,1.5,11.0,96.0,73.03,57.11
2016,12,8,11,15,0.0,119.5,1.5,11.0,119.5,90.03,71.48
2016,12,8,11,30,0.0,143.0,1.5,11.0,143.0,107.31,85.98
2016,12,8,11,45,0.0,144.5,1.55,11.0,144.5,109.25,87.55
2016,12,8,12,0,0.0,146.0,1.6,11.0,146.0,111.18,89.17
2016,12,8,12,15,0.0,134.5,1.55,11.0,134.5,103.23,82.48
2016,12,8,12,30,0.0,123.0,1.5,11.0,123.0,94.88,75.48
2016,12,8,12,45,0.0,116.5,1.5,11.0,116.5,90.2,71.58
2016,12,8,13,0,0.0,110.0,1.5,11.0,110.0,85.38,67.57
2016,12,8,13,15,0.0,91.0,1.45,11.0,91.0,70.3,54.82
2016,12,8,13,30,0.0,72.0,1.4,11.0,72.0,55.26,42.04
2016,12,8,13,45,0.0,49.0,1.4,11.0,49.0,37.49,26.83
2016,12,8,14,0,0.0,26.0,1.4,11.0,26.0,19.82,11.59
2016,12,8,14,15,0.0,24.0,1.35,11.0,24.0,18.28,10.28
2016,12,8,14,30,0.0,22.0,1.3,11.0,22.0,16.75,8.96
2016,12,8,14,45,0.0,19.5,1.3,11.0,19.5,14.83,7.3
2016,12,8,15,0,0.0,17.0,1.3,11.0,17.0,12.92,5.63
2016,12,8,15,15,0.0,14.5,1.25,11.0,14.5,11.01,3.94
2016,12,8,15,30,0.0,12.0,1.2,11.0,12.0,9.1,2.24
2016,12,8,15,45,0.0,9.0,1.15,11.0,9.0,6.82,0.21
2016,12,8,16,0,0.0,6.0,1.1,11.0,6.0,4.54,0.0
2016,12,8,16,15,0.0,3.5,1.1,11.0,3.5,2.64,0.0
2016,12,8,16,30,0.0,1.0,1.1,11.0,1.0,0.75,0.0
2016,12,8,16,45,0.0,0.5,1.1,11.0,0.5,0.39,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,6.5,0.75,9.0,8.5,0.0,0.0
2016,12,9,7,30,167.0,13.0,0.8,9.0,17.0,10.23,0.0
2016,12,9,7,45,312.5,21.5,0.9,9.5,49.5,17.84,6.19
2016,12,9,8,0,458.0,30.0,1.0,10.0,82.0,27.43,18.11
2016,12,9,8,15,534.0,36.0,1.15,10.5,120.5,32.99,23.74
2016,12,9,8,30,610.0,42.0,1.3,11.0,159.0,38.64,29.11
2016,12,9,8,45,661.5,45.5,1.5,11.5,198.0,42.03,32.31
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,45.5,35.46
2016,12,9,9,15,422.5,92.5,1.8,12.0,208.0,67.7,55.41
2016,12,9,9,30,132.0,136.0,1.9,12.0,179.0,93.31,78.17
2016,12,9,9,45,131.5,149.0,2.05,12.0,195.5,101.32,85.16
2016,12,9,10,0,131.0,162.0,2.2,12.0,212.0,109.12,91.92
2016,12,9,10,15,104.0,171.0,2.25,12.0,212.5,114.17,96.23
2016,12,9,10,30,77.0,180.0,2.3,12.0,213.0,121.99,102.96
2016,12,9,10,45,38.5,162.5,2.4,12.5,179.0,112.53,94.35
2016,12,9,11,0,0.0,145.0,2.5,13.0,145.0,106.47,84.8
2016,12,9,11,15,7.0,159.0,2.5,13.0,162.5,118.02,94.1
2016,12,9,11,30,14.0,173.0,2.5,13.0,180.0,130.7,104.29
2016,12,9,11,45,7.0,137.0,2.55,13.0,140.5,105.4,83.46
2016,12,9,12,0,0.0,101.0,2.6,13.0,101.0,77.44,60.26
2016,12,9,12,15,0.0,107.5,2.55,13.0,107.5,82.57,64.61
2016,12,9,12,30,0.0,114.0,2.5,13.0,114.0,87.86,69.08
2016,12,9,12,45,13.0,146.5,2.5,13.0,152.5,119.65,95.7
2016,12,9,13,0,26.0,179.0,2.5,13.0,191.0,154.41,124.76
2016,12,9,13,15,111.5,182.5,2.4,13.0,231.0,221.8,180.96
2016,12,9,13,30,197.0,186.0,2.3,13.0,271.0,281.02,230.39
2016,12,9,13,45,98.5,149.5,2.25,13.0,192.0,199.41,163.54
2016,12,9,14,0,0.0,113.0,2.2,13.0,113.0,90.79,71.85
2016,12,9,14,15,363.0,88.0,2.0,13.0,210.5,343.46,287.66
2016,12,9,14,30,726.0,63.0,1.8,13.0,308.0,572.59,471.52
2016,12,9,14,45,702.0,59.0,1.65,13.0,275.0,569.86,468.02
2016,12,9,15,0,678.0,55.0,1.5,13.0,242.0,563.5,462.78
2016,12,9,15,15,633.5,50.5,1.35,12.5,205.0,538.58,442.65
2016,12,9,15,30,589.0,46.0,1.2,12.0,168.0,509.94,418.54
2016,12,9,15,45,521.5,40.0,1.05,12.0,130.0,466.81,380.72
2016,12,9,16,0,454.0,34.0,0.9,12.0,92.0,415.5,333.78
2016,12,9,16,15,227.0,30.0,0.85,11.5,59.0,247.51,184.77
2016,12,9,16,30,0.0,26.0,0.8,11.0,26.0,34.94,0.0
2016,12,9,16,45,0.0,13.0,0.8,11.0,13.0,10.23,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.15,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,9.12,0.01
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,15.23,7.39
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,22.9,14.61
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,30.58,21.74
2016,12,10,8,45,0.0,50.0,3.0,12.0,50.0,38.21,28.78
2016,12,10,9,0,0.0,60.0,3.0,12.0,60.0,45.62,35.55
2016,12,10,9,15,0.0,69.5,2.95,12.0,69.5,52.62,41.88
2016,12,10,9,30,0.0,79.0,2.9,12.0,79.0,59.56,48.1
2016,12,10,9,45,0.0,87.0,2.9,12.5,87.0,65.42,53.18
2016,12,10,10,0,0.0,95.0,2.9,13.0,95.0,71.22,58.16
2016,12,10,10,15,0.0,54.0,2.95,13.0,54.0,41.34,31.45
2016,12,10,10,30,0.0,13.0,3.0,13.0,13.0,9.9,3.24
2016,12,10,10,45,0.0,25.5,3.05,13.0,25.5,19.46,11.82
2016,12,10,11,0,0.0,38.0,3.1,13.0,38.0,29.05,19.28
2016,12,10,11,15,0.0,30.5,3.05,13.0,30.5,23.3,14.33
2016,12,10,11,30,0.0,23.0,3.0,13.0,23.0,17.55,9.41
2016,12,10,11,45,0.0,18.0,2.95,13.0,18.0,13.73,6.13
2016,12,10,12,0,0.0,13.0,2.9,13.0,13.0,9.91,2.85
2016,12,10,12,15,14.0,100.0,2.8,13.0,106.5,81.47,63.44
2016,12,10,12,30,28.0,187.0,2.7,13.0,200.0,159.95,128.89
2016,12,10,12,45,14.0,143.5,2.65,13.0,150.0,117.62,93.91
2016,12,10,13,0,0.0,100.0,2.6,13.0,100.0,77.35,60.27
2016,12,10,13,15,0.0,121.0,2.5,12.5,121.0,94.89,75.33
2016,12,10,13,30,0.0,142.0,2.4,12.0,142.0,113.86,91.56
2016,12,10,13,45,0.0,111.0,2.3,12.0,111.0,87.93,69.72
2016,12,10,14,0,0.0,80.0,2.2,12.0,80.0,61.87,47.63
2016,12,10,14,15,0.0,73.5,2.1,12.0,73.5,56.65,43.26
2016,12,10,14,30,0.0,67.0,2.0,12.0,67.0,51.4,38.81
2016,12,10,14,45,0.0,60.0,1.9,12.0,60.0,45.98,34.17
2016,12,10,15,0,0.0,53.0,1.8,12.0,53.0,40.57,29.51
2016,12,10,15,15,0.0,45.0,1.6,11.5,45.0,34.41,24.19
2016,12,10,15,30,0.0,37.0,1.4,11.0,37.0,28.25,18.8
2016,12,10,15,45,0.0,28.5,1.25,11.0,28.5,21.73,13.0
2016,12,10,16,0,0.0,20.0,1.1,11.0,20.0,15.22,7.18
2016,12,10,16,15,0.0,12.5,1.05,10.5,12.5,9.49,1.74
2016,12,10,16,30,0.0,5.0,1.0,10.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,0.95,10.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,3.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,3.0,12.0,9.44,0.0
2016,12,11,7,45,121.5,24.5,0.85,3.5,37.5,18.49,5.49
2016,12,11,8,0,243.0,37.0,0.8,4.0,63.0,28.08,19.04
2016,12,11,8,15,285.5,49.5,0.75,4.0,93.5,37.29,28.28
2016,12,11,8,30,328.0,62.0,0.7,4.0,124.0,46.36,37.04
2016,12,11,8,45,351.5,74.0,0.7,4.5,154.0,54.77,44.97
2016,12,11,9,0,375.0,86.0,0.7,5.0,184.0,62.99,52.57
2016,12,11,9,15,387.5,98.0,0.75,5.0,211.5,70.91,59.86
2016,12,11,9,30,400.0,110.0,0.8,5.0,239.0,78.64,66.88
2016,12,11,9,45,406.5,120.0,0.9,5.5,262.5,84.83,72.3
2016,12,11,10,0,413.0,130.0,1.0,6.0,286.0,90.9,77.54
2016,12,11,10,15,397.0,143.0,1.0,6.5,301.0,98.35,83.97
2016,12,11,10,30,381.0,156.0,1.0,7.0,316.0,105.64,90.19
2016,12,11,10,45,469.0,145.5,1.05,7.5,351.0,100.39,85.23
2016,12,11,11,0,557.0,135.0,1.1,8.0,386.0,128.89,87.93
2016,12,11,11,15,514.0,149.5,1.1,8.5,386.0,169.71,116.75
2016,12,11,11,30,471.0,164.0,1.1,9.0,386.0,206.03,147.88
2016,12,11,11,45,479.0,164.0,1.1,9.5,391.5,239.11,176.48
2016,12,11,12,0,487.0,164.0,1.1,10.0,397.0,272.2,206.03
2016,12,11,12,15,358.5,186.0,1.1,10.0,357.0,272.18,212.79
2016,12,11,12,30,230.0,208.0,1.1,10.0,317.0,258.4,206.59
2016,12,11,12,45,211.5,205.0,1.15,10.0,303.5,263.74,213.04
2016,12,11,13,0,193.0,202.0,1.2,10.0,290.0,266.94,217.28
2016,12,11,13,15,130.5,191.5,1.2,9.5,250.5,239.07,196.14
2016,12,11,13,30,68.0,181.0,1.2,9.0,211.0,195.27,160.91
2016,12,11,13,45,46.5,165.0,1.25,9.0,185.0,173.69,143.4
2016,12,11,14,0,25.0,149.0,1.3,9.0,159.0,139.64,114.89
2016,12,11,14,15,22.5,138.0,1.1,8.5,146.5,131.03,108.02
2016,12,11,14,30,20.0,127.0,0.9,8.0,134.0,122.19,100.81
2016,12,11,14,45,16.5,114.0,0.75,8.0,119.5,110.37,90.73
2016,12,11,15,0,13.0,101.0,0.6,8.0,105.0,98.3,80.3
2016,12,11,15,15,8.0,87.0,0.6,7.5,89.0,83.77,67.71
2016,12,11,15,30,3.0,73.0,0.6,7.0,73.0,68.97,54.64
2016,12,11,15,45,1.5,57.0,0.65,7.0,57.0,53.59,40.87
2016,12,11,16,0,0.0,41.0,0.7,7.0,41.0,37.3,26.18
2016,12,11,16,15,0.0,26.0,0.75,6.5,26.0,22.1,11.85
2016,12,11,16,30,0.0,11.0,0.8,6.0,11.0,8.37,0.0
2016,12,11,16,45,0.0,5.5,0.85,6.0,5.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
